Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,19.0,1.45,11.0,39.5,87.28,33.12
2016,2,1,8,0,360.0,38.0,1.6,12.0,79.0,185.74,138.84
2016,2,1,8,15,459.0,48.0,1.75,12.5,128.0,254.81,201.17
2016,2,1,8,30,558.0,58.0,1.9,13.0,177.0,332.58,268.78
2016,2,1,8,45,279.0,75.0,2.1,14.0,134.5,236.45,193.68
2016,2,1,9,0,0.0,92.0,2.3,15.0,92.0,91.96,72.18
2016,2,1,9,15,15.0,122.5,2.6,15.5,128.5,132.71,106.4
2016,2,1,9,30,30.0,153.0,2.9,16.0,165.0,181.23,146.23
2016,2,1,9,45,91.5,181.5,3.25,17.0,223.0,253.16,205.05
2016,2,1,10,0,153.0,210.0,3.6,18.0,281.0,336.59,271.54
2016,2,1,10,15,182.0,227.0,3.9,18.5,319.0,378.87,304.33
2016,2,1,10,30,211.0,244.0,4.2,19.0,357.0,422.04,337.52
2016,2,1,10,45,155.5,259.0,4.5,19.5,344.5,399.5,317.67
2016,2,1,11,0,100.0,274.0,4.8,20.0,332.0,365.79,289.25
2016,2,1,11,15,507.0,184.0,5.05,20.0,501.5,612.56,489.64
2016,2,1,11,30,914.0,94.0,5.3,20.0,671.0,838.91,660.46
2016,2,1,11,45,915.5,96.5,5.55,20.5,687.5,847.78,664.96
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,853.11,668.15
2016,2,1,12,15,919.5,99.5,5.95,21.0,713.0,853.48,668.7
2016,2,1,12,30,922.0,100.0,6.1,21.0,722.0,850.29,666.81
2016,2,1,12,45,920.5,101.0,6.35,21.5,721.5,840.9,659.66
2016,2,1,13,0,919.0,102.0,6.6,22.0,721.0,828.04,650.05
2016,2,1,13,15,916.0,101.5,6.75,22.0,712.5,809.04,636.87
2016,2,1,13,30,913.0,101.0,6.9,22.0,704.0,786.8,621.34
2016,2,1,13,45,905.0,101.0,7.05,22.0,686.5,758.37,601.18
2016,2,1,14,0,897.0,101.0,7.2,22.0,669.0,729.42,580.57
2016,2,1,14,15,887.0,99.5,7.2,22.0,643.0,692.44,552.18
2016,2,1,14,30,877.0,98.0,7.2,22.0,617.0,653.26,521.33
2016,2,1,14,45,859.0,97.0,7.2,22.0,583.5,607.91,485.13
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,561.43,447.36
2016,2,1,15,15,821.0,93.5,6.9,21.5,510.0,511.59,406.59
2016,2,1,15,30,801.0,91.0,6.6,21.0,470.0,461.43,364.6
2016,2,1,15,45,763.0,89.5,6.3,21.0,423.5,404.2,315.54
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,349.48,267.76
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,292.51,218.04
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,238.67,170.61
2016,2,1,16,45,578.0,70.5,4.4,19.5,227.5,182.27,122.64
2016,2,1,17,0,512.0,64.0,3.9,19.0,176.0,132.59,82.23
2016,2,1,17,15,418.5,53.0,3.75,18.5,128.5,83.32,46.86
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,44.69,24.41
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,16.19,4.61
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,103.49,45.55
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,224.42,170.7
2016,2,2,8,15,575.0,41.5,3.75,10.0,141.5,291.77,233.69
2016,2,2,8,30,671.0,49.0,4.0,11.0,194.0,371.38,304.41
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.5,435.74,361.09
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,503.04,418.11
2016,2,2,9,15,817.0,64.0,4.95,13.5,352.5,560.0,465.97
2016,2,2,9,30,853.0,68.0,5.3,14.0,404.0,617.36,512.82
2016,2,2,9,45,876.0,71.0,5.7,14.5,451.0,665.02,551.07
2016,2,2,10,0,899.0,74.0,6.1,15.0,498.0,707.07,583.15
2016,2,2,10,15,916.0,76.5,6.05,15.5,539.5,746.74,610.91
2016,2,2,10,30,933.0,79.0,6.0,16.0,581.0,784.15,636.53
2016,2,2,10,45,943.5,81.5,5.95,16.5,615.0,814.08,656.19
2016,2,2,11,0,954.0,84.0,5.9,17.0,649.0,840.95,673.43
2016,2,2,11,15,962.5,85.0,5.85,17.0,675.5,861.3,687.08
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,878.21,698.27
2016,2,2,11,45,974.0,88.0,5.8,17.5,719.5,888.2,703.39
2016,2,2,12,0,977.0,90.0,5.8,18.0,737.0,894.44,705.93
2016,2,2,12,15,979.0,90.5,5.7,18.0,746.0,894.42,704.9
2016,2,2,12,30,981.0,91.0,5.6,18.0,755.0,890.6,701.3
2016,2,2,12,45,981.0,91.0,5.55,18.0,755.5,880.85,693.86
2016,2,2,13,0,981.0,91.0,5.5,18.0,756.0,867.38,683.88
2016,2,2,13,15,978.0,90.5,5.4,18.0,747.0,847.41,669.05
2016,2,2,13,30,975.0,90.0,5.3,18.0,738.0,823.96,651.82
2016,2,2,13,45,969.0,89.0,5.25,18.0,720.0,794.47,630.48
2016,2,2,14,0,963.0,88.0,5.2,18.0,702.0,761.92,606.91
2016,2,2,14,15,954.5,87.0,5.05,18.0,676.0,724.83,579.19
2016,2,2,14,30,946.0,86.0,4.9,18.0,650.0,685.2,547.77
2016,2,2,14,45,934.0,84.0,4.8,18.0,616.0,640.16,511.91
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,593.32,473.94
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,541.62,431.49
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,489.12,387.56
2016,2,2,15,45,862.5,74.0,3.7,17.0,454.0,432.46,338.79
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,376.33,289.35
2016,2,2,16,15,802.5,67.0,2.95,16.0,356.0,316.66,237.13
2016,2,2,16,30,767.0,63.0,2.5,15.0,305.0,259.38,186.09
2016,2,2,16,45,710.0,57.5,2.1,14.0,251.5,199.03,133.53
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,144.22,87.51
2016,2,2,17,15,558.5,44.5,1.7,12.0,146.0,88.41,46.59
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,44.6,22.0
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,18.8,7.4
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,10.81,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.5,4.85,2.5,46.0,106.97,53.07
2016,2,3,8,0,501.0,33.0,5.2,3.0,92.0,227.97,178.26
2016,2,3,8,15,592.5,40.5,5.35,3.5,144.5,299.03,246.65
2016,2,3,8,30,684.0,48.0,5.5,4.0,197.0,377.6,319.47
2016,2,3,8,45,744.0,52.0,5.65,4.5,252.0,443.46,379.96
2016,2,3,9,0,804.0,56.0,5.8,5.0,307.0,512.64,441.27
2016,2,3,9,15,838.0,60.0,5.7,5.5,358.5,569.46,489.83
2016,2,3,9,30,872.0,64.0,5.6,6.0,410.0,626.5,536.83
2016,2,3,9,45,896.0,66.0,5.55,6.5,457.5,670.26,571.91
2016,2,3,10,0,920.0,68.0,5.5,7.0,505.0,716.72,606.27
2016,2,3,10,15,936.0,70.0,5.45,7.5,546.5,755.85,634.12
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,792.6,659.72
2016,2,3,10,45,963.0,74.0,5.4,8.5,622.0,822.89,680.28
2016,2,3,11,0,974.0,76.0,5.4,9.0,656.0,850.07,698.36
2016,2,3,11,15,981.0,77.0,5.35,9.5,682.0,869.64,710.32
2016,2,3,11,30,988.0,78.0,5.3,10.0,708.0,885.65,719.66
2016,2,3,11,45,989.5,80.0,5.3,10.5,725.5,894.65,724.14
2016,2,3,12,0,991.0,82.0,5.3,11.0,743.0,899.81,725.95
2016,2,3,12,15,993.0,82.5,5.2,11.0,752.0,899.86,724.87
2016,2,3,12,30,995.0,83.0,5.1,11.0,761.0,896.05,721.13
2016,2,3,12,45,993.5,83.5,5.1,11.5,761.0,885.6,711.96
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,871.39,700.22
2016,2,3,13,15,989.5,84.0,5.05,12.0,752.0,852.2,685.97
2016,2,3,13,30,987.0,84.0,5.0,12.0,743.0,829.46,669.21
2016,2,3,13,45,981.0,83.5,4.95,12.0,725.5,800.22,647.67
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,767.87,623.82
2016,2,3,14,15,967.0,82.0,4.85,12.0,682.0,730.73,596.29
2016,2,3,14,30,959.0,81.0,4.8,12.0,656.0,690.98,564.67
2016,2,3,14,45,946.0,80.0,4.8,12.0,622.0,645.87,528.34
2016,2,3,15,0,933.0,79.0,4.8,12.0,588.0,598.97,489.77
2016,2,3,15,15,916.5,76.5,4.7,11.5,547.5,547.25,447.0
2016,2,3,15,30,900.0,74.0,4.6,11.0,507.0,494.61,402.25
2016,2,3,15,45,876.0,71.5,4.5,11.0,460.5,437.9,352.25
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,381.68,301.46
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,321.78,246.91
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,264.02,193.72
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,203.89,139.56
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,148.77,91.76
2016,2,3,17,15,592.5,43.0,2.45,8.0,152.0,92.92,49.66
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,46.94,22.99
2016,2,3,17,45,335.5,23.5,2.2,6.0,57.0,18.14,7.77
2016,2,3,18,0,166.0,12.0,2.1,5.0,15.0,11.8,0.0
2016,2,3,18,15,83.0,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.5,1.2,2.0,48.0,110.02,58.9
2016,2,4,8,0,527.0,33.0,1.3,3.0,96.0,238.32,185.34
2016,2,4,8,15,615.0,40.0,1.3,4.0,149.0,308.89,250.91
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,386.59,319.68
2016,2,4,8,45,754.5,52.5,1.35,6.0,256.5,450.9,375.23
2016,2,4,9,0,806.0,58.0,1.4,7.0,311.0,517.86,430.37
2016,2,4,9,15,839.5,61.5,1.45,7.5,363.0,574.05,475.6
2016,2,4,9,30,873.0,65.0,1.5,8.0,415.0,630.41,519.32
2016,2,4,9,45,895.5,68.0,1.6,9.0,462.5,674.52,551.86
2016,2,4,10,0,918.0,71.0,1.7,10.0,510.0,721.21,583.59
2016,2,4,10,15,934.5,73.0,1.8,10.0,551.5,760.73,611.57
2016,2,4,10,30,951.0,75.0,1.9,10.0,593.0,797.9,637.7
2016,2,4,10,45,962.5,76.5,2.0,10.5,627.5,828.03,657.44
2016,2,4,11,0,974.0,78.0,2.1,11.0,662.0,855.09,674.97
2016,2,4,11,15,982.0,79.5,2.1,11.0,689.0,876.07,688.48
2016,2,4,11,30,990.0,81.0,2.1,11.0,716.0,893.51,699.61
2016,2,4,11,45,986.0,86.0,2.15,11.5,732.5,901.41,703.41
2016,2,4,12,0,982.0,91.0,2.2,12.0,749.0,905.38,704.71
2016,2,4,12,15,984.5,91.5,2.15,12.0,758.5,905.82,704.03
2016,2,4,12,30,987.0,92.0,2.1,12.0,768.0,902.42,700.87
2016,2,4,12,45,990.0,90.5,2.1,12.5,769.0,893.41,693.26
2016,2,4,13,0,993.0,89.0,2.1,13.0,770.0,880.58,683.2
2016,2,4,13,15,990.5,88.5,2.0,13.0,761.0,860.79,668.73
2016,2,4,13,30,988.0,88.0,1.9,13.0,752.0,837.45,651.94
2016,2,4,13,45,985.0,86.5,1.85,13.0,735.0,809.25,632.32
2016,2,4,14,0,982.0,85.0,1.8,13.0,718.0,777.78,610.42
2016,2,4,14,15,974.0,83.5,1.75,13.0,691.5,739.84,583.84
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,699.27,553.48
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,651.63,516.9
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,602.78,478.62
2016,2,4,15,15,907.0,83.0,1.45,12.5,553.0,551.87,438.09
2016,2,4,15,30,890.0,81.0,1.3,12.0,512.0,499.48,395.26
2016,2,4,15,45,866.5,77.5,1.2,12.0,465.0,442.33,347.09
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,385.61,297.95
2016,2,4,16,15,808.0,69.5,1.0,11.5,366.5,325.02,245.23
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,266.77,193.44
2016,2,4,16,45,720.5,59.5,0.85,10.5,261.0,206.62,140.72
2016,2,4,17,0,668.0,54.0,0.8,10.0,207.0,151.5,93.79
2016,2,4,17,15,580.0,46.0,0.9,9.0,154.5,94.35,50.9
2016,2,4,17,30,492.0,38.0,1.0,8.0,102.0,48.52,24.02
2016,2,4,17,45,326.5,25.0,1.15,7.0,59.5,19.41,9.21
2016,2,4,18,0,161.0,12.0,1.3,6.0,17.0,11.8,0.0
2016,2,4,18,15,80.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,1.9,2.0,12.0,11.8,0.0
2016,2,5,7,45,226.5,24.5,2.25,3.0,52.5,110.86,63.48
2016,2,5,8,0,453.0,37.0,2.6,4.0,93.0,220.97,172.96
2016,2,5,8,15,544.0,46.0,2.6,4.5,144.5,290.98,238.35
2016,2,5,8,30,635.0,55.0,2.6,5.0,196.0,368.95,308.49
2016,2,5,8,45,685.0,61.5,2.65,6.0,249.0,430.52,362.61
2016,2,5,9,0,735.0,68.0,2.7,7.0,302.0,492.11,414.57
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.5,548.34,461.25
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,605.05,506.82
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,652.57,543.79
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,698.81,578.98
2016,2,5,10,15,869.0,88.5,4.45,11.5,536.0,738.3,606.29
2016,2,5,10,30,887.0,91.0,4.4,12.0,577.0,775.66,631.57
2016,2,5,10,45,898.0,94.0,4.4,12.5,611.0,805.81,651.41
2016,2,5,11,0,909.0,97.0,4.4,13.0,645.0,833.03,668.96
2016,2,5,11,15,917.5,98.5,4.35,13.0,671.0,848.67,678.87
2016,2,5,11,30,926.0,100.0,4.3,13.0,697.0,865.78,690.0
2016,2,5,11,45,929.5,102.0,4.25,13.5,714.5,875.92,694.8
2016,2,5,12,0,933.0,104.0,4.2,14.0,732.0,882.46,697.25
2016,2,5,12,15,935.5,104.5,4.15,14.0,741.0,882.9,696.84
2016,2,5,12,30,938.0,105.0,4.1,14.0,750.0,879.7,694.01
2016,2,5,12,45,937.0,105.0,4.05,14.0,750.5,869.49,686.31
2016,2,5,13,0,936.0,105.0,4.0,14.0,751.0,855.72,676.24
2016,2,5,13,15,745.5,168.0,3.95,14.0,678.5,763.86,608.96
2016,2,5,13,30,555.0,231.0,3.9,14.0,606.0,666.08,532.08
2016,2,5,13,45,736.5,167.0,3.9,14.0,652.5,719.42,576.33
2016,2,5,14,0,918.0,103.0,3.9,14.0,699.0,754.67,604.44
2016,2,5,14,15,909.5,101.5,3.85,14.0,673.5,720.09,578.42
2016,2,5,14,30,901.0,100.0,3.8,14.0,648.0,680.85,547.92
2016,2,5,14,45,877.0,102.0,3.75,14.0,612.5,633.75,510.69
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,585.85,472.14
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,535.33,431.38
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,484.31,389.08
2016,2,5,15,45,788.5,94.0,3.3,13.0,450.0,428.29,341.12
2016,2,5,16,0,761.0,90.0,3.2,13.0,404.0,372.41,292.15
2016,2,5,16,15,723.5,84.5,2.75,12.0,353.5,313.89,240.83
2016,2,5,16,30,686.0,79.0,2.3,11.0,303.0,258.12,191.03
2016,2,5,16,45,628.0,72.0,1.9,10.5,250.5,199.74,139.64
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,147.13,94.82
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,94.42,54.99
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,51.77,28.67
2016,2,5,17,45,245.5,28.5,1.5,7.5,56.0,22.67,12.16
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,12.78,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,68.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,137.0,11.0,5.5,4.0,14.0,46.12,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.5,55.0,136.29,82.16
2016,2,6,8,0,480.0,36.0,5.8,5.0,96.0,230.54,181.34
2016,2,6,8,15,570.0,44.5,6.2,5.5,149.0,301.07,248.35
2016,2,6,8,30,660.0,53.0,6.6,6.0,202.0,376.39,318.06
2016,2,6,8,45,714.5,58.5,7.0,7.0,256.0,440.82,376.44
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,508.14,435.28
2016,2,6,9,15,804.5,68.0,7.5,8.5,362.0,564.96,484.02
2016,2,6,9,30,840.0,72.0,7.6,9.0,414.0,622.16,531.63
2016,2,6,9,45,868.5,74.0,7.75,9.5,462.0,672.36,572.44
2016,2,6,10,0,897.0,76.0,7.9,10.0,510.0,717.27,606.57
2016,2,6,10,15,914.0,78.0,7.85,10.5,552.0,756.72,635.19
2016,2,6,10,30,931.0,80.0,7.8,11.0,594.0,793.91,661.66
2016,2,6,10,45,945.5,81.0,7.75,11.5,629.0,825.49,683.46
2016,2,6,11,0,960.0,82.0,7.7,12.0,664.0,854.17,702.87
2016,2,6,11,15,968.0,83.0,7.6,12.0,691.0,874.5,716.95
2016,2,6,11,30,976.0,84.0,7.5,12.0,718.0,891.33,728.43
2016,2,6,11,45,980.5,85.5,7.45,12.5,736.0,902.21,734.28
2016,2,6,12,0,985.0,87.0,7.4,13.0,754.0,909.31,737.41
2016,2,6,12,15,988.0,87.0,7.25,13.0,763.5,909.69,736.6
2016,2,6,12,30,991.0,87.0,7.1,13.0,773.0,906.2,733.07
2016,2,6,12,45,991.5,87.0,7.0,13.0,774.0,896.84,725.5
2016,2,6,13,0,992.0,87.0,6.9,13.0,775.0,883.67,715.25
2016,2,6,13,15,990.0,86.5,6.75,13.0,766.0,864.28,700.25
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,841.3,682.7
2016,2,6,13,45,984.0,84.5,6.45,13.0,740.0,812.33,660.7
2016,2,6,14,0,980.0,83.0,6.3,13.0,723.0,780.13,636.31
2016,2,6,14,15,972.5,82.0,6.15,13.0,697.0,743.03,608.18
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,703.25,576.54
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,656.66,538.27
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,608.69,498.25
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,557.18,455.34
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,504.67,410.51
2016,2,6,15,45,873.5,75.5,5.0,12.0,472.5,447.9,360.49
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,391.36,309.49
2016,2,6,16,15,819.0,68.0,4.2,11.0,375.0,331.17,255.26
2016,2,6,16,30,786.0,64.0,3.6,10.0,324.0,273.07,202.11
2016,2,6,16,45,739.0,58.0,3.05,9.5,270.0,212.49,147.22
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,156.31,97.89
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,100.02,54.51
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,52.97,26.07
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,19.55,10.11
2016,2,6,18,0,223.0,14.0,1.6,6.0,21.0,13.76,0.0
2016,2,6,18,15,111.5,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,15.0,38.01,0.0
2016,2,7,7,45,268.5,26.5,3.05,2.5,56.0,128.18,81.08
2016,2,7,8,0,436.0,41.0,3.1,3.0,97.0,220.78,174.91
2016,2,7,8,15,527.0,50.5,3.15,4.0,149.5,291.25,240.27
2016,2,7,8,30,618.0,60.0,3.2,5.0,202.0,369.59,310.37
2016,2,7,8,45,683.0,64.5,3.3,6.0,257.0,436.14,368.75
2016,2,7,9,0,748.0,69.0,3.4,7.0,312.0,503.97,426.07
2016,2,7,9,15,784.0,73.5,3.55,7.5,363.5,561.03,473.43
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,618.53,519.69
2016,2,7,9,45,848.5,80.5,3.9,9.0,463.0,668.79,558.16
2016,2,7,10,0,877.0,83.0,4.1,10.0,511.0,718.14,593.7
2016,2,7,10,15,894.0,85.5,4.25,10.5,552.0,757.83,621.97
2016,2,7,10,30,911.0,88.0,4.4,11.0,593.0,790.64,644.83
2016,2,7,10,45,924.0,89.0,4.6,12.0,627.5,820.67,664.58
2016,2,7,11,0,937.0,90.0,4.8,13.0,662.0,847.81,682.07
2016,2,7,11,15,945.0,91.5,4.9,13.5,688.5,868.38,695.33
2016,2,7,11,30,953.0,93.0,5.0,14.0,715.0,885.52,706.18
2016,2,7,11,45,954.5,95.5,5.1,15.0,732.5,894.87,710.06
2016,2,7,12,0,956.0,98.0,5.2,16.0,750.0,900.48,711.39
2016,2,7,12,15,958.5,98.5,5.2,16.0,759.0,900.98,711.28
2016,2,7,12,30,961.0,99.0,5.2,16.0,768.0,897.73,708.65
2016,2,7,12,45,963.5,97.5,5.2,16.5,769.0,888.57,700.55
2016,2,7,13,0,966.0,96.0,5.2,17.0,770.0,875.68,689.96
2016,2,7,13,15,963.5,95.5,5.1,17.0,761.0,856.25,675.53
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,833.36,658.72
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,805.53,637.43
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,774.49,613.91
2016,2,7,14,15,947.5,90.0,4.75,18.0,692.5,737.34,586.6
2016,2,7,14,30,939.0,89.0,4.6,18.0,667.0,697.66,555.85
2016,2,7,14,45,926.5,87.5,4.45,18.0,633.0,652.72,520.23
2016,2,7,15,0,914.0,86.0,4.3,18.0,599.0,606.01,482.61
2016,2,7,15,15,897.5,83.5,3.95,17.5,558.0,554.98,441.4
2016,2,7,15,30,881.0,81.0,3.6,17.0,517.0,502.46,398.04
2016,2,7,15,45,859.0,77.0,3.25,17.0,471.0,445.53,349.43
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,388.9,299.94
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.5,329.18,248.23
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,271.63,197.26
2016,2,7,16,45,718.5,60.0,2.2,14.0,268.5,211.78,144.86
2016,2,7,17,0,667.0,55.0,2.0,13.0,215.0,156.87,97.97
2016,2,7,17,15,584.0,47.0,2.0,12.0,162.0,99.5,54.17
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,52.9,25.8
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.0,20.8,11.18
2016,2,7,18,0,191.0,15.0,2.0,10.0,21.0,14.74,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,62.0,130.72,84.87
2016,2,8,8,0,548.0,34.0,4.6,6.0,106.0,251.63,197.95
2016,2,8,8,15,630.5,40.5,4.9,6.5,159.5,321.26,263.95
2016,2,8,8,30,713.0,47.0,5.2,7.0,213.0,397.56,333.92
2016,2,8,8,45,762.0,51.5,5.55,8.0,267.5,460.57,390.45
2016,2,8,9,0,811.0,56.0,5.9,9.0,322.0,526.02,446.92
2016,2,8,9,15,696.0,84.5,5.9,9.5,337.5,525.87,446.54
2016,2,8,9,30,581.0,113.0,5.9,10.0,353.0,511.2,433.01
2016,2,8,9,45,576.5,129.0,5.95,10.5,389.5,545.95,460.36
2016,2,8,10,0,572.0,145.0,6.0,11.0,426.0,575.13,482.47
2016,2,8,10,15,464.0,188.5,5.95,11.0,428.5,560.41,467.3
2016,2,8,10,30,356.0,232.0,5.9,11.0,431.0,529.29,439.0
2016,2,8,10,45,491.5,204.5,5.9,11.5,496.5,619.1,512.05
2016,2,8,11,0,627.0,177.0,5.9,12.0,562.0,707.71,582.32
2016,2,8,11,15,807.5,127.0,5.95,12.5,644.0,804.01,655.59
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,899.13,724.92
2016,2,8,11,45,987.0,81.0,6.1,13.5,743.5,908.48,729.74
2016,2,8,12,0,986.0,85.0,6.2,14.0,761.0,913.91,732.23
2016,2,8,12,15,989.0,85.0,6.2,14.0,770.5,914.34,732.07
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,910.9,729.24
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,902.08,721.48
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,889.41,711.05
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,869.92,696.61
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,846.83,679.61
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.0,819.01,659.37
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,787.8,636.59
2016,2,8,14,15,982.5,77.0,6.15,15.0,705.5,750.3,608.8
2016,2,8,14,30,975.0,76.0,6.1,15.0,680.0,710.1,578.05
2016,2,8,14,45,967.5,73.0,6.1,15.0,646.5,665.31,542.12
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,618.25,503.6
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,566.53,460.95
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,513.62,416.14
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.0,457.09,366.51
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,400.36,315.43
2016,2,8,16,15,864.0,57.0,5.1,13.0,386.5,339.97,261.07
2016,2,8,16,30,834.0,54.0,4.6,12.0,335.0,281.21,207.11
2016,2,8,16,45,790.5,49.5,4.1,11.5,281.0,218.77,150.23
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,161.37,99.41
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.5,103.46,54.22
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,53.96,23.97
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,19.41,10.42
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,14.74,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,4.0,19.0,72.07,0.0
2016,2,9,7,45,390.0,22.5,3.55,5.0,63.0,161.49,107.74
2016,2,9,8,0,551.0,33.0,3.8,6.0,107.0,253.03,199.24
2016,2,9,8,15,631.5,39.5,3.7,7.0,160.0,322.04,263.55
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,397.66,331.07
2016,2,9,8,45,760.5,50.5,3.5,9.0,267.5,460.5,385.66
2016,2,9,9,0,809.0,55.0,3.4,10.0,322.0,525.77,439.69
2016,2,9,9,15,840.0,58.0,3.6,11.0,373.0,576.84,481.05
2016,2,9,9,30,871.0,61.0,3.8,12.0,424.0,631.55,523.67
2016,2,9,9,45,891.5,63.5,4.05,13.0,471.0,678.25,557.91
2016,2,9,10,0,912.0,66.0,4.3,14.0,518.0,723.48,589.61
2016,2,9,10,15,927.0,68.0,4.4,14.5,559.0,762.28,616.5
2016,2,9,10,30,942.0,70.0,4.5,15.0,600.0,798.66,641.34
2016,2,9,10,45,952.0,72.0,4.6,15.5,633.5,828.45,661.13
2016,2,9,11,0,962.0,74.0,4.7,16.0,667.0,855.12,678.61
2016,2,9,11,15,969.0,75.0,4.75,16.5,693.5,874.89,690.74
2016,2,9,11,30,976.0,76.0,4.8,17.0,720.0,891.13,700.41
2016,2,9,11,45,970.0,82.0,4.85,17.5,736.0,898.51,703.83
2016,2,9,12,0,964.0,88.0,4.9,18.0,752.0,901.96,704.63
2016,2,9,12,15,966.5,88.5,4.9,18.0,761.5,902.55,704.6
2016,2,9,12,30,969.0,89.0,4.9,18.0,771.0,899.35,702.03
2016,2,9,12,45,970.5,88.0,4.9,18.5,771.5,889.91,693.83
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,876.72,683.16
2016,2,9,13,15,969.0,86.5,4.85,19.0,763.5,856.82,668.85
2016,2,9,13,30,966.0,86.0,4.8,19.0,755.0,833.44,652.17
2016,2,9,13,45,962.5,84.5,4.75,19.0,737.5,805.27,632.1
2016,2,9,14,0,959.0,83.0,4.7,19.0,720.0,773.9,609.74
2016,2,9,14,15,951.5,82.0,4.6,19.0,694.5,737.28,583.25
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,698.04,553.9
2016,2,9,14,45,929.5,80.5,4.45,19.0,635.0,652.63,518.51
2016,2,9,15,0,915.0,80.0,4.4,19.0,601.0,605.57,481.15
2016,2,9,15,15,899.0,78.0,4.05,18.5,560.5,554.83,440.26
2016,2,9,15,30,883.0,76.0,3.7,18.0,520.0,503.16,397.73
2016,2,9,15,45,863.0,72.0,3.4,18.0,474.0,446.69,349.75
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,390.44,300.77
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.5,331.31,249.47
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,274.11,198.72
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,214.67,146.4
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,159.46,98.88
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,103.5,55.92
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,56.31,26.85
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,19.99,10.91
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,12.57,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,66.88,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.5,159.23,108.49
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,244.71,191.91
2016,2,10,8,15,599.0,43.0,2.1,8.0,160.0,313.69,255.0
2016,2,10,8,30,681.0,50.0,2.2,9.0,213.0,389.37,321.5
2016,2,10,8,45,730.5,55.0,2.3,10.0,266.5,452.16,375.31
2016,2,10,9,0,780.0,60.0,2.4,11.0,320.0,517.48,428.87
2016,2,10,9,15,813.0,63.5,2.65,11.5,371.5,573.18,474.19
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,629.08,518.35
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,672.54,550.44
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,718.71,582.73
2016,2,10,10,15,906.5,75.5,3.45,14.5,558.5,758.59,609.39
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,796.2,633.96
2016,2,10,10,45,933.5,80.0,3.4,16.0,634.0,825.97,651.57
2016,2,10,11,0,944.0,82.0,3.4,17.0,668.0,852.7,666.83
2016,2,10,11,15,952.0,83.0,3.35,17.5,694.5,873.03,678.43
2016,2,10,11,30,960.0,84.0,3.3,18.0,721.0,889.89,687.62
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.0,899.84,692.05
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,906.05,694.04
2016,2,10,12,15,970.0,86.5,3.2,19.0,766.5,906.24,693.7
2016,2,10,12,30,972.0,87.0,3.2,19.0,776.0,902.63,690.93
2016,2,10,12,45,971.0,87.5,3.2,19.5,776.0,892.75,682.7
2016,2,10,13,0,970.0,88.0,3.2,20.0,776.0,879.16,672.11
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.5,860.05,658.82
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,837.42,643.2
2016,2,10,13,45,960.5,87.0,3.1,20.5,742.0,809.3,622.9
2016,2,10,14,0,955.0,87.0,3.1,21.0,725.0,778.07,600.47
2016,2,10,14,15,947.5,85.5,3.1,21.0,699.5,740.97,574.98
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,701.26,546.66
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.0,656.59,512.03
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,610.14,475.41
2016,2,10,15,15,899.5,80.0,2.85,21.5,566.0,559.55,435.87
2016,2,10,15,30,884.0,78.0,2.6,21.0,526.0,507.98,394.49
2016,2,10,15,45,858.5,75.5,2.4,21.0,479.0,450.47,346.9
2016,2,10,16,0,833.0,73.0,2.2,21.0,432.0,393.69,298.72
2016,2,10,16,15,801.0,69.0,2.1,19.5,381.0,334.24,249.1
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,276.82,199.65
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,216.75,147.86
2016,2,10,17,0,664.0,56.0,1.9,16.0,222.0,161.74,101.28
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,104.23,57.02
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,57.07,27.5
2016,2,10,17,45,363.0,28.0,2.4,14.5,71.0,21.22,11.9
2016,2,10,18,0,220.0,16.0,2.6,14.0,26.0,12.43,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.5,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,21.63,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.5,136.45,93.44
2016,2,11,8,0,541.0,37.0,4.3,12.0,113.0,255.89,198.75
2016,2,11,8,15,622.0,44.0,4.15,12.5,167.0,325.97,262.7
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,402.58,330.07
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,465.76,383.73
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,531.36,436.83
2016,2,11,9,15,833.0,64.0,3.85,16.0,383.0,588.04,481.35
2016,2,11,9,30,865.0,68.0,4.0,17.0,435.0,644.8,524.32
2016,2,11,9,45,887.0,70.5,4.2,18.5,482.5,688.44,554.35
2016,2,11,10,0,909.0,73.0,4.4,20.0,530.0,734.74,584.67
2016,2,11,10,15,924.5,75.0,4.55,20.5,571.5,773.95,611.38
2016,2,11,10,30,940.0,77.0,4.7,21.0,613.0,810.76,636.14
2016,2,11,10,45,951.0,78.5,4.85,22.0,647.5,840.8,654.57
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,867.75,670.7
2016,2,11,11,15,969.5,81.0,4.9,23.5,708.5,887.99,681.81
2016,2,11,11,30,977.0,82.0,4.8,24.0,735.0,904.68,690.43
2016,2,11,11,45,973.5,86.5,4.7,24.5,751.0,912.4,692.86
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,916.22,692.74
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.5,916.38,691.66
2016,2,11,12,30,974.0,92.0,4.4,25.0,786.0,912.73,688.45
2016,2,11,12,45,971.0,93.0,4.35,25.0,785.5,901.68,680.53
2016,2,11,13,0,968.0,94.0,4.3,25.0,785.0,886.94,670.26
2016,2,11,13,15,965.0,93.5,4.2,25.0,776.0,867.0,656.31
2016,2,11,13,30,962.0,93.0,4.1,25.0,767.0,843.59,640.08
2016,2,11,13,45,954.5,93.0,4.05,25.5,748.5,813.98,618.6
2016,2,11,14,0,947.0,93.0,4.0,26.0,730.0,781.39,595.13
2016,2,11,14,15,938.5,92.0,3.85,25.5,704.0,744.27,570.37
2016,2,11,14,30,930.0,91.0,3.7,25.0,678.0,704.62,542.73
2016,2,11,14,45,916.5,89.5,3.6,25.0,643.5,659.07,508.45
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,611.84,472.25
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.5,560.86,432.9
2016,2,11,15,30,870.0,83.0,3.0,24.0,528.0,508.43,391.39
2016,2,11,15,45,844.5,80.5,2.75,23.5,481.0,451.53,345.35
2016,2,11,16,0,819.0,78.0,2.5,23.0,434.0,395.3,298.53
2016,2,11,16,15,786.0,74.0,2.35,22.0,383.0,336.08,248.97
