Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.0,23.0,3.25,16.5,34.0,58.09,20.56
2016,3,3,7,30,198.0,46.0,3.5,17.0,68.0,131.65,96.4
2016,3,3,7,45,348.5,56.0,3.8,17.5,122.0,210.09,163.27
2016,3,3,8,0,499.0,66.0,4.1,18.0,176.0,307.04,245.4
2016,3,3,8,15,565.5,74.0,4.35,18.5,232.0,374.84,303.6
2016,3,3,8,30,632.0,82.0,4.6,19.0,288.0,447.96,364.49
2016,3,3,8,45,709.0,80.0,4.9,20.0,348.5,520.61,422.95
2016,3,3,9,0,786.0,78.0,5.2,21.0,409.0,596.15,482.03
2016,3,3,9,15,814.5,81.5,5.55,21.5,462.5,651.96,525.11
2016,3,3,9,30,843.0,85.0,5.9,22.0,516.0,707.52,565.6
2016,3,3,9,45,871.5,85.0,6.3,22.5,566.0,758.43,602.01
2016,3,3,10,0,900.0,85.0,6.7,23.0,616.0,803.66,633.87
2016,3,3,10,15,914.5,87.0,6.8,23.0,658.0,842.95,661.36
2016,3,3,10,30,929.0,89.0,6.9,23.0,700.0,879.71,686.93
2016,3,3,10,45,941.5,89.5,7.0,23.5,735.5,910.29,706.58
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,937.76,723.99
2016,3,3,11,15,961.0,91.5,7.05,24.0,798.0,958.13,737.12
2016,3,3,11,30,968.0,93.0,7.0,24.0,825.0,974.86,747.77
2016,3,3,11,45,975.5,92.0,7.0,24.5,844.0,985.54,753.02
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,992.37,755.7
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,992.36,754.77
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,988.38,751.23
2016,3,3,12,45,991.5,90.5,6.75,25.0,882.0,979.17,744.48
2016,3,3,13,0,995.0,89.0,6.7,25.0,883.0,965.99,735.11
2016,3,3,13,15,993.0,88.5,6.6,25.0,873.5,945.21,720.31
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,920.74,703.05
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,891.02,682.4
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,857.85,659.32
2016,3,3,14,15,982.0,82.0,6.3,25.0,802.0,819.54,632.34
2016,3,3,14,30,976.0,81.0,6.2,25.0,775.0,778.37,603.23
2016,3,3,14,45,962.0,82.0,6.1,25.0,739.5,731.2,569.61
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,682.23,532.46
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,629.32,491.99
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,575.13,449.44
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,517.01,401.85
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,458.59,352.77
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.5,397.12,301.02
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,335.22,247.54
2016,3,3,16,45,801.0,63.0,4.25,21.5,359.5,272.13,192.09
2016,3,3,17,0,764.0,59.0,3.9,21.0,303.0,212.33,139.61
2016,3,3,17,15,706.0,53.0,3.5,19.5,245.5,151.17,89.36
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,96.51,49.35
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.5,45.66,22.63
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,23.32,14.06
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,11.52,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,91.68,43.15
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,201.97,151.3
2016,3,4,7,45,550.5,43.0,1.3,11.0,143.0,276.07,217.79
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,358.02,288.79
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,426.65,347.37
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,499.38,406.82
2016,3,4,8,45,803.0,68.0,2.0,15.0,373.0,562.47,456.48
2016,3,4,9,0,839.0,73.0,2.2,16.0,430.0,626.68,505.14
2016,3,4,9,15,864.0,76.0,2.3,16.5,483.5,681.8,545.5
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,731.96,579.65
2016,3,4,9,45,904.0,83.0,2.55,18.0,584.5,778.83,610.02
2016,3,4,10,0,919.0,87.0,2.7,19.0,632.0,823.66,638.42
2016,3,4,10,15,931.5,89.0,2.6,19.0,674.0,861.88,662.48
2016,3,4,10,30,944.0,91.0,2.5,19.0,716.0,897.39,684.37
2016,3,4,10,45,949.5,94.0,2.4,19.5,749.5,925.04,699.33
2016,3,4,11,0,955.0,97.0,2.3,20.0,783.0,949.24,711.84
2016,3,4,11,15,961.0,98.5,2.25,20.5,809.0,968.66,721.6
2016,3,4,11,30,967.0,100.0,2.2,21.0,835.0,984.4,728.97
2016,3,4,11,45,965.5,103.5,2.2,21.5,851.0,991.71,731.49
2016,3,4,12,0,964.0,107.0,2.2,22.0,867.0,995.07,731.65
2016,3,4,12,15,965.5,107.0,2.2,22.0,875.5,993.5,730.21
2016,3,4,12,30,967.0,107.0,2.2,22.0,884.0,988.04,726.45
2016,3,4,12,45,965.5,107.5,2.2,22.5,883.0,976.56,717.56
2016,3,4,13,0,964.0,108.0,2.2,23.0,882.0,961.3,706.42
2016,3,4,13,15,961.5,107.5,2.2,23.0,872.0,940.45,693.14
2016,3,4,13,30,959.0,107.0,2.2,23.0,862.0,916.05,677.62
2016,3,4,13,45,865.0,143.0,2.25,23.0,812.5,854.3,637.53
2016,3,4,14,0,771.0,179.0,2.3,23.0,763.0,791.95,596.64
2016,3,4,14,15,851.5,141.0,2.35,23.0,766.0,785.76,594.01
2016,3,4,14,30,932.0,103.0,2.4,23.0,769.0,771.35,585.29
2016,3,4,14,45,920.5,101.5,2.45,23.0,733.5,724.81,553.94
2016,3,4,15,0,909.0,100.0,2.5,23.0,698.0,676.41,518.99
2016,3,4,15,15,894.5,97.5,2.5,23.0,656.0,623.68,479.7
2016,3,4,15,30,880.0,95.0,2.5,23.0,614.0,569.55,438.27
2016,3,4,15,45,674.0,137.0,2.5,23.0,515.5,463.6,356.66
2016,3,4,16,0,468.0,179.0,2.5,23.0,417.0,375.64,288.28
2016,3,4,16,15,625.0,130.0,2.2,22.0,413.5,362.68,275.17
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,331.8,244.54
2016,3,4,16,45,741.0,76.0,1.65,20.5,353.5,269.74,191.1
2016,3,4,17,0,700.0,71.0,1.4,20.0,297.0,209.58,139.43
2016,3,4,17,15,638.0,63.5,1.45,19.0,239.5,149.9,91.06
2016,3,4,17,30,576.0,56.0,1.5,18.0,182.0,97.25,52.58
2016,3,4,17,45,474.5,45.5,1.55,17.0,129.0,48.08,25.58
2016,3,4,18,0,373.0,35.0,1.6,16.0,76.0,26.94,17.21
2016,3,4,18,15,186.5,17.5,1.65,15.5,38.0,13.24,0.0
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,22.0,1.15,11.5,30.5,50.0,24.86
2016,3,5,7,30,144.0,44.0,1.2,12.0,61.0,105.82,79.14
2016,3,5,7,45,188.0,65.5,1.3,13.0,101.0,154.71,122.24
2016,3,5,8,0,232.0,87.0,1.4,14.0,141.0,207.83,168.03
2016,3,5,8,15,270.0,104.5,1.45,15.0,183.0,257.22,209.62
2016,3,5,8,30,308.0,122.0,1.5,16.0,225.0,309.98,252.59
2016,3,5,8,45,425.5,123.5,1.6,17.0,292.0,402.59,326.39
2016,3,5,9,0,543.0,125.0,1.7,18.0,359.0,497.63,399.61
2016,3,5,9,15,677.5,110.5,1.7,18.5,438.0,599.23,476.04
2016,3,5,9,30,812.0,96.0,1.7,19.0,517.0,703.01,550.25
2016,3,5,9,45,831.5,99.5,1.7,19.5,564.5,750.19,580.03
2016,3,5,10,0,851.0,103.0,1.7,20.0,612.0,795.81,608.66
2016,3,5,10,15,726.5,154.0,1.8,20.5,609.0,777.63,593.84
2016,3,5,10,30,602.0,205.0,1.9,21.0,606.0,745.09,568.17
2016,3,5,10,45,750.5,159.0,2.0,21.5,684.0,836.16,631.49
2016,3,5,11,0,899.0,113.0,2.1,22.0,762.0,920.29,685.87
2016,3,5,11,15,906.0,114.5,2.25,22.5,788.0,939.69,697.06
2016,3,5,11,30,913.0,116.0,2.4,23.0,814.0,955.65,706.69
2016,3,5,11,45,916.0,117.5,2.55,23.5,831.0,964.4,711.66
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,969.47,714.35
2016,3,5,12,15,921.0,119.5,2.8,24.0,856.5,968.85,714.39
2016,3,5,12,30,923.0,120.0,2.9,24.0,865.0,964.5,712.15
2016,3,5,12,45,920.5,121.5,3.05,24.5,864.0,953.46,704.6
2016,3,5,13,0,918.0,123.0,3.2,25.0,863.0,938.82,694.77
2016,3,5,13,15,915.0,122.5,3.25,25.0,853.0,918.21,681.67
2016,3,5,13,30,912.0,122.0,3.3,25.0,843.0,894.24,666.38
2016,3,5,13,45,902.0,123.0,3.4,25.0,823.5,862.86,646.34
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,828.76,624.33
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,793.17,600.63
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,752.72,573.38
2016,3,5,14,45,845.0,127.5,3.55,25.0,711.0,702.57,537.86
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,652.26,500.75
2016,3,5,15,15,796.5,130.5,3.55,24.5,630.5,600.35,462.59
2016,3,5,15,30,779.0,127.0,3.5,24.0,589.0,547.22,422.43
2016,3,5,15,45,753.5,123.0,3.5,24.0,541.0,490.02,377.35
2016,3,5,16,0,728.0,119.0,3.5,24.0,493.0,433.8,331.83
2016,3,5,16,15,696.0,113.5,3.15,23.0,441.0,374.96,283.92
2016,3,5,16,30,664.0,108.0,2.8,22.0,389.0,318.49,236.67
2016,3,5,16,45,616.5,100.5,2.5,21.5,334.0,258.66,186.08
2016,3,5,17,0,569.0,93.0,2.2,21.0,279.0,203.69,139.6
2016,3,5,17,15,504.5,82.5,2.05,20.0,224.5,148.53,95.45
2016,3,5,17,30,440.0,72.0,1.9,19.0,170.0,99.93,59.89
2016,3,5,17,45,339.5,57.0,1.8,18.0,119.5,54.67,33.16
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,32.36,21.78
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,16.33,2.25
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,16.89,5.87
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,34.41,22.83
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,57.32,42.71
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,79.87,62.06
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,105.71,83.86
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,132.13,105.79
2016,3,6,8,45,278.0,133.0,4.5,16.5,253.5,318.46,262.61
2016,3,6,9,0,542.0,143.0,4.8,17.0,379.0,519.02,425.08
2016,3,6,9,15,273.5,157.0,4.95,17.5,276.5,364.18,297.59
2016,3,6,9,30,5.0,171.0,5.1,18.0,174.0,173.83,137.28
2016,3,6,9,45,2.5,127.0,5.25,18.5,128.5,126.11,98.15
2016,3,6,10,0,0.0,83.0,5.4,19.0,83.0,80.31,60.39
2016,3,6,10,15,0.0,89.0,5.5,19.0,89.0,86.14,65.0
2016,3,6,10,30,0.0,95.0,5.6,19.0,95.0,91.99,69.58
2016,3,6,10,45,0.0,111.0,5.75,19.5,111.0,107.79,82.06
2016,3,6,11,0,0.0,127.0,5.9,20.0,127.0,123.63,94.44
2016,3,6,11,15,0.0,132.0,6.0,20.5,132.0,128.55,98.03
2016,3,6,11,30,0.0,137.0,6.1,21.0,137.0,133.46,101.62
2016,3,6,11,45,0.5,143.5,6.25,21.5,144.0,140.31,106.77
2016,3,6,12,0,1.0,150.0,6.4,22.0,151.0,147.14,111.9
2016,3,6,12,15,1.0,151.0,6.45,22.0,152.5,148.07,112.57
2016,3,6,12,30,1.0,152.0,6.5,22.0,154.0,148.98,113.26
2016,3,6,12,45,1.5,152.5,6.55,22.5,154.5,149.84,113.72
2016,3,6,13,0,2.0,153.0,6.6,23.0,155.0,150.67,114.19
2016,3,6,13,15,112.5,273.0,6.55,23.0,362.5,374.91,291.78
2016,3,6,13,30,223.0,393.0,6.5,23.0,570.0,586.24,452.23
2016,3,6,13,45,220.5,386.5,6.45,23.5,558.5,569.58,438.42
2016,3,6,14,0,218.0,380.0,6.4,24.0,547.0,552.31,424.85
2016,3,6,14,15,119.0,323.0,6.3,24.0,414.0,411.59,317.51
2016,3,6,14,30,20.0,266.0,6.2,24.0,281.0,272.84,209.47
2016,3,6,14,45,39.0,280.5,6.1,24.0,307.5,300.5,231.7
2016,3,6,15,0,58.0,295.0,6.0,24.0,334.0,323.76,250.17
2016,3,6,15,15,142.5,284.5,5.8,23.5,372.0,360.66,280.65
2016,3,6,15,30,227.0,274.0,5.6,23.0,410.0,387.5,302.52
2016,3,6,15,45,296.0,239.5,5.45,23.0,401.5,375.81,293.34
2016,3,6,16,0,365.0,205.0,5.3,23.0,393.0,355.88,276.69
2016,3,6,16,15,272.0,194.0,5.1,22.5,326.0,287.78,222.88
2016,3,6,16,30,179.0,183.0,4.9,22.0,259.0,230.11,177.68
2016,3,6,16,45,162.0,161.0,4.75,22.0,223.0,193.05,147.4
2016,3,6,17,0,145.0,139.0,4.6,22.0,187.0,157.92,118.63
2016,3,6,17,15,125.5,114.5,4.45,21.5,150.5,122.35,90.02
2016,3,6,17,30,106.0,90.0,4.3,21.0,114.0,89.36,64.03
2016,3,6,17,45,74.5,66.0,4.2,20.5,80.5,59.16,41.5
2016,3,6,18,0,43.0,42.0,4.1,20.0,47.0,36.28,24.81
2016,3,6,18,15,21.5,21.0,4.25,19.5,23.5,19.7,4.92
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.48,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.96,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.93,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.89,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.37,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.86,0.0
2016,3,7,8,45,0.0,30.0,6.2,19.5,30.0,28.96,18.6
2016,3,7,9,0,0.0,56.0,6.6,20.0,56.0,54.11,39.35
2016,3,7,9,15,28.0,140.0,6.7,20.0,155.0,162.6,128.83
2016,3,7,9,30,56.0,224.0,6.8,20.0,254.0,275.78,219.93
2016,3,7,9,45,29.5,200.0,6.95,20.5,216.0,229.06,180.92
2016,3,7,10,0,3.0,176.0,7.1,21.0,178.0,176.26,137.18
2016,3,7,10,15,1.5,162.0,7.0,21.0,163.0,160.38,124.13
2016,3,7,10,30,0.0,148.0,6.9,21.0,148.0,144.77,111.33
2016,3,7,10,45,0.5,151.0,6.8,21.0,151.5,148.07,113.76
2016,3,7,11,0,1.0,154.0,6.7,21.0,155.0,151.4,116.22
2016,3,7,11,15,3.5,172.0,6.6,21.0,175.0,171.56,132.12
2016,3,7,11,30,6.0,190.0,6.5,21.0,195.0,191.75,147.97
2016,3,7,11,45,30.0,277.5,6.4,21.5,301.5,309.32,239.91
2016,3,7,12,0,54.0,365.0,6.3,22.0,408.0,422.66,326.03
2016,3,7,12,15,83.5,386.5,6.25,22.0,454.0,470.82,362.83
2016,3,7,12,30,113.0,408.0,6.2,22.0,500.0,518.16,398.83
2016,3,7,12,45,107.0,406.0,6.2,22.0,493.5,507.8,390.69
2016,3,7,13,0,101.0,404.0,6.2,22.0,487.0,497.19,382.58
2016,3,7,13,15,71.5,376.0,6.2,22.0,435.0,439.3,338.39
2016,3,7,13,30,42.0,348.0,6.2,22.0,383.0,382.81,294.96
2016,3,7,13,45,24.0,272.0,6.2,22.0,292.5,289.13,223.15
2016,3,7,14,0,6.0,196.0,6.2,22.0,202.0,195.33,150.01
2016,3,7,14,15,3.0,160.0,6.3,22.0,163.0,157.53,120.46
2016,3,7,14,30,0.0,124.0,6.4,22.0,124.0,120.15,90.93
2016,3,7,14,45,0.0,113.5,6.5,22.5,113.5,109.92,82.8
2016,3,7,15,0,0.0,103.0,6.6,23.0,103.0,99.71,74.67
2016,3,7,15,15,0.0,89.5,6.5,22.5,89.5,86.62,64.5
2016,3,7,15,30,0.0,76.0,6.4,22.0,76.0,73.52,54.22
2016,3,7,15,45,0.0,69.0,6.3,22.0,69.0,66.73,48.88
2016,3,7,16,0,0.0,62.0,6.2,22.0,62.0,59.94,43.51
2016,3,7,16,15,0.0,86.5,5.95,21.5,86.5,83.63,63.16
2016,3,7,16,30,0.0,111.0,5.7,21.0,111.0,106.66,82.35
2016,3,7,16,45,0.0,94.5,5.5,20.5,94.5,90.81,69.73
2016,3,7,17,0,0.0,78.0,5.3,20.0,78.0,75.03,56.98
2016,3,7,17,15,0.0,62.0,5.2,19.5,62.0,59.79,44.44
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,44.44,31.56
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,31.38,20.38
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,18.33,9.85
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,9.16,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.97,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,9.16,1.02
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,16.39,7.76
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,26.05,16.04
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,35.72,24.24
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,46.36,33.18
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,57.01,42.0
2016,3,8,8,45,78.5,126.0,5.05,20.5,161.0,184.19,147.64
2016,3,8,9,0,157.0,193.0,5.2,21.0,263.0,313.72,252.02
2016,3,8,9,15,164.0,217.5,5.3,21.5,298.0,350.91,280.2
2016,3,8,9,30,171.0,242.0,5.4,22.0,333.0,388.08,308.03
2016,3,8,9,45,247.5,254.5,5.5,22.5,399.0,473.28,374.08
2016,3,8,10,0,324.0,267.0,5.6,23.0,465.0,554.62,435.84
2016,3,8,10,15,186.5,281.0,5.45,23.5,397.0,455.35,355.4
2016,3,8,10,30,49.0,295.0,5.3,24.0,329.0,347.92,268.13
2016,3,8,10,45,239.5,300.5,5.2,24.5,475.5,537.62,415.7
2016,3,8,11,0,430.0,306.0,5.1,25.0,622.0,723.8,553.24
2016,3,8,11,15,360.5,340.5,4.9,25.0,611.5,694.56,527.82
2016,3,8,11,30,291.0,375.0,4.7,25.0,601.0,669.86,506.53
2016,3,8,11,45,249.0,391.0,4.55,25.0,588.0,639.47,482.7
2016,3,8,12,0,207.0,407.0,4.4,25.0,575.0,616.28,463.92
2016,3,8,12,15,349.5,367.0,4.15,25.0,652.5,709.88,534.15
2016,3,8,12,30,492.0,327.0,3.9,25.0,730.0,800.01,599.37
2016,3,8,12,45,404.5,360.5,3.7,25.0,692.0,742.02,555.12
2016,3,8,13,0,317.0,394.0,3.5,25.0,654.0,690.85,516.17
2016,3,8,13,15,587.5,266.5,3.3,25.0,740.5,792.16,594.54
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,875.46,653.0
2016,3,8,13,45,851.5,138.5,2.95,25.0,808.5,846.01,631.89
2016,3,8,14,0,845.0,138.0,2.8,25.0,790.0,813.84,609.86
2016,3,8,14,15,837.0,136.0,2.7,25.0,764.0,776.49,584.56
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,736.91,557.65
2016,3,8,14,45,797.0,141.0,2.55,25.0,700.0,687.9,522.5
2016,3,8,15,0,765.0,148.0,2.5,25.0,662.0,638.84,486.46
2016,3,8,15,15,748.0,144.0,2.45,25.0,621.0,588.3,449.01
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,537.42,410.4
2016,3,8,15,45,707.0,135.5,2.4,25.0,533.5,482.53,367.98
2016,3,8,16,0,683.0,131.0,2.4,25.0,487.0,428.59,325.11
2016,3,8,16,15,651.0,124.5,2.2,24.5,436.0,370.92,278.6
2016,3,8,16,30,619.0,118.0,2.0,24.0,385.0,315.73,232.97
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.0,258.32,184.93
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,205.41,140.65
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,150.75,97.6
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,104.24,63.85
2016,3,8,17,45,314.0,62.5,1.45,21.0,123.0,59.71,36.79
2016,3,8,18,0,224.0,46.0,1.4,20.0,74.0,35.41,24.25
2016,3,8,18,15,112.0,23.0,1.55,19.5,37.0,17.83,5.54
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.93,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.85,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,6.26,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,8.68,1.65
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,11.09,3.7
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,13.5,5.72
2016,3,9,8,45,0.0,38.5,4.35,19.5,38.5,37.18,25.46
2016,3,9,9,0,0.0,63.0,4.4,20.0,63.0,60.89,44.93
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,45.9,32.39
2016,3,9,9,30,0.0,32.0,4.3,20.0,32.0,30.91,19.93
2016,3,9,9,45,0.0,24.5,4.25,20.5,24.5,23.67,13.85
2016,3,9,10,0,0.0,17.0,4.2,21.0,17.0,16.43,7.83
2016,3,9,10,15,0.0,28.5,4.0,21.0,28.5,27.55,16.89
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,38.68,25.9
2016,3,9,10,45,0.0,42.5,3.65,21.5,42.5,41.11,27.74
2016,3,9,11,0,0.0,45.0,3.5,22.0,45.0,43.54,29.58
2016,3,9,11,15,0.0,57.5,3.55,21.5,57.5,55.66,39.35
2016,3,9,11,30,0.0,70.0,3.6,21.0,70.0,67.78,49.12
2016,3,9,11,45,0.0,77.5,3.65,21.0,77.5,75.07,54.89
2016,3,9,12,0,0.0,85.0,3.7,21.0,85.0,82.35,60.66
2016,3,9,12,15,6.0,167.5,3.85,21.0,172.5,168.97,129.38
2016,3,9,12,30,12.0,250.0,4.0,21.0,260.0,256.4,197.27
2016,3,9,12,45,14.5,267.0,4.15,21.0,279.0,275.21,211.63
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,293.83,226.02
2016,3,9,13,15,8.5,190.5,4.3,21.0,197.5,193.07,148.07
2016,3,9,13,30,0.0,97.0,4.3,21.0,97.0,94.02,69.9
2016,3,9,13,45,0.0,100.5,4.3,21.0,100.5,97.41,72.73
2016,3,9,14,0,0.0,104.0,4.3,21.0,104.0,100.79,75.51
2016,3,9,14,15,2.5,147.0,4.2,21.0,149.0,144.48,110.39
2016,3,9,14,30,5.0,190.0,4.1,21.0,194.0,187.92,144.78
2016,3,9,14,45,2.5,148.0,4.1,21.0,150.0,145.06,111.09
2016,3,9,15,0,0.0,106.0,4.1,21.0,106.0,102.61,77.44
2016,3,9,15,15,0.0,100.0,3.95,21.0,100.0,96.78,72.98
2016,3,9,15,30,0.0,94.0,3.8,21.0,94.0,90.97,68.49
2016,3,9,15,45,0.0,63.5,3.65,21.0,63.5,61.4,44.69
2016,3,9,16,0,0.0,33.0,3.5,21.0,33.0,31.88,20.65
2016,3,9,16,15,0.0,20.5,3.3,20.5,20.5,19.79,10.79
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.72,0.79
2016,3,9,16,45,0.0,6.5,2.9,19.5,6.5,6.27,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.98,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,4.33,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.71,0.82
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,11.57,4.22
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,15.43,7.58
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,19.78,11.29
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,24.13,14.95
2016,3,10,8,45,0.0,33.5,4.2,15.5,33.5,32.34,21.82
2016,3,10,9,0,0.0,42.0,4.3,16.0,42.0,40.57,28.61
2016,3,10,9,15,0.0,35.0,4.45,16.0,35.0,33.81,22.81
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,27.05,17.06
2016,3,10,9,45,0.0,52.5,4.75,16.5,52.5,50.76,36.68
2016,3,10,10,0,0.0,77.0,4.9,17.0,77.0,74.5,56.05
2016,3,10,10,15,8.0,160.5,5.1,17.0,166.0,164.16,129.18
2016,3,10,10,30,16.0,244.0,5.3,17.0,255.0,256.4,202.76
2016,3,10,10,45,8.0,172.5,5.5,17.0,178.0,176.2,138.17
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,97.93,74.56
2016,3,10,11,15,0.0,71.0,5.8,17.0,71.0,68.75,50.76
2016,3,10,11,30,0.0,41.0,5.9,17.0,41.0,39.68,26.96
2016,3,10,11,45,3.5,121.0,6.05,17.5,124.5,120.86,92.91
2016,3,10,12,0,7.0,201.0,6.2,18.0,208.0,203.35,158.57
2016,3,10,12,15,3.5,113.5,6.15,18.0,117.0,113.46,86.57
2016,3,10,12,30,0.0,26.0,6.1,18.0,26.0,25.17,14.92
2016,3,10,12,45,0.0,60.0,6.05,18.0,60.0,58.11,41.75
2016,3,10,13,0,0.0,94.0,6.0,18.0,94.0,91.13,68.47
2016,3,10,13,15,0.0,101.5,5.95,18.0,101.5,98.43,74.36
2016,3,10,13,30,0.0,109.0,5.9,18.0,109.0,105.72,80.28
2016,3,10,13,45,5.5,172.0,5.85,18.0,176.5,171.74,133.47
2016,3,10,14,0,11.0,235.0,5.8,18.0,244.0,237.5,185.83
2016,3,10,14,15,14.5,250.5,5.7,18.0,262.0,254.64,199.53
2016,3,10,14,30,18.0,266.0,5.6,18.0,280.0,271.36,212.96
2016,3,10,14,45,9.0,199.5,5.6,18.0,206.5,199.45,156.16
2016,3,10,15,0,0.0,133.0,5.6,18.0,133.0,128.73,99.54
2016,3,10,15,15,0.0,134.0,5.5,17.5,134.0,129.59,100.72
2016,3,10,15,30,0.0,135.0,5.4,17.0,135.0,130.42,101.86
2016,3,10,15,45,0.0,100.5,5.3,17.0,100.5,97.18,74.93
2016,3,10,16,0,0.0,66.0,5.2,17.0,66.0,63.81,47.6
2016,3,10,16,15,0.0,42.5,4.95,17.0,42.5,41.06,28.8
2016,3,10,16,30,0.0,19.0,4.7,17.0,19.0,18.34,9.82
2016,3,10,16,45,0.0,16.5,4.45,17.0,16.5,15.92,7.82
2016,3,10,17,0,0.0,14.0,4.2,17.0,14.0,13.5,5.81
2016,3,10,17,15,0.0,11.0,4.05,16.5,11.0,10.61,3.37
2016,3,10,17,30,0.0,8.0,3.9,16.0,8.0,7.71,0.9
2016,3,10,17,45,0.0,5.5,3.75,16.0,5.5,5.3,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.89,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.44,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,5.78,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,20.75,10.76
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,35.9,24.45
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,55.81,41.69
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,75.55,58.53
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,96.81,76.42
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,117.99,93.91
2016,3,11,8,45,0.0,68.5,1.95,15.5,68.5,66.22,50.31
2016,3,11,9,0,0.0,19.0,2.0,16.0,19.0,18.34,9.87
2016,3,11,9,15,0.0,33.0,2.15,16.0,33.0,31.87,21.22
2016,3,11,9,30,0.0,47.0,2.3,16.0,47.0,45.42,32.45
2016,3,11,9,45,0.0,41.0,2.5,16.5,41.0,39.63,27.44
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,33.83,22.49
2016,3,11,10,15,0.0,42.0,2.85,17.5,42.0,40.61,27.96
2016,3,11,10,30,0.0,49.0,3.0,18.0,49.0,47.4,33.38
2016,3,11,10,45,0.0,34.5,3.2,18.5,34.5,33.37,21.76
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,19.34,10.2
2016,3,11,11,15,0.0,51.0,3.4,19.0,51.0,49.36,34.65
2016,3,11,11,30,0.0,82.0,3.4,19.0,82.0,79.43,58.89
2016,3,11,11,45,0.0,96.0,3.4,19.5,96.0,93.08,69.64
2016,3,11,12,0,0.0,110.0,3.4,20.0,110.0,106.81,80.38
2016,3,11,12,15,3.5,154.5,3.3,20.0,158.0,153.82,117.69
2016,3,11,12,30,7.0,199.0,3.2,20.0,206.0,200.96,154.59
2016,3,11,12,45,260.5,262.5,3.1,20.0,479.0,511.5,399.04
2016,3,11,13,0,514.0,326.0,3.0,20.0,752.0,804.02,611.06
2016,3,11,13,15,267.5,313.0,2.9,20.0,535.0,557.39,427.99
2016,3,11,13,30,21.0,300.0,2.8,20.0,318.0,311.54,238.68
2016,3,11,13,45,67.0,343.5,2.7,20.5,397.0,396.24,304.24
2016,3,11,14,0,113.0,387.0,2.6,21.0,476.0,473.07,361.14
2016,3,11,14,15,122.5,375.0,2.6,21.0,468.5,466.09,356.2
2016,3,11,14,30,132.0,363.0,2.6,21.0,461.0,454.34,348.18
2016,3,11,14,45,66.0,229.5,2.6,21.0,278.5,269.16,208.37
2016,3,11,15,0,0.0,96.0,2.6,21.0,96.0,92.94,69.45
2016,3,11,15,15,31.5,182.5,2.55,20.5,201.5,195.73,152.33
2016,3,11,15,30,63.0,269.0,2.5,20.0,307.0,293.16,228.84
2016,3,11,15,45,32.0,215.0,2.45,20.0,234.5,222.11,173.28
2016,3,11,16,0,1.0,161.0,2.4,20.0,162.0,155.1,120.62
2016,3,11,16,15,140.0,170.0,2.15,19.5,232.5,216.13,168.98
2016,3,11,16,30,279.0,179.0,1.9,19.0,303.0,260.19,200.66
2016,3,11,16,45,257.0,159.0,1.65,19.0,261.0,217.41,164.97
2016,3,11,17,0,235.0,139.0,1.4,19.0,219.0,177.04,131.52
2016,3,11,17,15,212.5,115.5,1.2,18.5,178.5,136.12,98.27
2016,3,11,17,30,190.0,92.0,1.0,18.0,138.0,98.05,68.35
2016,3,11,17,45,145.0,70.0,0.85,17.5,99.5,63.4,43.81
2016,3,11,18,0,100.0,48.0,0.7,17.0,61.0,39.01,27.86
2016,3,11,18,15,50.0,24.0,0.7,16.5,30.5,21.46,9.84
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,8.36,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,37.77,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.5,110.61,78.0
2016,3,12,7,30,310.0,55.0,1.4,14.0,103.0,185.87,143.36
2016,3,12,7,45,413.5,65.5,1.45,14.5,157.0,256.79,204.62
2016,3,12,8,0,517.0,76.0,1.5,15.0,211.0,341.02,275.53
2016,3,12,8,15,573.5,84.0,1.65,15.5,266.5,406.51,330.03
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,476.28,386.13
2016,3,12,8,45,362.5,145.5,2.0,16.5,282.5,397.22,321.9
2016,3,12,9,0,95.0,199.0,2.2,17.0,243.0,273.0,219.03
2016,3,12,9,15,446.5,150.0,2.25,17.5,392.0,491.42,396.52
2016,3,12,9,30,798.0,101.0,2.3,18.0,541.0,716.02,565.4
2016,3,12,9,45,429.0,189.0,2.4,18.5,428.0,552.88,436.88
2016,3,12,10,0,60.0,277.0,2.5,19.0,315.0,337.48,263.45
2016,3,12,10,15,105.0,307.5,2.4,19.0,379.0,408.8,319.16
2016,3,12,10,30,150.0,338.0,2.3,19.0,443.0,490.98,380.36
2016,3,12,10,45,527.0,222.5,2.25,19.5,615.0,718.33,554.46
2016,3,12,11,0,904.0,107.0,2.2,20.0,787.0,936.07,702.67
2016,3,12,11,15,543.0,253.5,2.15,20.0,665.5,780.03,590.08
2016,3,12,11,30,182.0,400.0,2.1,20.0,544.0,589.52,445.18
2016,3,12,11,45,553.5,256.0,2.05,20.5,708.0,797.32,602.45
2016,3,12,12,0,925.0,112.0,2.0,21.0,872.0,984.14,725.82
2016,3,12,12,15,927.0,112.0,2.0,21.0,880.0,982.6,722.38
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,977.3,718.76
2016,3,12,12,45,925.0,114.0,2.05,21.5,886.0,964.89,709.88
2016,3,12,13,0,921.0,116.0,2.1,22.0,884.0,948.89,698.85
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.5,928.19,685.63
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,904.09,670.28
2016,3,12,13,45,910.5,114.0,2.15,22.0,844.5,873.74,651.24
2016,3,12,14,0,905.0,113.0,2.2,22.0,826.0,840.44,630.12
2016,3,12,14,15,898.5,111.5,2.15,22.0,799.0,803.07,605.29
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,763.17,578.61
2016,3,12,14,45,881.5,108.0,2.1,22.0,737.5,717.69,548.18
2016,3,12,15,0,871.0,106.0,2.1,22.0,703.0,670.42,514.22
2016,3,12,15,15,543.5,196.0,2.1,22.0,561.0,519.4,400.07
2016,3,12,15,30,216.0,286.0,2.1,22.0,419.0,394.22,303.29
2016,3,12,15,45,151.5,261.0,2.1,22.0,351.0,325.24,251.27
2016,3,12,16,0,87.0,236.0,2.1,22.0,283.0,263.1,203.69
2016,3,12,16,15,424.5,160.0,1.95,21.5,352.5,317.65,243.73
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,336.35,249.51
2016,3,12,16,45,730.0,78.0,1.7,20.5,367.5,276.23,197.59
2016,3,12,17,0,698.0,72.0,1.6,20.0,313.0,216.99,146.4
2016,3,12,17,15,642.5,65.0,1.5,19.0,256.0,158.05,97.83
2016,3,12,17,30,587.0,58.0,1.4,18.0,199.0,105.4,58.13
2016,3,12,17,45,500.5,48.0,1.3,17.5,146.0,55.44,28.76
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,28.47,18.87
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,18.42,8.0
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,9.83,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,22.26,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,61.14,0.0
2016,3,13,7,15,286.0,33.0,3.75,13.5,70.0,138.17,98.65
2016,3,13,7,30,433.0,48.0,3.7,14.0,116.0,224.19,173.89
2016,3,13,7,45,538.0,55.0,3.7,15.0,174.5,300.25,240.49
2016,3,13,8,0,643.0,62.0,3.7,16.0,233.0,386.65,313.96
2016,3,13,8,15,697.0,68.0,3.8,17.0,292.5,454.94,370.87
2016,3,13,8,30,751.0,74.0,3.9,18.0,352.0,525.02,427.01
2016,3,13,8,45,797.5,76.0,4.0,19.0,412.0,591.48,478.26
2016,3,13,9,0,844.0,78.0,4.1,20.0,472.0,659.89,529.13
2016,3,13,9,15,867.0,81.5,4.25,20.5,525.5,714.88,567.81
2016,3,13,9,30,890.0,85.0,4.4,21.0,579.0,764.59,601.65
2016,3,13,9,45,908.5,87.0,4.6,22.0,627.5,812.05,632.66
2016,3,13,10,0,927.0,89.0,4.8,23.0,676.0,857.68,661.9
2016,3,13,10,15,938.0,91.0,4.95,23.0,717.0,894.82,687.22
2016,3,13,10,30,949.0,93.0,5.1,23.0,758.0,929.1,710.55
2016,3,13,10,45,956.0,94.5,5.25,23.5,791.5,956.19,727.48
2016,3,13,11,0,963.0,96.0,5.4,24.0,825.0,979.84,742.08
