Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,898.0,132.5,5.65,26.0,912.5,997.57,744.85
2016,3,23,12,30,900.0,133.0,5.5,26.0,920.0,992.12,739.98
2016,3,23,12,45,902.0,131.5,5.35,26.5,919.0,981.0,729.94
2016,3,23,13,0,904.0,130.0,5.2,27.0,918.0,966.31,717.68
2016,3,23,13,15,901.5,129.0,5.05,27.0,907.0,944.53,702.24
2016,3,23,13,30,899.0,128.0,4.9,27.0,896.0,919.48,684.72
2016,3,23,13,45,896.0,126.0,4.8,27.5,877.0,889.83,663.15
2016,3,23,14,0,893.0,124.0,4.7,28.0,858.0,857.17,639.67
2016,3,23,14,15,885.5,122.5,4.6,27.5,830.0,818.62,614.71
2016,3,23,14,30,878.0,121.0,4.5,27.0,802.0,777.68,587.98
2016,3,23,14,45,859.0,123.0,4.4,27.0,764.5,730.63,555.67
2016,3,23,15,0,840.0,125.0,4.3,27.0,727.0,681.41,519.73
2016,3,23,15,15,825.5,122.0,4.2,27.0,684.5,629.4,480.95
2016,3,23,15,30,811.0,119.0,4.1,27.0,642.0,576.66,440.74
2016,3,23,15,45,792.5,114.5,4.05,27.0,594.5,519.96,396.7
2016,3,23,16,0,774.0,110.0,4.0,27.0,547.0,463.52,351.64
2016,3,23,16,15,747.5,105.5,3.75,26.5,494.0,402.59,302.41
2016,3,23,16,30,721.0,101.0,3.5,26.0,441.0,344.92,254.39
2016,3,23,16,45,685.0,94.5,3.3,25.5,385.5,284.68,203.67
2016,3,23,17,0,649.0,88.0,3.1,25.0,330.0,227.9,155.41
2016,3,23,17,15,595.0,80.0,2.9,24.0,273.5,170.44,108.51
2016,3,23,17,30,541.0,72.0,2.7,23.0,217.0,119.23,69.59
2016,3,23,17,45,453.5,61.5,2.5,22.0,163.0,70.61,39.6
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,38.99,27.8
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,28.54,17.84
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.16,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.5,31.5,62.17,0.0
2016,3,24,7,0,354.0,29.0,6.0,9.0,63.0,146.06,102.89
2016,3,24,7,15,466.5,39.0,6.15,9.0,116.0,216.0,168.7
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,298.63,244.06
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,366.89,306.7
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,443.49,374.54
2016,3,24,8,15,757.0,67.5,6.7,10.5,347.5,509.97,431.8
2016,3,24,8,30,799.0,73.0,6.7,11.0,407.0,578.83,489.08
2016,3,24,8,45,834.0,75.0,6.75,11.5,466.0,641.05,539.42
2016,3,24,9,0,869.0,77.0,6.8,12.0,525.0,700.1,584.32
2016,3,24,9,15,889.5,80.0,6.75,12.5,578.5,753.69,623.0
2016,3,24,9,30,910.0,83.0,6.7,13.0,632.0,806.11,660.06
2016,3,24,9,45,926.5,85.0,6.65,13.5,680.0,852.64,692.01
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,897.06,721.93
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,933.72,745.71
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,967.42,767.12
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.5,994.36,783.74
2016,3,24,11,0,978.0,94.0,6.5,16.0,877.0,1017.75,797.8
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.0,1035.41,808.74
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,1049.25,817.04
2016,3,24,11,45,990.5,98.0,6.25,16.5,943.0,1056.4,819.46
2016,3,24,12,0,992.0,100.0,6.2,17.0,959.0,1059.52,819.2
2016,3,24,12,15,993.5,100.0,6.1,17.0,966.5,1056.5,816.05
2016,3,24,12,30,995.0,100.0,6.0,17.0,974.0,1049.47,810.26
2016,3,24,12,45,995.0,100.0,5.95,17.5,972.0,1037.04,799.64
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,1020.71,786.49
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,998.23,770.37
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,972.09,751.81
2016,3,24,13,45,987.0,98.0,5.65,18.5,928.0,940.21,728.14
2016,3,24,14,0,983.0,97.0,5.6,19.0,908.0,905.05,702.24
2016,3,24,14,15,977.0,96.0,5.5,19.0,879.0,865.2,674.09
2016,3,24,14,30,971.0,95.0,5.4,19.0,850.0,822.56,643.86
2016,3,24,14,45,959.0,94.5,5.3,19.0,813.0,773.6,608.85
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,722.78,571.88
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,668.61,529.52
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,613.19,485.29
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,554.3,437.33
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,495.05,387.8
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,430.1,332.97
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,367.95,278.96
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,304.05,222.65
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,243.08,168.33
2016,3,24,17,15,729.0,63.5,2.9,16.0,301.0,181.21,115.26
2016,3,24,17,30,680.0,58.0,2.4,15.0,241.0,124.88,70.55
2016,3,24,17,45,598.0,50.0,1.95,14.0,183.0,67.73,34.05
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,30.44,21.3
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,22.56,13.58
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,14.04,0.0
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,65.57,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,151.78,108.19
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,222.07,172.05
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,304.58,244.34
2016,3,25,7,45,639.5,60.5,0.95,10.0,234.5,373.13,303.76
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,447.19,365.28
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,510.21,417.17
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,577.52,470.54
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.5,635.85,515.31
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,694.15,557.86
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,746.64,593.19
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,797.97,626.96
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,836.67,651.14
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,877.6,676.65
2016,3,25,10,15,906.0,106.5,2.65,17.5,756.5,913.88,698.17
2016,3,25,10,30,917.0,109.0,2.6,18.0,797.0,947.35,717.52
2016,3,25,10,45,922.0,112.5,2.55,18.5,828.5,973.37,731.66
2016,3,25,11,0,927.0,116.0,2.5,19.0,860.0,995.94,743.47
2016,3,25,11,15,932.0,117.0,2.45,19.5,884.5,1012.28,751.17
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,1024.99,756.58
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,1030.79,758.17
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,1032.75,757.48
2016,3,25,12,15,937.0,124.5,2.45,21.0,944.5,1029.75,755.75
2016,3,25,12,30,938.0,125.0,2.5,21.0,951.0,1022.96,751.76
2016,3,25,12,45,932.5,127.5,2.6,21.5,947.0,1008.37,741.89
2016,3,25,13,0,927.0,130.0,2.7,22.0,943.0,990.23,729.83
2016,3,25,13,15,923.5,129.0,2.8,22.0,931.0,966.97,715.82
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,940.39,699.57
2016,3,25,13,45,911.0,129.0,3.0,22.0,897.5,907.93,679.26
2016,3,25,14,0,902.0,130.0,3.1,22.0,876.0,872.72,656.93
2016,3,25,14,15,893.5,128.5,3.15,22.0,847.0,832.93,630.92
2016,3,25,14,30,885.0,127.0,3.2,22.0,818.0,790.8,603.04
2016,3,25,14,45,874.5,124.0,3.3,22.0,781.5,744.44,572.08
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,695.15,537.06
2016,3,25,15,15,849.5,118.0,3.45,22.0,702.0,641.96,497.59
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,587.99,456.44
2016,3,25,15,45,814.0,112.0,3.55,22.0,609.5,530.15,411.17
2016,3,25,16,0,793.0,109.0,3.6,22.0,560.0,472.78,364.91
2016,3,25,16,15,766.0,104.0,3.45,21.5,506.0,411.84,314.96
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,350.63,263.45
2016,3,25,16,45,702.0,93.5,3.2,20.5,395.5,289.9,211.45
2016,3,25,17,0,665.0,88.0,3.1,20.0,339.0,232.73,161.94
2016,3,25,17,15,611.5,80.0,2.8,19.0,281.5,174.29,113.19
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,122.03,72.51
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,72.04,40.63
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,37.65,27.32
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,26.69,16.91
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,14.81,0.0
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.5,2.15,10.5,29.5,46.08,4.05
2016,3,26,7,0,160.0,43.0,2.4,11.0,59.0,102.57,73.93
2016,3,26,7,15,255.5,62.0,2.6,11.5,108.0,170.06,132.93
2016,3,26,7,30,351.0,81.0,2.8,12.0,157.0,243.97,197.19
2016,3,26,7,45,175.5,94.0,3.0,13.0,132.0,189.99,155.35
2016,3,26,8,0,0.0,107.0,3.2,14.0,107.0,106.91,85.11
2016,3,26,8,15,0.0,122.5,3.2,14.5,122.5,122.05,97.5
2016,3,26,8,30,0.0,138.0,3.2,15.0,138.0,137.25,109.55
2016,3,26,8,45,3.5,156.5,3.25,16.0,158.0,157.97,125.78
2016,3,26,9,0,7.0,175.0,3.3,17.0,178.0,178.99,141.96
2016,3,26,9,15,164.0,219.0,3.15,17.5,318.5,356.79,286.69
2016,3,26,9,30,321.0,263.0,3.0,18.0,459.0,541.8,429.14
2016,3,26,9,45,294.5,291.0,2.95,18.5,481.5,560.7,439.34
2016,3,26,10,0,268.0,319.0,2.9,19.0,504.0,576.62,448.05
2016,3,26,10,15,243.5,343.5,2.8,19.5,518.5,578.83,446.74
2016,3,26,10,30,219.0,368.0,2.7,20.0,533.0,587.51,450.05
2016,3,26,10,45,297.0,367.0,2.6,20.5,601.0,669.83,509.06
2016,3,26,11,0,375.0,366.0,2.5,21.0,669.0,744.92,560.98
2016,3,26,11,15,612.5,262.5,2.45,21.5,774.5,873.92,654.11
2016,3,26,11,30,850.0,159.0,2.4,22.0,880.0,992.66,731.05
2016,3,26,11,45,850.5,162.0,2.4,22.5,894.5,998.63,731.72
2016,3,26,12,0,851.0,165.0,2.4,23.0,909.0,1001.05,731.39
2016,3,26,12,15,852.5,165.5,2.45,23.0,915.5,998.3,729.81
2016,3,26,12,30,854.0,166.0,2.5,23.0,922.0,992.03,726.12
2016,3,26,12,45,851.0,167.0,2.6,23.5,919.0,978.56,716.96
2016,3,26,13,0,848.0,168.0,2.7,24.0,916.0,961.78,705.74
2016,3,26,13,15,845.0,167.5,2.8,24.0,904.5,940.27,692.82
2016,3,26,13,30,842.0,167.0,2.9,24.0,893.0,915.68,677.84
2016,3,26,13,45,836.0,165.0,3.05,24.0,872.5,884.09,658.41
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,849.89,637.01
2016,3,26,14,15,709.5,216.0,3.25,24.0,791.5,778.23,587.55
2016,3,26,14,30,589.0,269.0,3.3,24.0,731.0,709.67,537.14
2016,3,26,14,45,608.5,245.5,3.35,24.0,703.5,674.93,513.68
2016,3,26,15,0,628.0,222.0,3.4,24.0,676.0,636.47,486.72
2016,3,26,15,15,517.5,244.0,3.35,23.5,604.0,556.77,427.53
2016,3,26,15,30,407.0,266.0,3.3,23.0,532.0,486.29,374.4
2016,3,26,15,45,393.5,247.0,3.3,23.0,488.5,438.31,338.0
2016,3,26,16,0,380.0,228.0,3.3,23.0,445.0,391.08,301.29
2016,3,26,16,15,278.0,218.5,3.1,22.5,369.5,317.13,244.15
2016,3,26,16,30,176.0,209.0,2.9,22.0,294.0,255.45,196.7
2016,3,26,16,45,162.5,186.0,2.75,22.0,257.0,218.22,166.86
2016,3,26,17,0,149.0,163.0,2.6,22.0,220.0,182.56,138.02
2016,3,26,17,15,135.5,137.0,2.3,21.0,182.5,146.07,108.96
2016,3,26,17,30,122.0,111.0,2.0,20.0,145.0,111.47,81.64
2016,3,26,17,45,97.5,86.5,1.75,19.0,109.5,79.47,57.6
2016,3,26,18,0,73.0,62.0,1.5,18.0,74.0,52.31,39.78
2016,3,26,18,15,36.5,39.5,1.55,17.5,45.5,35.74,24.41
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,16.41,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,8.36,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,44.83,10.66
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,97.85,70.51
2016,3,27,7,15,224.0,66.5,4.75,14.5,108.5,160.07,124.39
2016,3,27,7,30,313.0,88.0,5.0,15.0,157.0,237.23,190.87
2016,3,27,7,45,156.5,58.0,5.25,15.5,92.5,139.33,112.57
2016,3,27,8,0,0.0,28.0,5.5,16.0,28.0,27.02,17.32
2016,3,27,8,15,10.5,94.0,5.7,16.0,98.5,97.98,77.25
2016,3,27,8,30,21.0,160.0,5.9,16.0,169.0,173.58,139.88
2016,3,27,8,45,90.0,198.0,6.15,16.0,244.5,266.69,217.23
2016,3,27,9,0,159.0,236.0,6.4,16.0,320.0,367.52,299.46
2016,3,27,9,15,256.0,246.5,6.4,16.0,397.0,464.67,378.17
2016,3,27,9,30,353.0,257.0,6.4,16.0,474.0,560.95,454.86
2016,3,27,9,45,249.0,294.5,6.45,16.5,453.0,527.68,423.96
2016,3,27,10,0,145.0,332.0,6.5,17.0,432.0,477.69,380.3
2016,3,27,10,15,86.0,314.0,6.35,17.0,374.5,399.61,317.2
2016,3,27,10,30,27.0,296.0,6.2,17.0,317.0,327.68,258.26
2016,3,27,10,45,123.5,349.5,6.1,17.5,449.5,482.24,380.38
2016,3,27,11,0,220.0,403.0,6.0,18.0,582.0,630.77,493.27
2016,3,27,11,15,542.0,279.5,5.85,18.5,736.5,823.77,643.95
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,1004.5,772.93
2016,3,27,11,45,886.5,146.0,5.6,19.5,912.0,1012.0,774.3
2016,3,27,12,0,909.0,136.0,5.5,20.0,933.0,1022.41,778.79
2016,3,27,12,15,910.5,136.5,5.4,20.0,939.5,1019.76,775.85
2016,3,27,12,30,912.0,137.0,5.3,20.0,946.0,1013.43,770.6
2016,3,27,12,45,917.5,133.5,5.25,20.5,945.5,1003.16,761.66
2016,3,27,13,0,923.0,130.0,5.2,21.0,945.0,989.18,750.35
2016,3,27,13,15,920.0,129.0,5.15,21.0,933.5,966.32,734.55
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,940.14,716.56
2016,3,27,13,45,915.5,125.0,5.1,21.0,903.0,910.05,696.23
2016,3,27,14,0,914.0,122.0,5.1,21.0,884.0,876.83,673.68
2016,3,27,14,15,907.0,120.5,5.05,21.0,855.5,837.74,646.59
2016,3,27,14,30,900.0,119.0,5.0,21.0,827.0,796.18,617.63
2016,3,27,14,45,893.0,115.5,4.95,21.0,791.5,750.4,585.45
2016,3,27,15,0,886.0,112.0,4.9,21.0,756.0,702.59,550.52
2016,3,27,15,15,872.5,109.0,4.8,21.0,713.0,649.42,509.61
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,594.47,466.49
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,537.31,420.75
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,479.89,373.53
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,418.86,322.6
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,359.26,271.44
2016,3,27,16,45,750.0,83.0,4.05,19.5,409.5,297.59,217.81
2016,3,27,17,0,719.0,77.0,3.9,19.0,353.0,236.51,164.2
2016,3,27,17,15,669.0,71.0,3.4,18.0,294.5,177.2,113.83
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,123.55,71.42
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,71.34,37.75
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,33.61,23.85
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,24.97,15.64
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,15.64,0.71
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,38.0,70.44,27.13
2016,3,28,7,0,351.0,36.0,2.7,8.0,76.0,156.89,115.84
2016,3,28,7,15,454.0,47.0,2.75,9.0,129.5,226.16,178.41
2016,3,28,7,30,557.0,58.0,2.8,10.0,183.0,306.78,249.55
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,373.44,307.94
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,445.14,368.22
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,509.11,420.72
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,573.51,471.78
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,631.84,515.55
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,690.26,557.09
2016,3,28,9,15,827.0,100.0,3.15,15.5,576.5,742.98,592.33
2016,3,28,9,30,848.0,104.0,3.0,16.0,628.0,794.67,625.88
2016,3,28,9,45,861.0,107.5,2.9,16.5,674.0,837.85,652.82
2016,3,28,10,0,874.0,111.0,2.8,17.0,720.0,878.84,677.72
2016,3,28,10,15,885.5,113.5,2.65,17.5,759.5,909.71,694.78
2016,3,28,10,30,897.0,116.0,2.5,18.0,799.0,942.96,713.18
2016,3,28,10,45,903.0,118.5,2.45,18.5,830.5,968.17,726.77
2016,3,28,11,0,909.0,121.0,2.4,19.0,862.0,990.05,738.14
2016,3,28,11,15,914.5,122.5,2.3,19.5,886.0,1006.94,745.66
2016,3,28,11,30,920.0,124.0,2.2,20.0,910.0,1020.27,750.86
2016,3,28,11,45,920.5,126.0,2.15,20.5,924.5,1025.63,751.56
2016,3,28,12,0,921.0,128.0,2.1,21.0,939.0,1027.24,750.05
2016,3,28,12,15,922.0,128.5,2.0,21.0,945.0,1024.04,746.44
2016,3,28,12,30,923.0,129.0,1.9,21.0,951.0,1017.13,740.6
2016,3,28,12,45,919.0,130.5,1.85,21.5,947.5,1002.84,729.46
2016,3,28,13,0,915.0,132.0,1.8,22.0,944.0,985.04,716.3
2016,3,28,13,15,912.0,131.0,1.75,22.0,932.0,962.26,701.47
2016,3,28,13,30,909.0,130.0,1.7,22.0,920.0,936.2,684.63
2016,3,28,13,45,901.0,130.5,1.7,22.5,898.5,904.18,663.29
2016,3,28,14,0,893.0,131.0,1.7,23.0,877.0,869.41,640.18
2016,3,28,14,15,885.0,129.0,1.75,23.0,848.5,829.66,615.41
2016,3,28,14,30,877.0,127.0,1.8,23.0,820.0,787.59,588.79
2016,3,28,14,45,866.5,124.5,1.85,23.0,783.5,741.83,559.26
2016,3,28,15,0,856.0,122.0,1.9,23.0,747.0,693.25,525.94
2016,3,28,15,15,842.0,119.5,1.95,23.0,704.0,641.1,488.55
2016,3,28,15,30,828.0,117.0,2.0,23.0,661.0,588.14,449.44
2016,3,28,15,45,808.0,113.5,2.15,23.0,612.0,530.58,406.06
2016,3,28,16,0,788.0,110.0,2.3,23.0,563.0,473.41,361.35
2016,3,28,16,15,762.0,105.0,2.3,22.5,510.0,413.05,312.98
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,352.29,262.77
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,291.49,211.06
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,234.32,161.9
2016,3,28,17,15,609.0,81.5,2.1,20.5,287.0,176.72,114.51
2016,3,28,17,30,557.0,74.0,1.9,19.0,230.0,125.12,74.63
2016,3,28,17,45,475.0,63.5,1.75,18.0,175.0,75.44,42.82
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,39.99,29.32
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,28.65,18.7
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,17.18,2.42
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,7.0,2.15,14.0,7.0,6.74,0.0
2016,3,29,7,0,0.0,14.0,2.5,15.0,14.0,13.5,5.44
2016,3,29,7,15,0.0,24.0,2.75,15.5,24.0,23.15,13.86
2016,3,29,7,30,0.0,34.0,3.0,16.0,34.0,32.82,22.21
2016,3,29,7,45,0.0,45.0,3.3,17.0,45.0,43.46,31.18
2016,3,29,8,0,0.0,56.0,3.6,18.0,56.0,54.11,39.95
2016,3,29,8,15,0.0,71.0,3.7,18.5,71.0,68.64,51.85
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,83.38,63.73
2016,3,29,8,45,0.0,108.0,3.9,19.5,108.0,105.34,81.31
2016,3,29,9,0,0.0,130.0,4.0,20.0,130.0,127.34,98.65
2016,3,29,9,15,0.0,132.0,4.0,20.0,132.0,129.06,99.67
2016,3,29,9,30,0.0,134.0,4.0,20.0,134.0,130.86,100.79
2016,3,29,9,45,2.0,157.0,4.0,20.5,158.5,155.46,119.98
2016,3,29,10,0,4.0,180.0,4.0,21.0,183.0,180.21,139.01
2016,3,29,10,15,8.5,213.0,4.0,21.5,219.5,217.43,167.63
2016,3,29,10,30,13.0,246.0,4.0,22.0,256.0,254.89,195.98
2016,3,29,10,45,9.0,211.5,4.0,22.5,219.0,216.16,165.28
2016,3,29,11,0,5.0,177.0,4.0,23.0,182.0,177.83,135.02
2016,3,29,11,15,6.5,189.0,4.0,23.0,195.0,191.16,145.3
2016,3,29,11,30,8.0,201.0,4.0,23.0,208.0,204.48,155.46
2016,3,29,11,45,4.0,162.5,4.05,23.5,166.0,162.37,122.38
2016,3,29,12,0,0.0,124.0,4.1,24.0,124.0,120.58,89.51
2016,3,29,12,15,0.0,128.5,4.1,24.0,128.5,124.97,92.93
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,129.34,96.31
2016,3,29,12,45,2.5,152.0,4.2,24.5,154.5,150.26,112.44
2016,3,29,13,0,5.0,171.0,4.3,25.0,176.0,171.06,128.36
2016,3,29,13,15,3.5,161.0,4.35,25.0,165.0,159.7,119.58
2016,3,29,13,30,2.0,151.0,4.4,25.0,154.0,148.43,110.9
2016,3,29,13,45,2.5,154.5,4.45,25.5,157.5,152.11,113.65
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,155.74,116.36
2016,3,29,14,15,5.5,182.0,4.55,26.0,186.5,180.79,135.87
2016,3,29,14,30,8.0,206.0,4.6,26.0,212.0,205.51,155.07
2016,3,29,14,45,4.0,166.0,4.65,26.0,169.0,163.47,122.83
2016,3,29,15,0,0.0,126.0,4.7,26.0,126.0,121.92,90.71
2016,3,29,15,15,1.0,147.0,4.7,26.0,148.0,142.64,107.17
2016,3,29,15,30,2.0,168.0,4.7,26.0,170.0,163.05,123.36
2016,3,29,15,45,1.0,144.5,4.7,26.0,145.5,139.78,105.47
2016,3,29,16,0,0.0,121.0,4.7,26.0,121.0,116.69,87.63
2016,3,29,16,15,0.0,106.0,4.5,25.5,106.0,102.28,76.65
2016,3,29,16,30,0.0,91.0,4.3,25.0,91.0,87.9,65.58
2016,3,29,16,45,0.0,80.0,4.15,24.5,80.0,77.36,57.45
2016,3,29,17,0,0.0,69.0,4.0,24.0,69.0,66.7,49.1
2016,3,29,17,15,0.0,57.5,3.75,23.5,57.5,55.56,40.2
2016,3,29,17,30,0.0,46.0,3.5,23.0,46.0,44.43,31.15
2016,3,29,17,45,0.0,35.0,3.25,22.5,35.0,33.79,22.32
2016,3,29,18,0,0.0,24.0,3.0,22.0,24.0,23.16,14.27
2016,3,29,18,15,0.0,15.0,3.15,21.5,15.0,14.46,6.45
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.78,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.95,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.85,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.71,0.61
2016,3,30,7,15,0.0,14.0,4.0,19.0,14.0,13.5,5.59
2016,3,30,7,30,0.0,20.0,4.1,19.0,20.0,19.29,10.56
2016,3,30,7,45,0.0,26.0,4.25,19.5,26.0,25.09,15.45
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,30.89,20.24
2016,3,30,8,15,0.0,31.5,4.45,20.0,31.5,30.41,19.77
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,29.93,19.29
2016,3,30,8,45,0.0,41.5,4.55,20.5,41.5,40.09,27.55
2016,3,30,9,0,0.0,52.0,4.6,21.0,52.0,50.26,35.71
2016,3,30,9,15,0.0,51.5,4.75,21.0,51.5,49.79,35.18
2016,3,30,9,30,0.0,51.0,4.9,21.0,51.0,49.32,34.67
2016,3,30,9,45,0.0,102.5,5.05,21.0,103.0,99.39,75.01
2016,3,30,10,0,0.0,154.0,5.2,21.0,155.0,150.58,115.64
2016,3,30,10,15,0.0,150.5,5.3,21.0,151.0,146.96,112.47
2016,3,30,10,30,0.0,147.0,5.4,21.0,147.0,143.4,109.44
2016,3,30,10,45,6.5,203.0,5.55,21.5,208.5,205.27,157.93
2016,3,30,11,0,13.0,259.0,5.7,22.0,270.0,267.7,205.95
2016,3,30,11,15,15.5,278.0,5.8,22.5,291.5,289.09,221.73
2016,3,30,11,30,18.0,297.0,5.9,23.0,313.0,310.41,237.43
2016,3,30,11,45,16.5,289.0,6.0,23.5,304.0,300.54,229.25
2016,3,30,12,0,15.0,281.0,6.1,24.0,295.0,290.69,221.2
2016,3,30,12,15,15.0,278.5,6.05,24.0,292.5,287.77,218.9
2016,3,30,12,30,15.0,276.0,6.0,24.0,290.0,284.81,216.59
2016,3,30,12,45,19.5,308.5,6.0,24.5,326.5,320.8,243.51
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,356.44,269.85
2016,3,30,13,15,61.5,388.5,5.9,25.5,442.5,441.86,333.98
2016,3,30,13,30,99.0,436.0,5.8,26.0,522.0,519.58,391.02
2016,3,30,13,45,147.5,431.0,5.7,26.5,556.5,554.99,417.31
2016,3,30,14,0,196.0,426.0,5.6,27.0,591.0,582.87,437.95
2016,3,30,14,15,185.0,411.5,5.45,27.0,563.0,550.57,414.29
2016,3,30,14,30,174.0,397.0,5.3,27.0,535.0,518.6,390.98
2016,3,30,14,45,220.5,372.5,5.2,27.0,539.5,518.55,392.4
2016,3,30,15,0,267.0,348.0,5.1,27.0,544.0,514.93,390.79
2016,3,30,15,15,200.0,331.0,5.0,26.5,473.5,441.55,336.31
2016,3,30,15,30,133.0,314.0,4.9,26.0,403.0,374.89,286.39
2016,3,30,15,45,265.0,271.0,4.8,26.0,431.0,394.3,302.45
2016,3,30,16,0,397.0,228.0,4.7,26.0,459.0,399.97,306.15
2016,3,30,16,15,438.5,195.0,4.45,25.5,428.0,361.67,275.35
2016,3,30,16,30,480.0,162.0,4.2,25.0,397.0,319.01,239.84
2016,3,30,16,45,461.0,146.0,4.0,25.0,349.5,268.59,197.64
2016,3,30,17,0,442.0,130.0,3.8,25.0,302.0,220.01,156.64
2016,3,30,17,15,510.5,99.5,3.4,24.0,268.0,176.34,116.98
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,124.04,71.7
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,73.97,39.49
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,35.9,25.21
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,26.92,16.91
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,17.23,4.01
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,10.81,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,168.5,20.5,3.25,15.5,42.0,75.27,41.61
2016,3,31,7,0,337.0,41.0,3.6,16.0,84.0,160.97,117.93
2016,3,31,7,15,434.5,52.0,3.7,16.5,137.0,228.53,177.31
2016,3,31,7,30,532.0,63.0,3.8,17.0,190.0,306.68,244.97
2016,3,31,7,45,604.5,68.5,3.95,17.5,249.5,376.79,305.12
2016,3,31,8,0,677.0,74.0,4.1,18.0,309.0,453.47,368.76
2016,3,31,8,15,718.5,79.5,4.3,19.0,367.5,518.18,420.36
2016,3,31,8,30,760.0,85.0,4.5,20.0,426.0,583.5,470.8
2016,3,31,8,45,799.0,86.0,4.7,21.0,484.5,645.9,517.51
2016,3,31,9,0,838.0,87.0,4.9,22.0,543.0,709.44,562.0
2016,3,31,9,15,859.0,90.0,4.8,22.5,595.5,762.27,597.08
2016,3,31,9,30,880.0,93.0,4.7,23.0,648.0,809.5,627.36
2016,3,31,9,45,898.5,94.0,4.6,23.5,696.0,855.29,656.0
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,899.17,682.73
2016,3,31,10,15,928.0,97.0,4.45,24.5,784.0,935.26,704.19
2016,3,31,10,30,939.0,99.0,4.4,25.0,824.0,968.45,723.53
2016,3,31,10,45,946.5,100.5,4.35,25.5,856.5,994.72,738.08
2016,3,31,11,0,954.0,102.0,4.3,26.0,889.0,1017.57,750.31
2016,3,31,11,15,959.5,103.0,4.2,26.0,913.5,1034.39,759.76
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,1047.47,766.86
2016,3,31,11,45,966.5,105.5,4.1,26.5,953.0,1053.36,768.51
2016,3,31,12,0,968.0,107.0,4.1,27.0,968.0,1055.34,767.8
2016,3,31,12,15,969.0,107.0,4.05,27.0,974.0,1051.35,764.58
2016,3,31,12,30,970.0,107.0,4.0,27.0,980.0,1043.48,759.03
2016,3,31,12,45,970.0,106.5,4.0,27.0,977.5,1030.29,750.5
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,1013.32,739.65
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.0,990.37,724.36
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,963.9,706.87
2016,3,31,13,45,961.0,104.0,3.75,27.0,930.5,932.26,686.3
2016,3,31,14,0,957.0,103.0,3.7,27.0,910.0,897.47,663.62
2016,3,31,14,15,951.0,101.5,3.65,27.0,881.5,857.6,637.45
2016,3,31,14,30,945.0,100.0,3.6,27.0,853.0,815.06,609.32
2016,3,31,14,45,933.5,100.0,3.55,27.0,816.0,767.6,577.59
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,718.35,544.07
2016,3,31,15,15,909.5,97.5,3.4,26.5,735.5,664.54,505.49
2016,3,31,15,30,897.0,95.0,3.3,26.0,692.0,609.59,464.96
2016,3,31,15,45,882.0,92.0,3.2,26.0,643.0,551.98,420.36
2016,3,31,16,0,867.0,89.0,3.1,26.0,594.0,492.31,372.95
2016,3,31,16,15,844.0,85.5,2.9,25.5,539.5,430.28,322.86
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,369.45,272.17
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,306.34,218.75
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,246.19,167.06
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,185.58,116.63
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,127.82,71.51
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,74.41,37.69
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,33.97,23.79
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,26.33,16.63
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.09,5.3
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.88,0.0
2016,4,1,6,45,45.0,28.0,3.95,12.5,34.0,44.73,25.69
2016,4,1,7,0,90.0,49.0,4.0,13.0,61.0,84.55,62.64
2016,4,1,7,15,126.5,73.0,4.2,13.0,99.0,129.13,101.86
2016,4,1,7,30,163.0,97.0,4.4,13.0,137.0,177.33,144.14
2016,4,1,7,45,200.0,116.5,4.6,13.5,178.0,229.72,189.14
2016,4,1,8,0,237.0,136.0,4.8,14.0,219.0,280.69,232.17
2016,4,1,8,15,118.5,79.5,5.05,14.0,121.0,158.19,130.17
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,22.2,13.23
2016,4,1,8,45,0.0,17.5,5.55,14.5,17.5,16.9,8.66
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,11.59,4.11
2016,4,1,9,15,0.0,21.5,5.75,15.0,21.5,20.77,11.79
2016,4,1,9,30,0.0,31.0,5.7,15.0,31.0,29.96,19.42
2016,4,1,9,45,0.0,33.5,5.7,15.5,33.5,32.39,21.32
2016,4,1,10,0,0.0,36.0,5.7,16.0,36.0,34.82,23.22
2016,4,1,10,15,115.0,207.5,5.6,16.0,297.0,319.81,257.84
2016,4,1,10,30,230.0,379.0,5.5,16.0,558.0,610.71,482.86
2016,4,1,10,45,229.5,395.5,5.45,16.5,580.0,630.78,494.82
2016,4,1,11,0,229.0,412.0,5.4,17.0,602.0,649.79,506.92
2016,4,1,11,15,141.0,403.5,5.4,17.0,521.5,556.99,434.34
2016,4,1,11,30,53.0,395.0,5.4,17.0,441.0,453.75,353.05
2016,4,1,11,45,69.0,416.5,5.45,17.5,477.5,490.62,380.86
2016,4,1,12,0,85.0,438.0,5.5,18.0,514.0,527.05,407.66
2016,4,1,12,15,52.0,378.0,5.55,18.0,425.0,430.98,334.28
2016,4,1,12,30,19.0,318.0,5.6,18.0,336.0,330.43,256.49
2016,4,1,12,45,14.0,262.5,5.65,18.0,275.5,269.93,209.78
2016,4,1,13,0,9.0,207.0,5.7,18.0,215.0,210.1,162.96
2016,4,1,13,15,11.0,235.5,5.7,18.0,245.5,239.5,186.23
2016,4,1,13,30,13.0,264.0,5.7,18.0,276.0,268.67,209.12
2016,4,1,13,45,14.0,270.5,5.75,18.0,283.5,275.15,214.33
2016,4,1,14,0,15.0,277.0,5.8,18.0,291.0,281.46,219.48
2016,4,1,14,15,32.0,315.5,5.8,17.5,342.5,333.27,261.01
2016,4,1,14,30,49.0,354.0,5.8,17.0,394.0,380.89,299.05
2016,4,1,14,45,167.0,349.5,5.8,17.0,475.5,458.41,362.37
2016,4,1,15,0,285.0,345.0,5.8,17.0,557.0,524.23,415.23
2016,4,1,15,15,482.0,267.5,5.8,16.5,600.0,558.64,445.94
2016,4,1,15,30,679.0,190.0,5.8,16.0,643.0,573.55,460.0
2016,4,1,15,45,657.5,183.0,5.8,16.0,595.5,518.72,415.31
2016,4,1,16,0,636.0,176.0,5.8,16.0,548.0,464.88,370.63
2016,4,1,16,15,524.0,177.5,5.7,15.5,465.0,381.65,302.76
2016,4,1,16,30,412.0,179.0,5.6,15.0,382.0,310.69,244.59
2016,4,1,16,45,370.0,170.5,5.55,14.5,336.5,265.61,206.39
2016,4,1,17,0,328.0,162.0,5.5,14.0,291.0,223.33,170.61
2016,4,1,17,15,297.5,140.0,5.15,13.5,243.0,176.19,130.96
2016,4,1,17,30,267.0,118.0,4.8,13.0,195.0,132.72,95.64
2016,4,1,17,45,233.5,94.0,4.5,13.0,150.5,91.32,64.51
2016,4,1,18,0,200.0,70.0,4.2,13.0,106.0,55.6,43.69
2016,4,1,18,15,127.5,47.5,3.95,12.5,67.5,38.61,27.86
2016,4,1,18,30,55.0,25.0,3.7,12.0,29.0,22.1,8.85
2016,4,1,18,45,27.5,12.5,3.45,11.5,14.5,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,34.87,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,113.32,72.77
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,197.43,150.72
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,266.89,214.38
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,346.05,284.95
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,412.59,343.35
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,485.56,404.55
2016,4,2,8,15,784.0,71.5,3.8,12.0,392.0,549.73,456.07
2016,4,2,8,30,820.0,76.0,3.7,13.0,451.0,615.56,506.67
2016,4,2,8,45,846.0,79.5,3.6,14.5,507.5,674.66,548.62
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,729.68,584.1
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,781.34,617.99
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,831.57,649.98
2016,4,2,9,45,921.5,91.5,3.1,17.5,715.5,875.75,677.22
2016,4,2,10,0,935.0,94.0,3.0,18.0,762.0,917.6,702.34
2016,4,2,10,15,945.0,95.5,3.05,18.5,801.5,952.62,723.52
2016,4,2,10,30,955.0,97.0,3.1,19.0,841.0,984.63,742.58
2016,4,2,10,45,961.5,98.5,3.15,19.5,873.5,1010.16,757.21
2016,4,2,11,0,968.0,100.0,3.2,20.0,906.0,1032.16,769.55
2016,4,2,11,15,973.0,101.0,3.25,20.0,930.0,1048.53,779.72
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,1061.1,787.56
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.5,1066.86,789.56
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,1068.66,789.17
2016,4,2,12,15,983.0,104.5,3.4,21.0,989.5,1065.01,786.48
2016,4,2,12,30,984.0,105.0,3.4,21.0,996.0,1057.41,781.4
2016,4,2,12,45,982.5,105.0,3.45,21.0,992.5,1043.02,772.41
2016,4,2,13,0,981.0,105.0,3.5,21.0,989.0,1024.84,761.05
2016,4,2,13,15,978.5,104.5,3.5,21.0,977.0,1001.55,746.0
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,974.72,728.65
2016,4,2,13,45,971.0,103.5,3.5,21.5,944.0,942.32,706.19
2016,4,2,14,0,966.0,103.0,3.5,22.0,923.0,906.79,681.65
