Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,15,959.5,101.5,3.45,22.0,893.5,866.12,654.56
2016,4,2,14,30,953.0,100.0,3.4,22.0,864.0,822.81,625.49
2016,4,2,14,45,938.0,101.5,3.4,22.0,825.5,773.9,592.51
2016,4,2,15,0,923.0,103.0,3.4,22.0,787.0,723.47,557.84
2016,4,2,15,15,910.0,100.5,3.35,21.5,743.0,669.23,518.47
2016,4,2,15,30,897.0,98.0,3.3,21.0,699.0,613.9,477.1
2016,4,2,15,45,881.5,94.5,3.25,21.0,649.0,555.5,431.26
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,495.08,382.55
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.5,432.85,331.37
2016,4,2,16,30,819.0,84.0,2.8,20.0,490.0,371.89,279.64
2016,4,2,16,45,787.5,79.5,2.6,20.0,432.0,309.17,225.03
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,249.29,172.3
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,188.34,120.7
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,130.09,74.34
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,76.37,39.32
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,33.7,24.05
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,26.06,16.84
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,17.84,6.47
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,36.4,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,113.62,74.03
2016,4,3,7,0,440.0,40.0,2.4,12.0,102.0,195.53,146.97
2016,4,3,7,15,529.5,49.0,2.4,12.5,158.0,264.52,208.8
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,343.08,277.4
2016,4,3,7,45,674.5,64.5,2.45,14.0,273.5,411.21,335.33
2016,4,3,8,0,730.0,71.0,2.5,15.0,333.0,482.33,393.3
2016,4,3,8,15,767.0,76.0,2.5,16.0,392.5,546.82,443.56
2016,4,3,8,30,804.0,81.0,2.5,17.0,452.0,613.08,493.04
2016,4,3,8,45,830.5,84.5,2.5,18.5,508.5,671.81,533.71
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,730.52,571.02
2016,4,3,9,15,876.0,91.5,2.4,20.5,617.5,778.8,601.33
2016,4,3,9,30,895.0,95.0,2.3,21.0,670.0,829.81,632.82
2016,4,3,9,45,909.0,97.5,2.2,21.5,716.5,873.88,658.75
2016,4,3,10,0,923.0,100.0,2.1,22.0,763.0,915.69,682.6
2016,4,3,10,15,933.5,101.5,2.05,22.5,803.0,950.74,702.03
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,982.85,719.33
2016,4,3,10,45,951.0,105.0,2.0,23.5,875.0,1009.06,733.28
2016,4,3,11,0,958.0,107.0,2.0,24.0,907.0,1031.79,745.03
2016,4,3,11,15,963.5,108.0,2.05,24.0,931.0,1048.4,755.07
2016,4,3,11,30,969.0,109.0,2.1,24.0,955.0,1061.26,762.92
2016,4,3,11,45,971.5,109.5,2.2,24.0,970.0,1066.82,766.99
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1068.48,768.79
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.5,1064.74,766.74
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,1057.1,762.4
2016,4,3,12,45,975.0,111.0,2.5,24.5,995.0,1043.18,753.27
2016,4,3,13,0,974.0,111.0,2.6,25.0,992.0,1025.49,741.84
2016,4,3,13,15,972.0,110.5,2.6,25.0,980.0,1002.7,727.65
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,976.38,711.26
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,943.99,691.36
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,908.47,669.29
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,867.91,643.32
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,824.73,615.38
2016,4,3,14,45,939.0,103.5,2.7,25.0,830.0,777.33,584.27
2016,4,3,15,0,930.0,102.0,2.7,25.0,793.0,727.95,551.31
2016,4,3,15,15,917.5,99.5,2.65,25.0,749.0,673.67,511.82
2016,4,3,15,30,905.0,97.0,2.6,25.0,705.0,618.25,470.47
2016,4,3,15,45,888.5,94.0,2.6,25.0,655.0,559.38,425.58
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,498.55,377.83
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,436.4,327.76
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,375.39,277.03
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,312.19,223.6
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,251.82,171.73
2016,4,3,17,15,717.5,69.5,1.7,21.5,319.5,190.94,121.15
2016,4,3,17,30,671.0,64.0,1.5,20.0,260.0,132.62,75.36
2016,4,3,17,45,598.0,56.0,1.3,19.0,202.0,78.37,40.13
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,34.46,24.51
2016,4,3,18,15,397.5,36.0,1.15,17.0,94.0,26.87,17.44
2016,4,3,18,30,270.0,24.0,1.2,16.0,44.0,18.69,7.46
2016,4,3,18,45,135.0,12.0,1.3,15.5,22.0,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,18.0,37.51,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,61.0,113.77,75.97
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,193.93,146.91
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,262.36,208.03
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,340.19,275.79
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,408.4,334.01
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,481.41,393.82
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,543.38,442.97
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,609.13,493.18
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,667.97,536.48
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,726.86,576.8
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,778.15,610.21
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,823.56,639.03
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,866.99,664.8
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,908.2,688.46
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,943.25,708.52
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,975.41,726.32
2016,4,4,10,45,934.0,110.5,3.55,25.0,869.5,1000.64,737.82
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,1022.47,746.91
2016,4,4,11,15,946.0,113.5,3.3,26.0,925.0,1038.83,755.71
2016,4,4,11,30,951.0,115.0,3.2,26.0,949.0,1051.48,762.2
2016,4,4,11,45,953.5,115.5,3.1,26.5,963.5,1056.87,762.61
2016,4,4,12,0,956.0,116.0,3.0,27.0,978.0,1058.42,760.74
2016,4,4,12,15,957.0,116.5,2.9,27.0,984.0,1054.65,757.14
2016,4,4,12,30,958.0,117.0,2.8,27.0,990.0,1047.06,751.28
2016,4,4,12,45,957.5,116.5,2.7,27.5,986.5,1033.22,740.15
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,1015.68,726.89
2016,4,4,13,15,954.0,115.5,2.5,28.0,971.0,992.24,711.47
2016,4,4,13,30,951.0,115.0,2.4,28.0,959.0,965.38,693.99
2016,4,4,13,45,946.5,114.0,2.35,28.0,938.0,933.45,673.77
2016,4,4,14,0,942.0,113.0,2.3,28.0,917.0,898.45,651.58
2016,4,4,14,15,935.0,111.5,2.2,28.0,887.5,858.09,625.39
2016,4,4,14,30,928.0,110.0,2.1,28.0,858.0,815.2,597.44
2016,4,4,14,45,919.0,108.0,2.05,28.0,821.5,768.08,566.87
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,719.04,534.41
2016,4,4,15,15,897.0,103.5,1.95,28.0,741.0,665.34,496.23
2016,4,4,15,30,884.0,101.0,1.9,28.0,697.0,610.59,456.3
2016,4,4,15,45,867.5,98.0,1.85,28.0,647.5,551.31,412.02
2016,4,4,16,0,851.0,95.0,1.8,28.0,598.0,493.05,367.07
2016,4,4,16,15,828.0,91.0,1.7,27.5,543.5,431.34,318.68
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,370.89,269.65
2016,4,4,16,45,774.0,82.0,1.55,26.5,432.0,308.64,218.17
2016,4,4,17,0,743.0,77.0,1.5,26.0,375.0,249.19,168.06
2016,4,4,17,15,696.5,71.5,1.4,24.5,316.0,187.08,117.39
2016,4,4,17,30,650.0,66.0,1.3,23.0,257.0,132.41,75.09
2016,4,4,17,45,578.0,57.5,1.25,22.0,200.0,79.01,40.62
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,35.21,24.83
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,27.66,17.89
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,19.53,8.3
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,7.37,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,52.15,0.0
2016,4,5,6,45,301.0,29.0,3.05,14.0,65.5,123.45,82.9
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,205.46,154.33
2016,4,5,7,15,538.5,52.0,3.3,15.5,166.5,274.24,215.51
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,352.03,282.88
2016,4,5,7,45,676.5,67.5,3.15,17.0,282.5,419.22,339.38
2016,4,5,8,0,729.0,74.0,3.1,18.0,342.0,488.96,395.54
2016,4,5,8,15,765.0,79.0,3.2,19.0,400.5,552.9,445.22
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,618.49,494.23
2016,4,5,8,45,826.5,87.5,3.45,21.5,515.0,676.41,534.6
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,734.21,571.93
2016,4,5,9,15,870.0,94.0,3.65,23.5,623.0,785.17,605.28
2016,4,5,9,30,888.0,97.0,3.7,24.0,675.0,830.21,633.92
2016,4,5,9,45,902.0,99.5,3.75,24.5,721.0,873.93,661.28
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,915.42,686.77
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,950.24,709.19
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,982.11,729.64
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,1007.47,744.61
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,1029.39,757.36
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,1045.27,767.42
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,1057.42,775.19
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,1063.28,777.45
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1065.27,777.67
2016,4,5,12,15,966.5,112.5,4.75,27.0,991.0,1060.93,775.02
2016,4,5,12,30,967.0,113.0,4.8,27.0,997.0,1052.73,770.01
2016,4,5,12,45,966.0,113.0,4.9,27.5,993.5,1038.78,760.22
2016,4,5,13,0,965.0,113.0,5.0,28.0,990.0,1021.11,748.1
2016,4,5,13,15,962.5,112.0,5.05,28.0,977.5,997.42,733.18
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,970.28,715.97
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,937.7,695.07
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,902.1,672.03
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,861.47,646.12
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,818.31,618.22
2016,4,5,14,45,924.5,106.0,5.1,27.0,826.0,770.78,585.98
2016,4,5,15,0,914.0,105.0,5.1,27.0,789.0,721.45,551.92
2016,4,5,15,15,790.5,142.5,5.0,26.5,710.0,636.06,488.1
2016,4,5,15,30,667.0,180.0,4.9,26.0,631.0,558.69,429.26
2016,4,5,15,45,760.0,137.0,4.8,26.0,616.0,530.85,407.64
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,493.65,377.0
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,432.3,326.85
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,372.21,276.37
2016,4,5,16,45,773.5,83.0,4.15,25.0,434.0,310.01,222.97
2016,4,5,17,0,740.0,79.0,4.0,25.0,376.0,250.92,171.69
2016,4,5,17,15,693.5,73.0,3.55,24.0,317.5,188.44,119.57
2016,4,5,17,30,647.0,67.0,3.1,23.0,259.0,133.49,76.34
2016,4,5,17,45,572.5,59.0,2.7,22.0,201.5,80.52,41.92
2016,4,5,18,0,498.0,51.0,2.3,21.0,144.0,36.86,26.26
2016,4,5,18,15,375.5,38.5,2.3,20.0,94.5,28.93,18.98
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,20.38,9.26
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.0,7.5,2.65,14.5,8.0,7.37,0.0
2016,4,6,6,30,30.0,15.0,2.8,15.0,16.0,22.72,0.0
2016,4,6,6,45,121.5,38.5,3.0,15.5,55.5,82.0,55.97
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,144.62,109.61
2016,4,6,7,15,292.5,80.0,3.45,16.5,146.0,211.03,166.61
2016,4,6,7,30,372.0,98.0,3.7,17.0,197.0,281.96,227.02
2016,4,6,7,45,314.5,121.0,4.0,18.0,218.0,293.02,237.54
2016,4,6,8,0,257.0,144.0,4.3,19.0,239.0,302.81,245.37
2016,4,6,8,15,301.5,162.5,4.65,19.5,292.0,361.9,293.14
2016,4,6,8,30,346.0,181.0,5.0,20.0,345.0,424.67,342.83
2016,4,6,8,45,402.0,192.0,5.4,20.5,404.0,498.02,400.09
2016,4,6,9,0,458.0,203.0,5.8,21.0,463.0,568.04,453.95
2016,4,6,9,15,639.0,160.5,5.95,21.0,558.0,683.67,545.13
2016,4,6,9,30,820.0,118.0,6.1,21.0,653.0,804.62,634.82
2016,4,6,9,45,536.5,231.0,6.25,21.5,591.0,713.68,561.38
2016,4,6,10,0,253.0,344.0,6.4,22.0,529.0,594.35,462.48
2016,4,6,10,15,324.0,344.0,6.35,22.5,593.0,663.63,514.44
2016,4,6,10,30,395.0,344.0,6.3,23.0,657.0,735.22,566.52
2016,4,6,10,45,468.0,332.0,6.3,23.5,717.0,805.27,616.79
2016,4,6,11,0,541.0,320.0,6.3,24.0,777.0,868.47,661.48
2016,4,6,11,15,530.5,336.5,6.2,24.0,794.5,879.99,667.63
2016,4,6,11,30,520.0,353.0,6.1,24.0,812.0,888.84,672.15
2016,4,6,11,45,748.0,232.0,6.05,24.5,904.5,988.9,745.52
2016,4,6,12,0,976.0,111.0,6.0,25.0,997.0,1075.21,801.66
2016,4,6,12,15,979.0,111.5,5.9,25.0,1004.5,1073.21,798.83
2016,4,6,12,30,982.0,112.0,5.8,25.0,1012.0,1067.26,793.98
2016,4,6,12,45,991.0,107.0,5.75,25.0,1013.0,1057.5,787.1
2016,4,6,13,0,1000.0,102.0,5.7,25.0,1014.0,1043.7,777.64
2016,4,6,13,15,998.0,101.5,5.6,25.0,1001.5,1020.27,761.45
2016,4,6,13,30,996.0,101.0,5.5,25.0,989.0,993.23,742.95
2016,4,6,13,45,997.0,97.0,5.45,25.5,969.5,961.79,720.4
2016,4,6,14,0,998.0,93.0,5.4,26.0,950.0,926.83,695.54
2016,4,6,14,15,991.5,92.0,5.35,26.0,920.0,885.46,667.65
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,841.35,637.74
2016,4,6,14,45,961.0,97.5,5.25,26.0,849.0,789.46,602.12
2016,4,6,15,0,937.0,104.0,5.2,26.0,808.0,736.68,565.52
2016,4,6,15,15,924.5,101.5,5.05,25.5,763.0,682.01,525.34
2016,4,6,15,30,912.0,99.0,4.9,25.0,718.0,626.19,483.24
2016,4,6,15,45,901.5,94.0,4.8,25.0,668.5,568.2,437.62
2016,4,6,16,0,891.0,89.0,4.7,25.0,619.0,509.42,390.09
2016,4,6,16,15,868.5,85.5,4.4,24.5,563.5,444.32,336.78
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,382.24,284.44
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.0,318.67,229.8
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,257.27,176.2
2016,4,6,17,15,750.0,65.5,2.95,22.0,332.0,194.99,123.44
2016,4,6,17,30,706.0,60.0,2.4,21.0,272.0,137.63,77.71
2016,4,6,17,45,639.0,53.0,1.9,20.0,213.0,82.63,41.6
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,32.85,23.03
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,26.05,16.75
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,19.29,8.88
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.83,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,20.05,0.0
2016,4,7,6,45,105.5,38.5,2.85,14.5,55.0,77.53,53.65
2016,4,7,7,0,211.0,57.0,3.2,16.0,90.0,142.88,108.53
2016,4,7,7,15,249.5,77.5,3.25,16.5,132.5,186.98,147.64
2016,4,7,7,30,288.0,98.0,3.3,17.0,175.0,239.97,193.32
2016,4,7,7,45,315.5,116.0,3.4,18.0,219.0,288.37,233.75
2016,4,7,8,0,343.0,134.0,3.5,19.0,263.0,339.15,274.76
2016,4,7,8,15,290.5,167.0,3.65,20.0,288.5,360.91,290.49
2016,4,7,8,30,238.0,200.0,3.8,21.0,314.0,376.53,300.41
2016,4,7,8,45,553.0,147.0,4.0,22.0,451.5,557.84,443.76
2016,4,7,9,0,868.0,94.0,4.2,23.0,589.0,753.13,588.24
2016,4,7,9,15,885.5,96.5,4.2,23.5,640.5,803.71,620.31
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,848.24,648.4
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,892.28,674.45
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,934.19,698.54
2016,4,7,10,15,764.5,185.0,4.15,26.5,764.0,903.75,674.53
2016,4,7,10,30,593.0,270.0,4.1,27.0,742.0,848.63,631.94
2016,4,7,10,45,635.5,263.5,4.1,27.5,787.0,894.11,662.03
2016,4,7,11,0,678.0,257.0,4.1,28.0,832.0,936.77,689.19
2016,4,7,11,15,824.0,184.5,4.1,28.0,901.5,1004.83,733.52
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,1070.86,775.33
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,1069.92,772.11
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,1064.85,766.92
2016,4,7,12,15,762.0,242.5,4.0,29.0,938.5,1006.07,728.04
2016,4,7,12,30,587.0,348.0,3.9,29.0,888.0,933.74,676.17
2016,4,7,12,45,613.0,331.5,3.85,29.0,894.0,931.66,675.89
2016,4,7,13,0,639.0,315.0,3.8,29.0,900.0,926.3,672.99
2016,4,7,13,15,600.5,330.0,3.65,29.0,874.0,890.2,647.33
2016,4,7,13,30,562.0,345.0,3.5,29.0,848.0,853.06,621.12
2016,4,7,13,45,594.0,318.5,3.4,29.0,839.5,836.07,610.84
2016,4,7,14,0,626.0,292.0,3.3,29.0,831.0,815.39,597.82
2016,4,7,14,15,545.0,307.5,3.15,29.0,765.5,741.11,545.37
2016,4,7,14,30,464.0,323.0,3.0,29.0,700.0,670.63,495.22
2016,4,7,14,45,553.0,274.5,2.9,29.0,704.5,666.58,494.65
2016,4,7,15,0,642.0,226.0,2.8,29.0,709.0,654.3,487.36
2016,4,7,15,15,587.5,227.5,2.65,29.0,650.0,588.63,439.54
2016,4,7,15,30,533.0,229.0,2.5,29.0,591.0,527.16,394.3
2016,4,7,15,45,643.5,173.0,2.4,29.0,579.5,504.1,377.58
2016,4,7,16,0,754.0,117.0,2.3,29.0,568.0,469.58,350.53
2016,4,7,16,15,762.0,101.0,2.1,28.5,521.5,414.8,307.03
2016,4,7,16,30,770.0,85.0,1.9,28.0,475.0,358.05,260.47
2016,4,7,16,45,731.5,89.0,1.75,27.5,425.0,301.74,213.59
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,250.87,170.54
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,191.63,122.69
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,138.01,81.5
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,86.34,47.83
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,43.96,32.27
2016,4,7,18,15,329.0,43.5,1.15,21.0,95.0,33.41,22.77
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,22.52,11.41
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,13.0,9.0,8.85,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,17.57,0.0
2016,4,8,6,45,72.5,40.0,3.6,13.5,52.0,66.49,46.31
2016,4,8,7,0,145.0,62.0,3.8,14.0,86.0,122.52,94.11
2016,4,8,7,15,188.0,85.0,4.05,15.0,128.5,172.42,137.38
2016,4,8,7,30,231.0,108.0,4.3,16.0,171.0,226.8,183.8
2016,4,8,7,45,282.0,122.5,4.55,17.0,217.5,279.71,228.17
2016,4,8,8,0,333.0,137.0,4.8,18.0,264.0,337.7,275.7
2016,4,8,8,15,424.5,142.5,5.1,18.5,330.0,422.09,344.23
2016,4,8,8,30,516.0,148.0,5.4,19.0,396.0,507.78,412.55
2016,4,8,8,45,489.5,177.0,5.7,20.0,434.0,544.26,438.51
2016,4,8,9,0,463.0,206.0,6.0,21.0,472.0,576.71,460.72
2016,4,8,9,15,453.0,230.0,5.95,21.0,509.0,612.8,486.6
2016,4,8,9,30,443.0,254.0,5.9,21.0,546.0,646.46,510.2
2016,4,8,9,45,501.5,250.5,5.85,21.5,602.5,706.66,554.16
2016,4,8,10,0,560.0,247.0,5.8,22.0,659.0,768.64,598.47
2016,4,8,10,15,498.0,286.5,5.7,22.5,667.0,768.48,593.4
2016,4,8,10,30,436.0,326.0,5.6,23.0,675.0,762.75,584.6
2016,4,8,10,45,421.0,347.0,5.5,23.5,694.5,777.47,592.03
2016,4,8,11,0,406.0,368.0,5.4,24.0,714.0,782.63,592.73
2016,4,8,11,15,327.0,407.0,5.3,24.0,690.0,749.75,565.57
2016,4,8,11,30,248.0,446.0,5.2,24.0,666.0,713.55,536.19
2016,4,8,11,45,323.0,426.0,5.1,24.5,718.0,764.82,573.26
2016,4,8,12,0,398.0,406.0,5.0,25.0,770.0,815.06,608.51
2016,4,8,12,15,388.0,414.0,4.8,25.0,770.5,809.15,602.45
2016,4,8,12,30,378.0,422.0,4.6,25.0,771.0,801.58,595.6
2016,4,8,12,45,317.5,442.0,4.45,25.5,734.5,756.38,560.5
2016,4,8,13,0,257.0,462.0,4.3,26.0,698.0,711.29,525.93
2016,4,8,13,15,259.5,455.0,4.2,26.0,691.0,697.99,516.91
2016,4,8,13,30,262.0,448.0,4.1,26.0,684.0,683.63,507.0
2016,4,8,13,45,193.5,440.5,4.0,26.0,613.0,603.37,448.87
2016,4,8,14,0,125.0,433.0,3.9,26.0,542.0,530.03,395.15
2016,4,8,14,15,93.5,403.5,3.9,26.0,483.5,467.38,349.95
2016,4,8,14,30,62.0,374.0,3.9,26.0,425.0,409.45,307.54
2016,4,8,14,45,290.5,322.0,3.9,26.0,544.0,521.75,396.07
2016,4,8,15,0,519.0,270.0,3.9,26.0,663.0,612.54,465.36
2016,4,8,15,15,411.0,287.5,3.9,25.5,587.5,533.92,406.67
2016,4,8,15,30,303.0,305.0,3.9,25.0,512.0,464.59,354.79
2016,4,8,15,45,412.0,250.0,3.95,25.0,510.0,452.81,347.08
2016,4,8,16,0,521.0,195.0,4.0,25.0,508.0,429.58,328.92
2016,4,8,16,15,598.0,159.5,3.9,24.5,487.5,398.91,303.48
2016,4,8,16,30,675.0,124.0,3.8,24.0,467.0,358.1,268.16
2016,4,8,16,45,637.5,117.5,3.75,24.0,411.5,299.64,218.77
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,244.99,172.2
2016,4,8,17,15,550.0,101.5,3.3,23.0,299.5,189.32,126.5
2016,4,8,17,30,500.0,92.0,2.9,22.0,243.0,138.95,87.24
2016,4,8,17,45,417.5,80.5,2.5,21.0,188.5,90.83,55.34
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,52.6,40.03
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,38.11,27.01
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,24.11,13.02
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.85,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,17.43,1.71
2016,4,9,6,45,44.5,42.0,2.55,14.5,49.5,61.15,42.88
2016,4,9,7,0,89.0,66.0,2.8,15.0,81.0,104.58,80.09
2016,4,9,7,15,151.0,84.5,2.85,15.5,121.5,157.53,125.17
2016,4,9,7,30,213.0,103.0,2.9,16.0,162.0,213.26,172.46
2016,4,9,7,45,106.5,54.0,2.95,16.5,83.5,114.11,91.34
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.82,0.0
2016,4,9,8,15,0.0,34.5,3.2,17.5,34.5,33.31,22.4
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,61.87,45.99
2016,4,9,8,45,209.0,141.5,3.6,18.5,262.5,301.82,245.27
2016,4,9,9,0,418.0,219.0,3.8,19.0,461.0,558.15,444.84
2016,4,9,9,15,209.0,119.0,3.9,19.5,240.0,301.06,242.39
2016,4,9,9,30,0.0,19.0,4.0,20.0,19.0,18.36,9.38
2016,4,9,9,45,0.0,21.0,4.15,20.5,21.0,20.3,10.94
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,22.25,12.45
2016,4,9,10,15,0.0,24.5,4.35,21.5,24.5,23.7,13.56
2016,4,9,10,30,0.0,26.0,4.4,22.0,26.0,25.16,14.66
2016,4,9,10,45,0.0,73.5,4.5,22.5,73.5,71.21,51.4
2016,4,9,11,0,0.0,121.0,4.6,23.0,121.0,117.66,87.85
2016,4,9,11,15,0.0,130.5,4.6,23.0,131.0,127.0,95.02
2016,4,9,11,30,0.0,140.0,4.6,23.0,141.0,136.33,102.21
2016,4,9,11,45,0.0,123.5,4.7,23.5,124.0,120.12,89.29
2016,4,9,12,0,0.0,107.0,4.8,24.0,107.0,103.96,76.47
2016,4,9,12,15,17.0,248.0,4.85,24.0,263.5,259.28,196.92
2016,4,9,12,30,34.0,389.0,4.9,24.0,420.0,422.27,318.83
2016,4,9,12,45,147.5,426.0,4.95,24.5,561.5,572.19,431.08
2016,4,9,13,0,261.0,463.0,5.0,25.0,703.0,715.99,534.99
2016,4,9,13,15,187.5,458.5,5.0,25.0,630.0,631.15,472.32
2016,4,9,13,30,114.0,454.0,5.0,25.0,557.0,550.0,412.34
2016,4,9,13,45,464.0,314.5,5.05,25.5,717.5,719.93,545.26
2016,4,9,14,0,814.0,175.0,5.1,26.0,878.0,858.02,647.28
2016,4,9,14,15,503.5,291.0,5.1,25.5,721.5,692.32,525.67
2016,4,9,14,30,193.0,407.0,5.1,25.0,565.0,542.14,410.34
2016,4,9,14,45,225.0,383.5,5.15,25.0,560.0,532.27,404.99
2016,4,9,15,0,257.0,360.0,5.2,25.0,555.0,519.5,396.74
2016,4,9,15,15,238.5,340.5,5.2,25.0,514.0,474.83,363.59
2016,4,9,15,30,220.0,321.0,5.2,25.0,473.0,431.7,331.32
2016,4,9,15,45,459.0,234.0,5.2,25.0,520.0,463.12,357.29
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,470.08,361.58
2016,4,9,16,15,670.0,141.0,5.05,24.5,514.5,412.31,314.66
2016,4,9,16,30,642.0,135.0,4.9,24.0,462.0,356.69,268.5
2016,4,9,16,45,609.5,126.0,4.8,24.0,407.5,299.36,219.86
2016,4,9,17,0,577.0,117.0,4.7,24.0,353.0,245.29,173.59
2016,4,9,17,15,525.5,107.0,4.4,23.5,297.5,189.75,127.82
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,140.36,89.23
2016,4,9,17,45,405.5,83.5,3.8,22.5,189.0,92.94,57.06
2016,4,9,18,0,337.0,70.0,3.5,22.0,136.0,53.77,40.72
2016,4,9,18,15,234.0,51.5,3.55,21.5,90.0,39.26,27.7
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,27.29,15.5
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,16.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,16.62,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,43.19,15.24
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,102.71,72.83
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,175.79,134.58
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,238.84,189.22
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,310.61,250.52
2016,4,10,7,45,219.0,73.5,5.15,19.0,135.0,199.69,161.76
2016,4,10,8,0,0.0,53.0,5.5,20.0,53.0,51.2,37.03
2016,4,10,8,15,0.0,80.5,5.65,20.5,80.5,77.87,58.85
2016,4,10,8,30,0.0,108.0,5.8,21.0,108.0,105.29,80.88
2016,4,10,8,45,0.0,116.5,5.95,21.5,116.5,113.6,87.12
2016,4,10,9,0,0.0,125.0,6.1,22.0,125.0,121.93,93.33
2016,4,10,9,15,0.0,130.0,6.1,22.5,130.0,126.77,96.7
2016,4,10,9,30,0.0,135.0,6.1,23.0,135.0,131.64,100.08
2016,4,10,9,45,7.5,192.5,6.15,24.0,198.0,195.64,149.95
2016,4,10,10,0,15.0,250.0,6.2,25.0,261.0,260.56,199.32
2016,4,10,10,15,10.5,220.0,6.2,25.5,228.5,225.98,171.78
2016,4,10,10,30,6.0,190.0,6.2,26.0,196.0,191.68,144.65
2016,4,10,10,45,7.5,196.0,6.2,26.5,203.0,199.07,149.92
2016,4,10,11,0,9.0,202.0,6.2,27.0,210.0,206.48,155.14
2016,4,10,11,15,79.0,329.5,6.2,26.5,400.5,410.59,311.7
2016,4,10,11,30,149.0,457.0,6.2,26.0,591.0,620.06,466.08
2016,4,10,11,45,155.5,456.0,6.2,26.0,597.5,623.78,468.04
2016,4,10,12,0,162.0,455.0,6.2,26.0,604.0,626.82,470.25
2016,4,10,12,15,88.5,369.5,6.1,25.5,451.0,457.27,345.74
2016,4,10,12,30,15.0,284.0,6.0,25.0,298.0,292.54,220.97
2016,4,10,12,45,28.0,343.5,5.95,25.0,369.5,368.61,278.7
2016,4,10,13,0,41.0,403.0,5.9,25.0,441.0,438.94,330.98
2016,4,10,13,15,88.0,431.5,5.7,25.0,512.0,508.25,383.16
2016,4,10,13,30,135.0,460.0,5.5,25.0,583.0,578.18,434.81
2016,4,10,13,45,163.5,450.0,5.3,25.0,594.5,586.49,441.32
2016,4,10,14,0,192.0,440.0,5.1,25.0,606.0,592.62,446.37
2016,4,10,14,15,96.0,279.0,5.25,25.0,362.0,350.46,267.56
2016,4,10,14,30,0.0,118.0,5.4,25.0,118.0,114.29,84.54
2016,4,10,14,45,3.0,153.0,5.6,25.5,155.5,150.17,112.77
2016,4,10,15,0,6.0,188.0,5.8,26.0,193.0,185.53,140.23
2016,4,10,15,15,43.0,250.5,5.85,26.0,280.5,267.27,204.17
2016,4,10,15,30,80.0,313.0,5.9,26.0,368.0,343.49,262.84
2016,4,10,15,45,41.5,243.0,5.95,26.0,271.5,252.6,193.29
2016,4,10,16,0,3.0,173.0,6.0,26.0,175.0,167.23,127.21
2016,4,10,16,15,18.5,186.5,5.9,25.5,196.5,185.51,142.27
2016,4,10,16,30,34.0,200.0,5.8,25.0,218.0,198.96,153.27
2016,4,10,16,45,28.0,177.5,5.7,25.0,191.0,173.27,133.28
2016,4,10,17,0,22.0,155.0,5.6,25.0,164.0,150.89,115.86
2016,4,10,17,15,199.5,134.0,5.3,24.5,196.5,154.91,112.51
2016,4,10,17,30,377.0,113.0,5.0,24.0,229.0,142.1,94.48
2016,4,10,17,45,299.0,97.0,4.7,23.5,177.0,100.45,66.51
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,65.17,50.29
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,45.84,33.16
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,28.73,16.76
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,16.22,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,26.5,12.0,3.9,19.0,13.5,16.2,0.0
2016,4,11,6,30,53.0,24.0,3.9,19.0,27.0,39.4,16.01
2016,4,11,6,45,131.5,47.5,3.95,19.5,67.5,96.01,68.03
2016,4,11,7,0,210.0,71.0,4.0,20.0,108.0,155.82,118.34
2016,4,11,7,15,105.0,66.5,4.25,20.5,85.0,113.74,87.78
2016,4,11,7,30,0.0,62.0,4.5,21.0,62.0,60.05,44.36
2016,4,11,7,45,122.5,108.0,4.8,22.0,156.0,178.11,141.79
2016,4,11,8,0,245.0,154.0,5.1,23.0,250.0,309.5,247.59
2016,4,11,8,15,202.0,184.0,5.1,23.5,271.5,321.3,255.55
2016,4,11,8,30,159.0,214.0,5.1,24.0,293.0,334.44,263.97
2016,4,11,8,45,207.5,236.0,5.1,24.5,350.5,398.44,313.19
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,473.82,369.76
2016,4,11,9,15,278.5,278.5,4.95,25.5,454.5,522.88,404.71
2016,4,11,9,30,301.0,299.0,4.8,26.0,501.0,572.66,439.47
2016,4,11,9,45,538.0,226.5,4.7,26.5,616.0,714.37,546.13
2016,4,11,10,0,775.0,154.0,4.6,27.0,731.0,861.56,648.68
2016,4,11,10,15,788.0,157.0,4.35,27.5,769.0,896.15,667.64
2016,4,11,10,30,801.0,160.0,4.1,28.0,807.0,928.34,685.4
2016,4,11,10,45,823.5,154.0,3.9,28.5,841.5,957.45,701.03
2016,4,11,11,0,846.0,148.0,3.7,29.0,876.0,984.01,714.72
2016,4,11,11,15,853.0,149.5,3.45,29.5,899.0,1000.57,721.36
2016,4,11,11,30,860.0,151.0,3.2,30.0,922.0,1013.79,725.75
2016,4,11,11,45,872.5,146.5,3.0,30.5,939.5,1016.77,723.96
2016,4,11,12,0,885.0,142.0,2.8,31.0,957.0,1022.52,724.0
2016,4,11,12,15,887.5,142.0,2.65,31.0,963.0,1019.45,720.41
2016,4,11,12,30,890.0,142.0,2.5,31.0,969.0,1012.84,714.76
2016,4,11,12,45,896.0,138.0,2.45,31.5,968.5,1002.08,706.21
2016,4,11,13,0,902.0,134.0,2.4,32.0,968.0,987.75,695.6
2016,4,11,13,15,900.5,133.5,2.35,32.0,956.5,966.39,682.15
2016,4,11,13,30,899.0,133.0,2.3,32.0,945.0,941.78,666.78
2016,4,11,13,45,900.0,128.5,2.3,32.0,926.5,912.3,648.82
2016,4,11,14,0,901.0,124.0,2.3,32.0,908.0,879.67,628.82
2016,4,11,14,15,895.0,122.5,2.25,32.0,879.5,841.28,604.6
2016,4,11,14,30,889.0,121.0,2.2,32.0,851.0,800.47,578.7
2016,4,11,14,45,473.0,230.0,2.2,32.0,617.0,567.0,416.55
2016,4,11,15,0,57.0,339.0,2.2,32.0,383.0,363.62,265.48
2016,4,11,15,15,451.5,225.5,2.15,31.5,538.5,501.71,372.98
2016,4,11,15,30,846.0,112.0,2.1,31.0,694.0,601.84,446.52
2016,4,11,15,45,582.5,184.5,2.05,31.0,572.5,483.72,358.27
2016,4,11,16,0,319.0,257.0,2.0,31.0,451.0,391.35,289.45
2016,4,11,16,15,549.5,174.5,1.85,30.5,472.0,392.65,289.15
2016,4,11,16,30,780.0,92.0,1.7,30.0,493.0,370.43,267.2
2016,4,11,16,45,753.0,86.0,1.55,30.0,437.0,309.93,217.0
2016,4,11,17,0,726.0,80.0,1.4,30.0,381.0,251.81,168.24
2016,4,11,17,15,680.5,74.5,1.2,29.0,323.0,190.72,118.89
2016,4,11,17,30,635.0,69.0,1.0,28.0,265.0,137.08,77.62
2016,4,11,17,45,566.5,60.5,0.8,27.5,208.5,84.59,43.34
2016,4,11,18,0,498.0,52.0,0.6,27.0,152.0,40.45,28.65
2016,4,11,18,15,383.0,40.5,0.5,26.5,102.5,29.96,19.45
2016,4,11,18,30,268.0,29.0,0.4,26.0,53.0,22.5,11.87
2016,4,11,18,45,134.0,14.5,0.35,26.0,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,22.92,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,63.95,32.45
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,122.8,89.25
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,191.17,148.36
2016,4,12,7,15,175.0,82.0,3.7,14.5,114.5,164.57,131.69
2016,4,12,7,30,17.0,103.0,3.6,15.0,108.0,111.15,88.47
2016,4,12,7,45,8.5,97.5,3.5,15.5,100.0,100.42,79.35
2016,4,12,8,0,0.0,92.0,3.4,16.0,92.0,89.72,69.97
2016,4,12,8,15,0.0,107.5,3.45,16.5,107.5,105.08,82.32
2016,4,12,8,30,0.0,123.0,3.5,17.0,123.0,120.44,94.45
2016,4,12,8,45,0.0,114.5,3.6,17.5,114.5,111.54,86.63
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,102.91,79.14
2016,4,12,9,15,0.0,112.0,3.7,18.5,112.0,108.81,83.51
2016,4,12,9,30,0.0,118.0,3.7,19.0,118.0,114.71,87.84
2016,4,12,9,45,0.0,125.5,3.7,19.5,125.5,122.1,93.34
2016,4,12,10,0,0.0,133.0,3.7,20.0,133.0,129.5,98.82
2016,4,12,10,15,0.0,94.0,3.65,20.5,94.0,91.09,67.84
2016,4,12,10,30,0.0,55.0,3.6,21.0,55.0,53.26,37.35
2016,4,12,10,45,4.5,135.0,3.55,21.5,139.5,135.72,102.88
2016,4,12,11,0,9.0,215.0,3.5,22.0,224.0,219.42,167.58
2016,4,12,11,15,10.5,219.5,3.5,22.0,229.5,225.32,171.81
2016,4,12,11,30,12.0,224.0,3.5,22.0,235.0,231.18,176.21
2016,4,12,11,45,6.0,175.0,3.5,22.5,180.5,176.67,133.63
2016,4,12,12,0,0.0,126.0,3.5,23.0,126.0,122.56,91.16
2016,4,12,12,15,1.5,139.5,3.5,23.0,141.0,137.22,102.68
2016,4,12,12,30,3.0,153.0,3.5,23.0,156.0,151.83,114.06
2016,4,12,12,45,6.0,178.5,3.55,23.5,184.5,179.55,135.33
2016,4,12,13,0,9.0,204.0,3.6,24.0,213.0,207.11,156.26
2016,4,12,13,15,26.0,301.0,3.65,24.0,325.0,320.88,242.71
2016,4,12,13,30,43.0,398.0,3.7,24.0,437.0,430.44,323.69
2016,4,12,13,45,28.0,329.5,3.75,24.0,355.0,347.2,261.98
2016,4,12,14,0,13.0,261.0,3.8,24.0,273.0,264.01,199.72
2016,4,12,14,15,13.5,262.0,3.85,24.0,274.0,264.52,200.55
2016,4,12,14,30,14.0,263.0,3.9,24.0,275.0,264.9,201.13
2016,4,12,14,45,7.0,203.5,4.0,24.0,210.0,201.65,152.96
2016,4,12,15,0,0.0,144.0,4.1,24.0,145.0,139.21,104.7
2016,4,12,15,15,0.0,146.0,4.1,24.0,146.5,141.0,106.42
2016,4,12,15,30,0.0,148.0,4.1,24.0,148.0,142.75,108.06
2016,4,12,15,45,0.0,128.5,4.1,24.0,128.5,123.98,93.58
2016,4,12,16,0,0.0,109.0,4.1,24.0,109.0,105.28,79.04
2016,4,12,16,15,0.0,113.0,4.05,23.5,113.0,108.94,82.43
2016,4,12,16,30,0.0,117.0,4.0,23.0,117.0,112.47,85.73
2016,4,12,16,45,17.0,138.5,3.95,22.5,145.5,137.13,105.71
