Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,0,34.0,160.0,3.9,22.0,174.0,155.76,120.58
2016,4,12,17,15,25.5,137.0,3.75,21.5,146.5,130.11,100.44
2016,4,12,17,30,17.0,114.0,3.6,21.0,119.0,108.15,83.19
2016,4,12,17,45,8.5,90.0,3.45,20.5,92.5,84.0,63.87
2016,4,12,18,0,0.0,66.0,3.3,20.0,66.0,61.23,47.58
2016,4,12,18,15,0.0,43.5,3.5,19.5,43.5,41.08,29.62
2016,4,12,18,30,0.0,21.0,3.7,19.0,21.0,20.27,10.65
2016,4,12,18,45,0.0,10.5,3.95,19.0,10.5,10.32,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.47,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.74,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.6,3.32
2016,4,13,7,15,0.0,16.0,3.0,15.5,16.0,15.43,7.5
2016,4,13,7,30,0.0,21.0,3.0,16.0,21.0,20.26,11.62
2016,4,13,7,45,0.0,20.5,3.0,16.5,20.5,19.78,11.17
2016,4,13,8,0,0.0,20.0,3.0,17.0,20.0,19.3,10.69
2016,4,13,8,15,0.0,19.5,2.95,17.0,19.5,18.82,10.23
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,18.34,9.77
2016,4,13,8,45,0.0,84.0,2.85,17.5,84.0,81.26,61.86
2016,4,13,9,0,0.0,149.0,2.8,18.0,149.0,146.06,114.05
2016,4,13,9,15,0.0,93.5,2.75,18.0,93.5,90.5,68.7
2016,4,13,9,30,0.0,38.0,2.7,18.0,38.0,36.75,24.66
2016,4,13,9,45,2.0,109.5,2.65,18.5,111.0,108.0,82.48
2016,4,13,10,0,4.0,181.0,2.6,19.0,184.0,180.88,139.97
2016,4,13,10,15,14.0,246.0,2.6,19.5,257.5,255.39,197.55
2016,4,13,10,30,24.0,311.0,2.6,20.0,331.0,330.73,254.25
2016,4,13,10,45,27.5,331.5,2.6,20.5,355.0,363.33,277.58
2016,4,13,11,0,31.0,352.0,2.6,21.0,379.0,387.59,294.64
2016,4,13,11,15,29.0,353.0,2.6,21.0,379.0,385.96,292.94
2016,4,13,11,30,27.0,354.0,2.6,21.0,379.0,384.19,291.29
2016,4,13,11,45,24.0,346.0,2.6,21.5,368.5,364.73,276.1
2016,4,13,12,0,21.0,338.0,2.6,22.0,358.0,353.2,266.87
2016,4,13,12,15,16.0,280.5,2.65,22.0,296.0,290.47,220.09
2016,4,13,12,30,11.0,223.0,2.7,22.0,234.0,228.36,173.21
2016,4,13,12,45,11.0,228.0,2.75,22.5,239.0,232.92,176.52
2016,4,13,13,0,11.0,233.0,2.8,23.0,244.0,237.41,179.61
2016,4,13,13,15,5.5,183.0,2.8,23.0,188.5,182.98,137.94
2016,4,13,13,30,0.0,133.0,2.8,23.0,133.0,129.08,96.23
2016,4,13,13,45,0.0,116.5,2.8,23.5,116.5,112.99,83.67
2016,4,13,14,0,0.0,100.0,2.8,24.0,100.0,96.94,71.07
2016,4,13,14,15,0.0,105.0,2.75,24.0,105.0,101.75,74.95
2016,4,13,14,30,0.0,110.0,2.7,24.0,110.0,106.55,78.82
2016,4,13,14,45,15.5,208.0,2.65,24.0,219.5,212.13,161.2
2016,4,13,15,0,31.0,306.0,2.6,24.0,329.0,314.66,239.04
2016,4,13,15,15,152.5,311.5,2.5,23.5,418.0,393.49,300.74
2016,4,13,15,30,274.0,317.0,2.4,23.0,507.0,458.9,350.69
2016,4,13,15,45,541.0,210.5,2.35,23.0,551.5,485.83,372.44
2016,4,13,16,0,808.0,104.0,2.3,23.0,596.0,485.93,371.26
2016,4,13,16,15,784.5,100.0,2.2,22.5,543.0,426.38,323.2
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,368.25,275.08
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,305.79,222.15
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,248.29,172.49
2016,4,13,17,15,654.0,79.0,1.8,21.5,321.0,190.79,124.08
2016,4,13,17,30,609.0,73.0,1.6,21.0,264.0,138.37,82.19
2016,4,13,17,45,541.0,64.5,1.4,20.5,208.0,87.44,47.67
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,44.83,33.4
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,32.47,22.36
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,24.17,14.03
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.5,32.33,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,43.0,90.62,52.78
2016,4,14,6,45,347.0,38.5,2.75,13.5,91.0,153.79,112.15
2016,4,14,7,0,469.0,51.0,3.0,14.0,139.0,230.36,178.6
2016,4,14,7,15,238.0,77.0,3.0,14.5,122.0,184.69,148.0
2016,4,14,7,30,7.0,103.0,3.0,15.0,105.0,106.29,84.32
2016,4,14,7,45,3.5,117.0,3.0,16.0,118.0,118.3,93.98
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,130.04,102.96
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,121.88,95.69
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,114.28,88.94
2016,4,14,8,45,0.0,135.5,3.05,19.0,135.5,132.68,103.17
2016,4,14,9,0,0.0,154.0,3.1,20.0,154.0,151.09,117.11
2016,4,14,9,15,5.5,186.0,3.05,20.5,190.0,187.57,145.56
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,224.5,173.83
2016,4,14,9,45,17.0,250.0,2.95,21.5,263.0,262.22,202.24
2016,4,14,10,0,23.0,282.0,2.9,22.0,300.0,300.24,230.42
2016,4,14,10,15,33.5,318.0,2.85,22.0,345.5,355.41,271.62
2016,4,14,10,30,44.0,354.0,2.8,22.0,391.0,403.02,306.52
2016,4,14,10,45,110.0,396.5,2.8,22.5,491.5,519.17,392.15
2016,4,14,11,0,176.0,439.0,2.8,23.0,592.0,628.18,469.54
2016,4,14,11,15,304.0,412.5,2.8,23.5,684.5,733.88,545.17
2016,4,14,11,30,432.0,386.0,2.8,24.0,777.0,839.04,618.02
2016,4,14,11,45,677.0,258.0,2.8,24.5,881.0,950.81,697.96
2016,4,14,12,0,922.0,130.0,2.8,25.0,985.0,1049.19,759.0
2016,4,14,12,15,922.5,130.0,2.75,25.0,989.5,1043.88,753.93
2016,4,14,12,30,923.0,130.0,2.7,25.0,994.0,1034.93,747.69
2016,4,14,12,45,922.0,129.5,2.7,25.0,990.0,1020.46,738.54
2016,4,14,13,0,921.0,129.0,2.7,25.0,986.0,1002.5,727.29
2016,4,14,13,15,918.0,128.5,2.65,25.0,973.5,979.29,712.29
2016,4,14,13,30,915.0,128.0,2.6,25.0,961.0,952.86,695.28
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.5,921.04,673.88
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,886.35,650.62
2016,4,14,14,15,899.0,123.5,2.55,25.5,889.0,846.94,626.28
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,805.17,600.12
2016,4,14,14,45,882.5,120.0,2.5,25.0,823.5,758.96,569.8
2016,4,14,15,0,873.0,118.0,2.5,25.0,787.0,711.03,537.46
2016,4,14,15,15,860.0,115.0,2.5,25.0,743.5,658.45,499.6
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,603.81,459.27
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.5,547.0,416.15
2016,4,14,16,0,814.0,105.0,2.5,25.0,603.0,490.24,371.72
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.5,430.58,324.31
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,372.28,276.4
2016,4,14,16,45,736.5,92.0,2.4,23.5,440.0,309.68,224.14
2016,4,14,17,0,705.0,87.0,2.4,23.0,384.0,252.13,174.97
2016,4,14,17,15,660.0,80.5,2.2,22.0,326.0,193.82,126.22
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,140.59,83.8
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,89.3,48.85
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,46.27,29.39
2016,4,14,18,15,371.5,44.5,1.6,19.0,107.0,33.27,23.06
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,25.01,14.83
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.5,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,15.0,1.25,12.5,21.5,29.2,0.0
2016,4,15,6,30,164.0,30.0,1.5,13.0,43.0,81.54,49.88
2016,4,15,6,45,267.0,47.0,1.75,14.0,88.5,139.59,102.67
2016,4,15,7,0,370.0,64.0,2.0,15.0,134.0,209.61,162.57
2016,4,15,7,15,185.0,76.0,2.05,15.5,111.0,162.3,129.26
2016,4,15,7,30,0.0,88.0,2.1,16.0,88.0,86.88,67.73
2016,4,15,7,45,5.5,115.0,2.2,17.0,117.0,117.09,92.59
2016,4,15,8,0,11.0,142.0,2.3,18.0,146.0,147.82,117.18
2016,4,15,8,15,16.5,164.5,2.25,18.5,172.5,174.26,138.0
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,201.17,158.83
2016,4,15,8,45,52.5,226.0,2.2,19.5,257.5,270.77,213.46
2016,4,15,9,0,83.0,265.0,2.2,20.0,316.0,336.97,263.99
2016,4,15,9,15,101.0,293.0,2.2,20.5,359.0,383.33,298.06
2016,4,15,9,30,119.0,321.0,2.2,21.0,402.0,438.73,338.17
2016,4,15,9,45,479.5,225.0,2.25,21.5,583.5,665.27,512.02
2016,4,15,10,0,840.0,129.0,2.3,22.0,765.0,897.18,672.52
2016,4,15,10,15,850.5,131.0,2.35,22.5,802.0,929.89,689.91
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,954.22,703.6
2016,4,15,10,45,872.5,132.5,2.45,23.5,870.0,979.55,718.0
2016,4,15,11,0,884.0,132.0,2.5,24.0,901.0,1001.88,730.44
2016,4,15,11,15,889.0,133.0,2.55,24.5,923.0,1016.21,737.75
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,1027.08,743.01
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.5,1031.05,744.48
2016,4,15,12,0,891.0,142.0,2.8,26.0,970.0,1031.39,743.8
2016,4,15,12,15,891.5,142.0,2.85,26.0,975.0,1026.11,740.66
2016,4,15,12,30,892.0,142.0,2.9,26.0,980.0,1017.33,735.43
2016,4,15,12,45,891.5,141.5,3.0,26.5,976.0,1003.63,726.15
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,986.56,714.79
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,963.87,701.22
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,938.08,685.59
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,906.64,664.82
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,872.49,642.19
2016,4,15,14,15,866.0,136.0,3.55,28.0,875.0,832.83,616.7
2016,4,15,14,30,858.0,134.0,3.6,28.0,846.0,791.01,589.51
2016,4,15,14,45,849.5,130.5,3.7,28.0,810.0,745.8,559.88
2016,4,15,15,0,841.0,127.0,3.8,28.0,774.0,698.03,527.18
2016,4,15,15,15,827.5,124.5,3.8,27.5,731.0,646.6,490.75
2016,4,15,15,30,814.0,122.0,3.8,27.0,688.0,594.46,452.7
2016,4,15,15,45,793.0,119.0,3.85,27.0,639.0,537.37,409.11
2016,4,15,16,0,772.0,116.0,3.9,27.0,590.0,480.89,364.73
2016,4,15,16,15,748.0,111.5,3.9,26.5,537.5,420.52,316.8
2016,4,15,16,30,724.0,107.0,3.9,26.0,485.0,363.53,269.97
2016,4,15,16,45,688.5,102.0,3.9,25.5,429.0,304.32,220.5
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,248.55,173.16
2016,4,15,17,15,607.0,89.5,3.65,24.0,316.5,192.23,126.46
2016,4,15,17,30,561.0,82.0,3.4,23.0,260.0,141.17,86.07
2016,4,15,17,45,491.5,72.0,3.15,22.5,205.5,91.67,52.3
2016,4,15,18,0,422.0,62.0,2.9,22.0,151.0,50.72,32.86
2016,4,15,18,15,320.5,48.0,2.85,21.5,103.0,36.0,25.13
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,26.2,15.66
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,13.29,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,20.64,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,54.17,33.0
2016,4,16,6,45,146.0,54.5,3.85,17.5,79.5,108.91,79.97
2016,4,16,7,0,226.0,79.0,4.0,18.0,123.0,172.2,133.41
2016,4,16,7,15,291.5,97.5,4.2,18.5,174.0,231.23,183.83
2016,4,16,7,30,357.0,116.0,4.4,19.0,225.0,302.73,243.67
2016,4,16,7,45,178.5,92.5,4.6,19.5,147.0,195.93,158.02
2016,4,16,8,0,0.0,69.0,4.8,20.0,69.0,66.7,49.8
2016,4,16,8,15,0.0,73.0,5.05,20.5,73.0,70.58,52.76
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,74.47,55.62
2016,4,16,8,45,0.0,84.5,5.55,21.5,84.5,81.75,61.2
2016,4,16,9,0,0.0,92.0,5.8,22.0,92.0,89.03,66.74
2016,4,16,9,15,4.0,149.0,5.85,22.5,152.0,148.88,114.33
2016,4,16,9,30,8.0,206.0,5.9,23.0,212.0,209.69,161.68
2016,4,16,9,45,10.0,219.5,6.0,23.5,227.0,224.98,172.88
2016,4,16,10,0,12.0,233.0,6.1,24.0,242.0,240.36,184.13
2016,4,16,10,15,6.0,185.0,6.1,24.0,189.5,186.62,141.95
2016,4,16,10,30,0.0,137.0,6.1,24.0,137.0,133.4,100.0
2016,4,16,10,45,3.5,161.5,6.15,24.5,164.5,160.94,121.31
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,188.61,142.44
2016,4,16,11,15,5.0,169.0,6.2,25.5,173.5,169.83,127.43
2016,4,16,11,30,3.0,152.0,6.2,26.0,155.0,151.09,112.55
2016,4,16,11,45,6.0,175.5,6.25,26.5,181.5,177.16,132.43
2016,4,16,12,0,9.0,199.0,6.3,27.0,208.0,203.19,152.08
2016,4,16,12,15,9.5,200.5,6.25,27.0,210.0,204.99,153.38
2016,4,16,12,30,10.0,202.0,6.2,27.0,212.0,206.72,154.68
2016,4,16,12,45,7.5,180.0,6.2,27.0,187.5,182.46,136.1
2016,4,16,13,0,5.0,158.0,6.2,27.0,163.0,158.34,117.59
2016,4,16,13,15,4.5,158.5,6.2,26.5,163.5,158.15,117.73
2016,4,16,13,30,4.0,159.0,6.2,26.0,164.0,157.97,117.87
2016,4,16,13,45,11.5,234.5,6.25,26.0,245.5,237.65,179.27
2016,4,16,14,0,19.0,310.0,6.3,26.0,327.0,316.48,239.17
2016,4,16,14,15,13.5,258.0,6.3,26.0,270.0,260.58,196.93
2016,4,16,14,30,8.0,206.0,6.3,26.0,213.0,205.35,154.92
2016,4,16,14,45,4.0,154.5,6.3,26.0,158.0,152.32,114.16
2016,4,16,15,0,0.0,103.0,6.3,26.0,103.0,99.72,73.24
2016,4,16,15,15,3.0,147.0,6.2,25.5,149.0,143.85,108.28
2016,4,16,15,30,6.0,191.0,6.1,25.0,195.0,187.14,142.61
2016,4,16,15,45,3.0,161.5,6.1,25.0,163.5,156.93,119.25
2016,4,16,16,0,0.0,132.0,6.1,25.0,132.0,127.13,96.08
2016,4,16,16,15,11.0,163.0,5.9,24.5,168.5,160.59,123.12
2016,4,16,16,30,22.0,194.0,5.7,24.0,205.0,191.63,148.13
2016,4,16,16,45,20.0,174.0,5.55,23.5,183.0,170.31,131.78
2016,4,16,17,0,18.0,154.0,5.4,23.0,161.0,149.26,115.5
2016,4,16,17,15,11.5,132.0,5.2,22.5,136.5,125.89,97.28
2016,4,16,17,30,5.0,110.0,5.0,22.0,112.0,103.42,79.58
2016,4,16,17,45,146.0,94.5,4.85,22.0,125.5,92.74,65.73
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,63.1,43.86
2016,4,16,18,15,202.0,58.5,4.65,21.5,94.5,47.05,34.55
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,31.24,19.87
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,16.03,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.85,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,17.37,7.56
2016,4,17,6,45,2.0,43.5,3.35,19.5,43.5,43.73,30.09
2016,4,17,7,0,4.0,69.0,3.5,20.0,69.0,70.82,52.99
2016,4,17,7,15,26.0,93.0,3.65,20.5,100.5,107.78,83.66
2016,4,17,7,30,48.0,117.0,3.8,21.0,132.0,144.36,113.77
2016,4,17,7,45,49.5,147.0,4.0,21.5,165.5,179.27,141.88
2016,4,17,8,0,51.0,177.0,4.2,22.0,199.0,214.08,169.24
2016,4,17,8,15,58.5,203.5,4.35,22.0,231.5,248.6,196.33
2016,4,17,8,30,66.0,230.0,4.5,22.0,264.0,283.66,223.47
2016,4,17,8,45,132.5,266.0,4.7,22.5,343.5,379.04,297.88
2016,4,17,9,0,199.0,302.0,4.9,23.0,423.0,472.89,369.34
2016,4,17,9,15,209.0,324.5,4.95,23.0,460.5,511.5,397.35
2016,4,17,9,30,219.0,347.0,5.0,23.0,498.0,550.14,425.27
2016,4,17,9,45,240.0,354.5,5.05,23.5,529.5,581.89,447.56
2016,4,17,10,0,261.0,362.0,5.1,24.0,561.0,622.59,476.01
2016,4,17,10,15,264.5,380.5,5.05,24.0,591.0,650.88,495.23
2016,4,17,10,30,268.0,399.0,5.0,24.0,621.0,678.16,513.62
2016,4,17,10,45,263.5,416.0,5.0,24.5,640.5,695.07,523.48
2016,4,17,11,0,259.0,433.0,5.0,25.0,660.0,710.56,532.33
2016,4,17,11,15,137.0,357.0,4.95,25.0,477.5,503.81,380.9
2016,4,17,11,30,15.0,281.0,4.9,25.0,295.0,290.89,219.17
2016,4,17,11,45,8.0,211.0,4.85,25.0,219.0,214.18,161.18
2016,4,17,12,0,1.0,141.0,4.8,25.0,143.0,138.25,102.63
2016,4,17,12,15,6.5,187.5,4.7,24.5,194.5,189.24,142.42
2016,4,17,12,30,12.0,234.0,4.6,24.0,246.0,240.14,181.69
2016,4,17,12,45,27.5,324.5,4.55,24.0,351.0,348.45,263.55
2016,4,17,13,0,43.0,415.0,4.5,24.0,456.0,452.02,339.83
2016,4,17,13,15,21.5,272.5,4.5,24.0,293.0,288.16,217.88
2016,4,17,13,30,0.0,130.0,4.5,24.0,130.0,126.16,93.6
2016,4,17,13,45,0.0,98.0,4.5,24.0,98.0,95.03,69.53
2016,4,17,14,0,0.0,66.0,4.5,24.0,66.0,63.97,45.17
2016,4,17,14,15,0.0,64.0,4.5,23.5,64.0,62.01,43.8
2016,4,17,14,30,0.0,62.0,4.5,23.0,62.0,60.05,42.41
2016,4,17,14,45,3.0,124.5,4.55,23.0,127.0,122.68,92.19
2016,4,17,15,0,6.0,187.0,4.6,23.0,192.0,184.53,140.82
2016,4,17,15,15,3.0,135.0,4.7,23.0,137.5,132.35,100.07
2016,4,17,15,30,0.0,83.0,4.8,23.0,83.0,80.35,59.0
2016,4,17,15,45,0.0,53.0,4.95,23.0,53.0,51.26,35.84
2016,4,17,16,0,0.0,23.0,5.1,23.0,23.0,22.22,12.44
2016,4,17,16,15,0.0,73.0,5.05,22.5,73.0,70.61,51.89
2016,4,17,16,30,0.0,123.0,5.0,22.0,123.0,118.11,90.65
2016,4,17,16,45,0.0,78.0,5.0,22.0,78.0,75.43,56.3
2016,4,17,17,0,0.0,33.0,5.0,22.0,33.0,31.86,20.72
2016,4,17,17,15,0.0,28.0,4.85,21.5,28.0,27.03,16.85
2016,4,17,17,30,0.0,23.0,4.7,21.0,23.0,22.19,12.9
2016,4,17,17,45,0.0,18.0,4.55,21.0,18.0,17.36,8.86
2016,4,17,18,0,0.0,13.0,4.4,21.0,13.0,12.53,4.77
2016,4,17,18,15,0.0,8.5,4.25,20.5,8.5,8.19,1.4
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.85,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.93,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.48,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.96,0.0
2016,4,18,6,45,0.0,1.5,3.05,16.5,1.5,1.44,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.93,0.0
2016,4,18,7,15,0.0,3.5,3.3,17.0,3.5,3.37,0.0
2016,4,18,7,30,0.0,5.0,3.4,17.0,5.0,4.82,0.0
2016,4,18,7,45,0.0,8.0,3.5,17.5,8.0,7.72,0.88
2016,4,18,8,0,0.0,11.0,3.6,18.0,11.0,10.61,3.29
2016,4,18,8,15,0.0,41.0,3.6,18.5,41.0,39.6,27.47
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,68.65,51.27
2016,4,18,8,45,0.0,83.5,3.6,19.5,83.5,80.78,60.85
2016,4,18,9,0,0.0,96.0,3.6,20.0,96.0,92.97,70.39
2016,4,18,9,15,0.0,105.5,3.7,20.0,105.5,102.34,77.7
2016,4,18,9,30,0.0,115.0,3.8,20.0,115.0,111.71,84.99
2016,4,18,9,45,42.5,237.0,3.9,20.5,269.5,277.27,216.37
2016,4,18,10,0,85.0,359.0,4.0,21.0,424.0,445.18,343.42
2016,4,18,10,15,88.0,374.0,3.75,21.5,444.5,464.67,355.66
2016,4,18,10,30,91.0,389.0,3.5,22.0,465.0,483.94,368.12
2016,4,18,10,45,194.5,406.5,3.3,22.5,575.5,610.49,461.12
2016,4,18,11,0,298.0,424.0,3.1,23.0,686.0,739.08,551.13
2016,4,18,11,15,169.5,411.0,3.05,23.0,561.5,592.22,443.34
2016,4,18,11,30,41.0,398.0,3.0,23.0,437.0,443.07,331.96
2016,4,18,11,45,23.0,279.5,2.95,23.0,301.5,302.64,228.7
2016,4,18,12,0,5.0,161.0,2.9,23.0,166.0,161.84,121.49
2016,4,18,12,15,36.0,306.5,2.9,23.0,341.5,341.19,258.63
2016,4,18,12,30,67.0,452.0,2.9,23.0,517.0,517.43,386.65
2016,4,18,12,45,110.5,468.0,2.95,23.5,573.0,572.83,425.93
2016,4,18,13,0,154.0,484.0,3.0,24.0,629.0,630.57,466.73
2016,4,18,13,15,106.5,455.5,2.95,23.5,555.5,548.42,408.16
2016,4,18,13,30,59.0,427.0,2.9,23.0,482.0,472.8,353.78
2016,4,18,13,45,74.5,429.0,2.85,23.0,497.0,484.76,363.42
2016,4,18,14,0,90.0,431.0,2.8,23.0,512.0,495.42,371.68
2016,4,18,14,15,134.5,424.0,2.65,23.0,539.0,520.59,391.04
2016,4,18,14,30,179.0,417.0,2.5,23.0,566.0,540.23,406.05
2016,4,18,14,45,89.5,247.5,2.35,23.0,322.0,304.56,232.52
2016,4,18,15,0,0.0,78.0,2.2,23.0,78.0,75.54,54.64
2016,4,18,15,15,0.0,64.5,2.05,23.0,64.5,62.43,44.56
2016,4,18,15,30,0.0,51.0,1.9,23.0,51.0,49.34,34.2
2016,4,18,15,45,0.0,92.5,1.8,23.0,92.5,89.54,66.51
2016,4,18,16,0,0.0,134.0,1.7,23.0,134.0,129.03,98.01
2016,4,18,16,15,123.0,179.5,1.6,22.5,244.5,220.59,169.98
2016,4,18,16,30,246.0,225.0,1.5,22.0,355.0,295.4,225.58
2016,4,18,16,45,123.0,164.5,1.45,22.0,229.5,189.66,144.4
2016,4,18,17,0,0.0,104.0,1.4,22.0,104.0,99.62,75.92
2016,4,18,17,15,0.0,88.5,1.25,21.5,88.5,84.86,64.45
2016,4,18,17,30,0.0,73.0,1.1,21.0,73.0,70.16,52.67
2016,4,18,17,45,0.0,57.5,1.0,21.0,57.5,55.53,40.61
2016,4,18,18,0,0.0,42.0,0.9,21.0,42.0,40.56,28.06
2016,4,18,18,15,0.0,29.0,0.85,20.5,29.0,27.99,18.49
2016,4,18,18,30,0.0,16.0,0.8,20.0,16.0,15.43,7.16
2016,4,18,18,45,0.0,8.0,0.75,20.0,8.0,7.71,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,31.93,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,73.11,48.03
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,128.57,95.11
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,198.65,154.08
2016,4,19,7,15,145.5,73.5,2.05,18.5,103.5,143.96,113.41
2016,4,19,7,30,0.0,70.0,2.0,19.0,70.0,67.96,51.25
2016,4,19,7,45,0.0,70.0,2.0,19.5,70.0,67.67,50.88
2016,4,19,8,0,0.0,70.0,2.0,20.0,70.0,67.67,50.61
2016,4,19,8,15,0.0,65.5,1.95,20.0,65.5,63.32,46.83
2016,4,19,8,30,0.0,61.0,1.9,20.0,61.0,58.97,43.08
2016,4,19,8,45,1.0,115.5,1.85,20.5,116.0,113.15,86.75
2016,4,19,9,0,2.0,170.0,1.8,21.0,171.0,168.65,130.27
2016,4,19,9,15,7.5,201.5,1.75,21.5,206.5,204.76,157.81
2016,4,19,9,30,13.0,233.0,1.7,22.0,242.0,241.28,185.19
2016,4,19,9,45,139.5,298.0,1.7,22.5,404.5,434.01,332.53
2016,4,19,10,0,266.0,363.0,1.7,23.0,567.0,628.31,471.31
2016,4,19,10,15,229.0,388.0,1.7,23.0,570.0,617.92,460.47
2016,4,19,10,30,192.0,413.0,1.7,23.0,573.0,613.11,455.07
2016,4,19,10,45,100.0,302.5,1.7,23.5,386.5,409.98,308.37
2016,4,19,11,0,8.0,192.0,1.7,24.0,200.0,195.52,146.45
2016,4,19,11,15,15.5,268.5,1.7,24.0,283.5,279.02,209.89
2016,4,19,11,30,23.0,345.0,1.7,24.0,367.0,362.93,271.12
2016,4,19,11,45,22.0,341.5,1.75,24.5,362.0,357.98,266.47
2016,4,19,12,0,21.0,338.0,1.8,25.0,357.0,352.97,262.28
2016,4,19,12,15,17.0,300.0,1.8,25.0,316.5,310.66,231.34
2016,4,19,12,30,13.0,262.0,1.8,25.0,276.0,268.68,200.47
2016,4,19,12,45,10.5,224.5,1.8,25.0,235.5,228.95,171.01
2016,4,19,13,0,8.0,187.0,1.8,25.0,195.0,189.5,141.42
2016,4,19,13,15,42.0,315.5,1.8,25.0,354.5,349.58,261.64
2016,4,19,13,30,76.0,444.0,1.8,25.0,514.0,504.79,372.39
2016,4,19,13,45,195.0,434.0,1.8,25.0,608.0,597.32,439.85
2016,4,19,14,0,314.0,424.0,1.8,25.0,702.0,680.69,499.55
2016,4,19,14,15,303.5,411.5,1.85,24.5,673.5,646.05,476.59
2016,4,19,14,30,293.0,399.0,1.9,24.0,645.0,611.37,454.17
2016,4,19,14,45,186.0,380.0,1.95,24.0,534.0,500.26,374.44
2016,4,19,15,0,79.0,361.0,2.0,24.0,423.0,398.78,299.91
2016,4,19,15,15,48.0,303.5,2.05,24.0,340.5,319.8,242.19
2016,4,19,15,30,17.0,246.0,2.1,24.0,258.0,245.49,186.56
2016,4,19,15,45,18.5,236.5,2.15,24.0,249.0,235.72,179.82
2016,4,19,16,0,20.0,227.0,2.2,24.0,240.0,225.7,172.63
2016,4,19,16,15,10.0,181.0,2.2,23.5,187.5,176.89,135.55
2016,4,19,16,30,0.0,135.0,2.2,23.0,135.0,129.31,98.84
2016,4,19,16,45,9.5,145.5,2.2,23.0,150.0,141.33,108.68
2016,4,19,17,0,19.0,156.0,2.2,23.0,165.0,151.41,116.73
2016,4,19,17,15,13.0,134.5,1.95,22.5,140.0,128.5,98.97
2016,4,19,17,30,7.0,113.0,1.7,22.0,115.0,106.42,81.71
2016,4,19,17,45,3.5,90.0,1.5,22.0,91.0,84.15,63.74
2016,4,19,18,0,0.0,67.0,1.3,22.0,67.0,62.59,45.98
2016,4,19,18,15,0.0,46.0,1.25,21.5,46.0,43.57,31.7
2016,4,19,18,30,0.0,25.0,1.2,21.0,25.0,24.14,14.35
2016,4,19,18,45,0.0,12.5,1.15,20.5,12.5,12.06,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.96,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.93,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.89,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.86,0.0
2016,4,20,7,45,233.0,68.0,0.65,19.5,166.5,204.36,164.84
2016,4,20,8,0,466.0,132.0,0.6,20.0,329.0,423.07,334.15
2016,4,20,8,15,456.5,157.0,0.6,20.0,372.0,467.2,364.84
2016,4,20,8,30,447.0,182.0,0.6,20.0,415.0,509.13,394.45
2016,4,20,8,45,513.0,180.5,0.65,20.5,475.0,574.69,441.43
2016,4,20,9,0,579.0,179.0,0.7,21.0,535.0,647.56,491.91
2016,4,20,9,15,495.0,231.0,0.75,21.5,552.5,655.14,492.7
2016,4,20,9,30,411.0,283.0,0.8,22.0,570.0,657.12,490.06
2016,4,20,9,45,234.0,313.5,0.9,22.5,479.0,540.99,404.61
2016,4,20,10,0,57.0,344.0,1.0,23.0,388.0,403.78,301.67
2016,4,20,10,15,254.5,339.0,1.05,23.0,550.0,597.55,445.59
2016,4,20,10,30,452.0,334.0,1.1,23.0,712.0,790.7,578.47
2016,4,20,10,45,607.5,266.5,1.15,23.5,792.0,878.7,637.06
2016,4,20,11,0,763.0,199.0,1.2,24.0,872.0,967.7,692.83
2016,4,20,11,15,600.0,295.0,1.2,24.0,832.5,912.23,653.69
2016,4,20,11,30,437.0,391.0,1.2,24.0,793.0,849.97,608.46
2016,4,20,11,45,647.5,271.5,1.2,24.0,876.0,937.37,671.78
2016,4,20,12,0,858.0,152.0,1.2,24.0,959.0,1011.46,717.24
2016,4,20,12,15,859.0,152.0,1.2,24.0,963.5,1006.56,713.03
2016,4,20,12,30,860.0,152.0,1.2,24.0,968.0,998.31,707.92
2016,4,20,12,45,858.5,152.5,1.2,24.0,964.0,984.83,699.71
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,968.15,689.66
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,945.51,675.15
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,919.93,658.92
2016,4,20,13,45,847.0,149.0,1.1,24.0,914.5,889.69,640.54
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,858.93,621.8
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,819.73,597.45
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,778.51,571.62
2016,4,20,14,45,829.5,133.5,1.1,24.0,803.0,735.88,544.56
2016,4,20,15,0,832.0,124.0,1.1,24.0,770.0,690.79,514.84
2016,4,20,15,15,818.0,121.0,1.15,24.0,727.5,639.08,479.1
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,586.74,441.79
2016,4,20,15,45,785.0,115.0,1.3,24.0,637.0,531.34,401.28
2016,4,20,16,0,766.0,112.0,1.4,24.0,589.0,476.37,359.53
2016,4,20,16,15,742.0,108.0,1.45,23.5,537.0,419.02,314.94
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,360.9,268.18
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,302.76,219.7
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,247.83,173.04
2016,4,20,17,15,607.0,87.0,1.45,22.5,320.0,192.5,126.92
2016,4,20,17,30,563.0,80.0,1.3,22.0,265.0,142.16,86.74
2016,4,20,17,45,496.0,71.5,1.2,22.0,211.0,93.91,53.36
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,53.87,33.65
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,36.87,26.02
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,27.55,17.24
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,13.93,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.5,0.7,19.5,4.5,4.34,0.0
2016,4,21,7,30,0.0,6.0,0.7,20.0,6.0,5.78,0.0
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,15.44,7.31
2016,4,21,8,0,0.0,26.0,0.8,21.0,26.0,25.1,15.28
2016,4,21,8,15,0.0,31.5,0.8,21.0,31.5,30.42,19.61
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,35.75,23.9
2016,4,21,8,45,0.0,32.0,0.85,21.5,32.0,30.92,19.78
2016,4,21,9,0,0.0,27.0,0.9,22.0,27.0,26.09,15.71
2016,4,21,9,15,0.0,52.0,0.9,22.0,52.0,50.29,35.28
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,74.53,54.57
2016,4,21,9,45,22.5,204.5,0.95,22.5,222.0,225.87,172.91
2016,4,21,10,0,45.0,332.0,1.0,23.0,367.0,380.08,286.32
2016,4,21,10,15,201.0,355.5,1.0,23.0,522.5,557.42,415.84
2016,4,21,10,30,357.0,379.0,1.0,23.0,678.0,741.2,541.92
2016,4,21,10,45,591.0,269.5,1.05,23.5,784.0,866.25,627.82
2016,4,21,11,0,825.0,160.0,1.1,24.0,890.0,984.13,701.5
2016,4,21,11,15,830.5,161.0,1.15,24.0,911.0,997.86,708.6
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,1008.32,715.2
2016,4,21,11,45,853.5,153.0,1.3,24.5,949.0,1010.97,716.58
2016,4,21,12,0,871.0,144.0,1.4,25.0,966.0,1016.8,720.08
2016,4,21,12,15,872.5,144.5,1.5,25.0,970.5,1012.84,718.93
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,1005.46,715.8
2016,4,21,12,45,871.5,145.5,1.7,25.0,971.0,990.84,708.18
2016,4,21,13,0,869.0,146.0,1.8,25.0,967.0,973.02,698.56
2016,4,21,13,15,866.0,145.5,1.85,25.0,954.0,950.64,685.4
2016,4,21,13,30,863.0,145.0,1.9,25.0,941.0,925.27,670.31
2016,4,21,13,45,853.0,147.0,2.0,25.0,919.0,893.3,651.38
2016,4,21,14,0,843.0,149.0,2.1,25.0,897.0,861.16,632.13
2016,4,21,14,15,835.0,147.0,2.15,25.0,868.0,821.95,607.48
2016,4,21,14,30,827.0,145.0,2.2,25.0,839.0,780.73,581.22
2016,4,21,14,45,817.5,141.5,2.25,25.0,803.0,735.15,551.62
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,688.13,519.4
2016,4,21,15,15,793.5,135.0,2.3,24.5,724.5,637.15,483.72
2016,4,21,15,30,779.0,132.0,2.3,24.0,682.0,585.67,446.58
2016,4,21,15,45,431.5,205.0,2.3,24.0,506.5,423.49,323.86
2016,4,21,16,0,84.0,278.0,2.3,24.0,331.0,300.74,229.46
2016,4,21,16,15,88.0,254.5,2.2,23.5,305.5,274.56,210.5
2016,4,21,16,30,92.0,231.0,2.1,23.0,280.0,247.96,190.42
2016,4,21,16,45,211.5,197.0,2.05,23.0,293.0,246.04,186.46
2016,4,21,17,0,331.0,163.0,2.0,23.0,306.0,229.8,168.94
2016,4,21,17,15,308.5,142.0,1.9,22.5,261.0,185.09,132.68
2016,4,21,17,30,286.0,121.0,1.8,22.0,216.0,143.09,99.38
2016,4,21,17,45,251.0,100.5,1.7,22.0,172.0,103.33,70.11
2016,4,21,18,0,216.0,80.0,1.6,22.0,128.0,67.99,47.61
2016,4,21,18,15,162.5,59.5,1.55,21.5,89.5,47.79,35.36
2016,4,21,18,30,109.0,39.0,1.5,21.0,51.0,32.07,21.05
2016,4,21,18,45,54.5,19.5,1.5,20.5,25.5,16.49,1.17
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,14.0,34.0,55.39,7.52
2016,4,22,6,30,337.0,32.0,2.1,15.0,68.0,129.84,88.01
2016,4,22,6,45,439.0,42.5,2.4,16.0,119.0,192.69,143.17
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,267.17,207.51
2016,4,22,7,15,604.5,60.5,2.6,17.5,227.0,333.02,264.69
2016,4,22,7,30,668.0,68.0,2.5,18.0,284.0,405.04,324.93
2016,4,22,7,45,709.0,73.5,2.45,18.5,342.5,467.12,375.43
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,533.56,427.26
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,594.02,471.69
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,655.37,514.92
2016,4,22,8,45,829.5,92.0,2.25,22.0,569.0,710.16,550.04
2016,4,22,9,0,850.0,96.0,2.2,23.0,623.0,764.33,583.5
2016,4,22,9,15,866.0,98.5,2.25,23.0,672.5,808.05,611.92
2016,4,22,9,30,882.0,101.0,2.3,23.0,722.0,854.22,641.81
2016,4,22,9,45,893.0,104.0,2.4,23.5,765.5,894.71,666.7
2016,4,22,10,0,904.0,107.0,2.5,24.0,809.0,932.77,689.78
2016,4,22,10,15,913.0,109.0,2.55,24.0,846.0,965.25,709.97
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,994.78,728.24
2016,4,22,10,45,927.0,113.0,2.65,24.5,912.5,1017.31,740.57
2016,4,22,11,0,932.0,115.0,2.7,25.0,942.0,1036.41,750.77
2016,4,22,11,15,936.5,116.0,2.7,25.0,963.5,1050.45,758.8
2016,4,22,11,30,941.0,117.0,2.7,25.0,985.0,1060.86,764.68
2016,4,22,11,45,943.5,117.0,2.75,25.0,998.0,1064.56,766.96
2016,4,22,12,0,946.0,117.0,2.8,25.0,1011.0,1064.54,767.07
2016,4,22,12,15,946.5,117.5,2.8,25.0,1015.5,1059.32,763.54
2016,4,22,12,30,947.0,118.0,2.8,25.0,1020.0,1050.42,757.84
2016,4,22,12,45,945.5,118.0,2.8,25.5,1015.0,1035.44,746.94
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,1016.94,733.96
2016,4,22,13,15,940.5,117.5,2.75,26.0,996.5,992.67,718.38
2016,4,22,13,30,937.0,117.0,2.7,26.0,983.0,965.16,700.8
2016,4,22,13,45,931.5,116.5,2.7,26.0,961.0,932.79,680.48
2016,4,22,14,0,926.0,116.0,2.7,26.0,939.0,897.57,658.24
2016,4,22,14,15,919.0,114.5,2.65,26.0,909.5,857.49,632.28
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,815.04,604.59
2016,4,22,14,45,901.5,111.5,2.6,26.0,842.5,767.87,573.77
2016,4,22,15,0,891.0,110.0,2.6,26.0,805.0,719.05,541.44
2016,4,22,15,15,878.5,107.5,2.5,25.5,761.5,666.6,504.45
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,613.18,465.62
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,554.64,421.28
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,497.58,376.7
2016,4,22,16,15,810.5,95.5,2.15,24.5,566.5,437.78,329.15
2016,4,22,16,30,788.0,92.0,2.0,24.0,513.0,379.26,281.12
2016,4,22,16,45,758.5,87.0,1.85,24.0,456.5,318.69,229.96
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,260.78,180.27
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,200.2,129.57
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,146.7,86.55
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,94.78,50.45
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,50.28,28.75
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,32.63,22.49
