Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,25.82,16.02
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,12.67,0.42
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,54.62,13.16
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,125.76,86.04
2016,4,23,6,45,415.5,45.0,1.2,16.0,119.5,188.96,140.51
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,264.14,204.42
2016,4,23,7,15,585.0,64.0,1.2,17.5,228.0,329.76,260.25
2016,4,23,7,30,649.0,72.0,1.1,18.0,285.0,401.61,318.86
2016,4,23,7,45,693.0,77.5,1.0,19.0,343.0,465.74,368.44
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,531.57,416.8
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,591.4,460.86
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,652.13,504.2
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.5,706.5,539.8
2016,4,23,9,0,836.0,101.0,1.4,23.0,622.0,760.23,573.91
2016,4,23,9,15,852.0,104.0,1.45,23.0,671.0,808.14,604.68
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,849.96,631.08
2016,4,23,9,45,878.0,110.5,1.55,23.5,762.5,889.57,654.61
2016,4,23,10,0,888.0,114.0,1.6,24.0,805.0,926.74,676.3
2016,4,23,10,15,897.0,116.0,1.6,24.0,842.0,958.71,695.17
2016,4,23,10,30,906.0,118.0,1.6,24.0,879.0,987.79,712.17
2016,4,23,10,45,910.0,120.5,1.65,24.5,907.5,1009.49,723.83
2016,4,23,11,0,914.0,123.0,1.7,25.0,936.0,1027.78,733.46
2016,4,23,11,15,918.5,124.0,1.7,25.0,957.0,1041.53,741.07
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1051.72,746.63
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,1055.29,746.79
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,1055.21,744.9
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,1050.0,741.49
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,1041.18,736.04
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,1025.9,727.45
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1007.22,716.84
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,983.78,703.26
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,957.17,687.66
2016,4,23,13,45,911.0,127.0,1.95,26.0,954.5,925.35,668.65
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,890.79,647.73
2016,4,23,14,15,898.0,125.5,2.1,26.0,904.0,851.4,623.89
2016,4,23,14,30,891.0,124.0,2.2,26.0,875.0,809.71,598.14
2016,4,23,14,45,881.5,122.0,2.3,26.0,838.5,763.62,568.95
2016,4,23,15,0,872.0,120.0,2.4,26.0,802.0,715.85,537.81
2016,4,23,15,15,859.5,117.5,2.45,25.5,759.0,664.25,502.19
2016,4,23,15,30,847.0,115.0,2.5,25.0,716.0,610.42,463.8
2016,4,23,15,45,831.5,111.0,2.6,25.0,667.5,553.87,421.38
2016,4,23,16,0,816.0,107.0,2.7,25.0,619.0,497.3,377.49
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.5,437.96,330.43
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,379.94,282.86
2016,4,23,16,45,740.5,94.0,2.55,24.0,455.5,320.04,232.25
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,260.25,181.12
2016,4,23,17,15,667.0,83.0,2.3,23.0,341.5,202.56,132.9
2016,4,23,17,30,624.0,77.0,2.1,22.0,284.0,149.67,90.39
2016,4,23,17,45,558.0,69.0,1.9,21.5,228.0,98.19,54.34
2016,4,23,18,0,492.0,61.0,1.7,21.0,172.0,54.72,32.59
2016,4,23,18,15,394.5,49.0,1.65,20.0,122.0,36.15,25.64
2016,4,23,18,30,297.0,37.0,1.6,19.0,72.0,28.57,18.45
2016,4,23,18,45,148.5,18.5,1.6,18.5,36.0,14.24,1.93
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,16.5,20.0,1.9,15.5,21.5,23.56,5.44
2016,4,24,6,30,33.0,40.0,2.1,16.0,43.0,50.64,34.44
2016,4,24,6,45,64.0,65.0,2.35,16.5,77.0,92.4,69.82
2016,4,24,7,0,95.0,90.0,2.6,17.0,111.0,134.16,105.33
2016,4,24,7,15,135.5,110.0,2.8,17.5,149.5,177.37,141.76
2016,4,24,7,30,176.0,130.0,3.0,18.0,188.0,224.94,181.32
2016,4,24,7,45,101.0,146.5,3.2,18.5,181.0,210.81,169.36
2016,4,24,8,0,26.0,163.0,3.4,19.0,174.0,183.02,145.31
2016,4,24,8,15,13.5,160.0,3.5,19.5,166.0,167.03,131.54
2016,4,24,8,30,1.0,157.0,3.6,20.0,158.0,155.3,121.11
2016,4,24,8,45,2.0,165.0,3.75,20.5,167.0,163.72,127.23
2016,4,24,9,0,3.0,173.0,3.9,21.0,176.0,172.28,133.39
2016,4,24,9,15,28.0,240.0,3.95,21.0,260.5,267.15,208.13
2016,4,24,9,30,53.0,307.0,4.0,21.0,345.0,359.59,279.03
2016,4,24,9,45,34.5,285.5,4.1,21.5,311.0,321.05,247.8
2016,4,24,10,0,16.0,264.0,4.2,22.0,277.0,275.11,211.26
2016,4,24,10,15,13.0,245.5,4.2,22.0,256.5,253.63,194.43
2016,4,24,10,30,10.0,227.0,4.2,22.0,236.0,232.24,177.62
2016,4,24,10,45,13.0,256.5,4.25,22.5,268.0,264.63,201.96
2016,4,24,11,0,16.0,286.0,4.3,23.0,300.0,297.05,225.92
2016,4,24,11,15,14.5,274.0,4.3,23.0,287.5,283.42,215.28
2016,4,24,11,30,13.0,262.0,4.3,23.0,275.0,269.81,204.79
2016,4,24,11,45,26.5,338.0,4.3,23.5,364.0,365.32,276.26
2016,4,24,12,0,40.0,414.0,4.3,24.0,453.0,455.24,341.55
2016,4,24,12,15,32.0,388.5,4.2,24.0,420.0,419.78,314.95
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,379.18,284.91
2016,4,24,12,45,21.5,343.5,4.1,24.0,364.5,356.58,268.31
2016,4,24,13,0,19.0,324.0,4.1,24.0,342.0,334.09,251.7
2016,4,24,13,15,13.5,254.5,4.05,24.0,267.5,260.11,196.31
2016,4,24,13,30,8.0,185.0,4.0,24.0,193.0,186.84,140.65
2016,4,24,13,45,4.0,159.0,3.95,24.0,163.0,157.71,118.28
2016,4,24,14,0,0.0,133.0,3.9,24.0,133.0,128.91,95.94
2016,4,24,14,15,212.5,242.0,3.85,24.0,422.0,408.94,315.97
2016,4,24,14,30,425.0,351.0,3.8,24.0,711.0,667.78,505.86
2016,4,24,14,45,590.5,257.0,3.75,24.0,733.5,679.78,517.29
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,677.18,518.78
2016,4,24,15,15,742.0,159.5,3.7,24.0,714.5,627.2,481.74
2016,4,24,15,30,728.0,156.0,3.7,24.0,673.0,577.66,444.41
2016,4,24,15,45,711.0,150.5,3.7,24.0,627.0,524.47,403.45
2016,4,24,16,0,694.0,145.0,3.7,24.0,581.0,471.69,361.74
2016,4,24,16,15,669.5,139.0,3.65,24.0,530.5,415.88,316.6
2016,4,24,16,30,645.0,133.0,3.6,24.0,480.0,361.84,271.79
2016,4,24,16,45,613.0,125.5,3.55,24.0,426.5,306.06,224.94
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,253.46,180.19
2016,4,24,17,15,536.5,109.0,3.3,23.5,319.0,200.39,136.2
2016,4,24,17,30,492.0,100.0,3.1,23.0,265.0,152.08,97.71
2016,4,24,17,45,432.5,87.5,2.9,22.5,212.5,104.75,64.16
2016,4,24,18,0,373.0,75.0,2.7,22.0,160.0,64.5,41.94
2016,4,24,18,15,284.5,59.0,2.6,21.5,113.0,44.16,32.33
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,33.04,22.05
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.65,3.87
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,49.87,18.85
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,110.17,75.92
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,167.85,124.66
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,236.17,182.37
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,297.88,234.74
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,368.6,293.03
2016,4,25,7,45,440.5,127.0,3.6,22.5,293.0,383.68,305.68
2016,4,25,8,0,354.0,160.0,3.8,23.0,316.0,384.46,305.74
2016,4,25,8,15,372.0,181.0,3.9,23.5,364.0,435.48,344.69
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,487.26,383.07
2016,4,25,8,45,210.5,223.5,4.15,24.5,338.5,396.35,309.54
2016,4,25,9,0,31.0,245.0,4.3,25.0,265.0,274.7,210.93
2016,4,25,9,15,395.5,195.0,4.35,25.5,475.0,538.57,419.37
2016,4,25,9,30,760.0,145.0,4.4,26.0,685.0,806.24,614.19
2016,4,25,9,45,544.0,250.5,4.45,26.5,649.0,753.31,569.78
2016,4,25,10,0,328.0,356.0,4.5,27.0,613.0,677.08,507.7
2016,4,25,10,15,567.5,257.0,4.5,27.0,726.0,809.54,607.51
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,943.03,699.25
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,964.79,710.56
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,983.49,720.57
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,996.44,728.29
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,1006.15,734.02
2016,4,25,11,45,851.0,153.0,4.55,28.5,952.0,1010.02,734.84
2016,4,25,12,0,875.0,139.0,4.6,29.0,970.0,1017.23,738.02
2016,4,25,12,15,875.5,139.0,4.55,29.0,974.0,1011.66,733.86
2016,4,25,12,30,876.0,139.0,4.5,29.0,978.0,1002.7,727.71
2016,4,25,12,45,559.5,311.5,4.5,29.0,846.5,863.4,631.98
2016,4,25,13,0,243.0,484.0,4.5,29.0,715.0,714.04,520.25
2016,4,25,13,15,274.5,469.0,4.45,29.0,727.0,723.64,528.61
2016,4,25,13,30,306.0,454.0,4.4,29.0,739.0,727.26,532.12
2016,4,25,13,45,187.0,438.0,4.35,29.0,611.0,593.54,436.56
2016,4,25,14,0,68.0,422.0,4.3,29.0,483.0,467.4,344.41
2016,4,25,14,15,227.5,396.5,4.25,29.0,590.5,569.64,422.7
2016,4,25,14,30,387.0,371.0,4.2,29.0,698.0,656.96,487.53
2016,4,25,14,45,591.5,256.5,4.2,29.0,732.5,680.13,508.83
2016,4,25,15,0,796.0,142.0,4.2,29.0,767.0,684.9,516.47
2016,4,25,15,15,451.0,238.0,4.1,29.0,588.5,514.64,388.28
2016,4,25,15,30,106.0,334.0,4.0,29.0,410.0,377.72,282.7
2016,4,25,15,45,413.0,233.5,3.95,29.0,498.5,440.21,332.78
2016,4,25,16,0,720.0,133.0,3.9,29.0,587.0,473.63,356.92
2016,4,25,16,15,695.0,128.0,3.75,28.5,535.5,417.2,312.14
2016,4,25,16,30,670.0,123.0,3.6,28.0,484.0,362.52,267.86
2016,4,25,16,45,637.0,116.5,3.5,28.0,430.0,305.95,220.91
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,252.62,176.08
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,198.53,131.78
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,149.61,93.26
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,102.6,60.61
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,62.89,39.43
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,42.48,30.36
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.15,20.95
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.2,4.06
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,46.23,19.38
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,106.59,74.27
2016,4,26,6,45,261.0,63.5,4.15,20.5,113.5,161.17,120.6
2016,4,26,7,0,336.0,82.0,4.2,21.0,160.0,224.29,174.12
2016,4,26,7,15,200.5,107.0,4.3,21.5,157.0,206.79,163.43
2016,4,26,7,30,65.0,132.0,4.4,22.0,154.0,168.57,133.0
2016,4,26,7,45,45.0,148.0,4.55,22.5,164.5,176.95,139.37
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,178.33,139.59
2016,4,26,8,15,156.5,194.0,4.8,23.0,277.5,305.95,242.78
2016,4,26,8,30,288.0,224.0,4.9,23.0,380.0,441.8,349.65
2016,4,26,8,45,477.5,193.5,5.05,23.5,481.5,566.4,446.74
2016,4,26,9,0,667.0,163.0,5.2,24.0,583.0,702.51,549.75
2016,4,26,9,15,523.0,232.0,5.25,24.5,577.0,681.64,528.28
2016,4,26,9,30,379.0,301.0,5.3,25.0,571.0,643.78,494.84
2016,4,26,9,45,560.0,240.5,5.4,25.5,666.5,757.05,580.35
2016,4,26,10,0,741.0,180.0,5.5,26.0,762.0,875.0,664.04
2016,4,26,10,15,752.0,183.0,5.55,26.0,797.0,906.08,684.13
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,934.8,703.02
2016,4,26,10,45,768.0,191.0,5.7,26.5,859.5,953.21,713.71
2016,4,26,11,0,773.0,196.0,5.8,27.0,887.0,972.67,725.23
2016,4,26,11,15,778.0,197.5,5.85,27.0,907.0,985.54,733.49
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,995.33,739.79
2016,4,26,11,45,792.0,195.5,5.95,27.5,940.5,1000.91,741.88
2016,4,26,12,0,801.0,192.0,6.0,28.0,954.0,1003.3,741.95
2016,4,26,12,15,622.5,308.5,5.95,28.0,902.5,941.04,697.05
2016,4,26,12,30,444.0,425.0,5.9,28.0,851.0,873.45,644.04
2016,4,26,12,45,291.5,458.0,5.9,28.0,737.5,746.18,551.86
2016,4,26,13,0,139.0,491.0,5.9,28.0,624.0,621.98,459.85
2016,4,26,13,15,228.0,471.5,5.85,28.0,685.5,679.66,504.14
2016,4,26,13,30,317.0,452.0,5.8,28.0,747.0,735.12,545.57
2016,4,26,13,45,311.0,442.5,5.8,28.0,726.5,708.37,526.74
2016,4,26,14,0,305.0,433.0,5.8,28.0,706.0,681.04,507.74
2016,4,26,14,15,164.0,374.5,5.7,28.0,521.0,496.3,372.53
2016,4,26,14,30,23.0,316.0,5.6,28.0,336.0,322.39,241.27
2016,4,26,14,45,78.5,350.0,5.6,28.0,413.0,393.01,295.84
2016,4,26,15,0,134.0,384.0,5.6,28.0,490.0,457.01,344.19
2016,4,26,15,15,250.0,344.5,5.5,27.5,528.5,485.09,367.94
2016,4,26,15,30,366.0,305.0,5.4,27.0,567.0,502.63,383.02
2016,4,26,15,45,303.5,295.0,5.3,27.0,502.0,438.33,333.99
2016,4,26,16,0,241.0,285.0,5.2,27.0,437.0,381.85,290.78
2016,4,26,16,15,147.5,254.5,4.95,26.5,345.0,298.4,227.55
2016,4,26,16,30,54.0,224.0,4.7,26.0,253.0,227.81,174.16
2016,4,26,16,45,34.0,190.0,4.5,26.0,207.5,186.45,142.47
2016,4,26,17,0,14.0,156.0,4.3,26.0,162.0,150.39,114.84
2016,4,26,17,15,7.5,134.5,4.1,25.5,138.0,127.72,97.54
2016,4,26,17,30,1.0,113.0,3.9,25.0,114.0,105.94,80.72
2016,4,26,17,45,78.5,109.0,3.7,25.0,127.5,103.71,76.03
2016,4,26,18,0,156.0,105.0,3.5,25.0,141.0,89.59,64.77
2016,4,26,18,15,105.5,75.5,3.5,24.5,96.5,62.12,47.11
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,39.4,27.09
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,20.53,7.35
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,55.57,26.77
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,121.46,86.39
2016,4,27,6,45,368.5,56.5,3.45,15.0,129.0,188.02,143.11
2016,4,27,7,0,495.0,68.0,3.5,15.0,183.0,270.92,214.32
2016,4,27,7,15,561.5,76.5,3.4,15.5,241.0,337.25,271.8
2016,4,27,7,30,628.0,85.0,3.3,16.0,299.0,409.95,332.78
2016,4,27,7,45,687.5,88.0,3.25,16.5,361.0,478.8,388.93
2016,4,27,8,0,747.0,91.0,3.2,17.0,423.0,552.31,446.79
2016,4,27,8,15,778.0,96.0,3.15,18.0,481.5,612.34,491.35
2016,4,27,8,30,809.0,101.0,3.1,19.0,540.0,675.1,536.19
2016,4,27,8,45,837.0,103.0,3.05,20.5,596.0,732.99,573.22
2016,4,27,9,0,865.0,105.0,3.0,22.0,652.0,790.84,608.61
2016,4,27,9,15,881.0,108.0,2.95,22.5,702.0,839.63,639.0
2016,4,27,9,30,897.0,111.0,2.9,23.0,752.0,882.21,664.59
2016,4,27,9,45,910.5,112.5,2.9,24.0,797.0,923.41,687.88
2016,4,27,10,0,924.0,114.0,2.9,25.0,842.0,962.29,709.21
2016,4,27,10,15,932.0,116.0,2.8,25.5,878.5,994.0,726.08
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,1022.64,740.77
2016,4,27,10,45,946.5,119.0,2.65,27.0,944.5,1045.56,750.64
2016,4,27,11,0,953.0,120.0,2.6,28.0,974.0,1065.04,758.31
2016,4,27,11,15,956.5,121.0,2.6,28.0,995.0,1078.0,765.48
2016,4,27,11,30,960.0,122.0,2.6,28.0,1016.0,1087.26,770.51
2016,4,27,11,45,964.5,120.5,2.6,28.0,1029.5,1091.22,772.41
2016,4,27,12,0,969.0,119.0,2.6,28.0,1043.0,1091.42,772.16
2016,4,27,12,15,968.5,119.0,2.6,28.0,1046.0,1084.39,767.6
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,1073.64,760.91
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,1057.77,749.67
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,1038.35,736.38
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,1014.06,721.11
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,986.47,703.84
2016,4,27,13,45,954.0,115.5,2.5,29.0,987.5,952.96,683.28
2016,4,27,14,0,949.0,114.0,2.5,29.0,965.0,916.53,660.79
2016,4,27,14,15,942.0,112.5,2.4,28.5,934.5,875.73,635.78
2016,4,27,14,30,935.0,111.0,2.3,28.0,904.0,832.52,608.96
2016,4,27,14,45,923.5,110.0,2.25,28.0,866.0,784.27,577.7
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,734.41,545.04
2016,4,27,15,15,899.5,106.5,2.0,28.0,783.5,681.14,506.8
2016,4,27,15,30,887.0,104.0,1.8,28.0,739.0,626.89,466.73
2016,4,27,15,45,869.0,102.0,1.65,28.0,689.0,569.38,423.67
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,509.77,378.03
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,449.6,330.72
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,390.57,282.97
2016,4,27,16,45,775.5,89.5,1.1,28.0,473.5,329.43,232.87
2016,4,27,17,0,743.0,86.0,1.0,28.0,416.0,271.28,184.36
2016,4,27,17,15,701.5,80.0,0.85,27.5,357.5,209.45,133.83
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,154.77,90.59
2016,4,27,17,45,594.0,67.0,0.55,26.5,241.0,101.94,54.15
2016,4,27,18,0,528.0,60.0,0.4,26.0,183.0,57.03,31.68
2016,4,27,18,15,430.5,49.0,0.45,25.5,131.5,35.59,24.61
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,28.95,18.44
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.06,3.62
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,57.51,29.49
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,125.86,89.19
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,185.92,140.45
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,258.05,201.65
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,321.02,255.36
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,389.91,312.42
2016,4,28,7,45,619.5,97.5,2.8,20.0,345.0,453.27,362.99
2016,4,28,8,0,667.0,104.0,3.0,21.0,402.0,520.2,414.63
2016,4,28,8,15,698.0,109.5,3.25,21.5,457.0,578.62,459.14
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,638.22,503.41
2016,4,28,8,45,754.0,119.0,3.8,23.0,565.0,692.58,541.57
2016,4,28,9,0,779.0,123.0,4.1,24.0,618.0,744.73,576.12
2016,4,28,9,15,796.0,126.5,4.1,24.0,665.5,791.58,607.56
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,837.08,637.69
2016,4,28,9,45,826.0,133.0,4.2,24.5,755.5,876.91,662.76
2016,4,28,10,0,839.0,136.0,4.3,25.0,798.0,914.61,686.16
2016,4,28,10,15,848.5,138.0,4.3,25.5,834.0,945.62,704.34
2016,4,28,10,30,858.0,140.0,4.3,26.0,870.0,968.17,716.77
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.5,989.6,728.76
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,1007.82,738.65
2016,4,28,11,15,871.0,147.5,4.4,27.0,945.5,1020.72,746.3
2016,4,28,11,30,875.0,149.0,4.4,27.0,966.0,1030.25,751.88
2016,4,28,11,45,874.0,151.5,4.45,27.5,977.0,1032.35,751.53
2016,4,28,12,0,873.0,154.0,4.5,28.0,988.0,1030.99,749.1
2016,4,28,12,15,873.0,154.0,4.45,28.0,991.0,1024.75,744.56
2016,4,28,12,30,873.0,154.0,4.4,28.0,994.0,1015.17,737.99
2016,4,28,12,45,862.0,159.5,4.4,28.0,986.0,996.98,726.19
2016,4,28,13,0,851.0,165.0,4.4,28.0,978.0,980.6,715.71
2016,4,28,13,15,846.5,164.5,4.35,28.0,964.0,956.51,699.92
2016,4,28,13,30,842.0,164.0,4.3,28.0,950.0,929.6,682.34
2016,4,28,13,45,821.5,171.0,4.25,28.0,924.0,893.27,658.45
2016,4,28,14,0,801.0,178.0,4.2,28.0,898.0,855.29,633.41
2016,4,28,14,15,791.0,176.0,4.15,28.0,868.0,815.86,607.25
2016,4,28,14,30,781.0,174.0,4.1,28.0,838.0,774.74,579.77
2016,4,28,14,45,405.0,242.5,4.05,28.0,586.0,530.6,401.07
2016,4,28,15,0,29.0,311.0,4.0,28.0,334.0,317.13,236.86
2016,4,28,15,15,54.5,319.5,3.95,27.5,360.0,338.46,254.65
2016,4,28,15,30,80.0,328.0,3.9,27.0,386.0,356.8,269.44
2016,4,28,15,45,47.5,274.0,3.85,27.0,308.0,283.9,214.86
2016,4,28,16,0,15.0,220.0,3.8,27.0,230.0,216.84,164.2
2016,4,28,16,15,60.5,229.5,3.65,26.5,263.5,240.72,183.32
2016,4,28,16,30,106.0,239.0,3.5,26.0,297.0,260.66,198.57
2016,4,28,16,45,73.0,206.5,3.35,26.0,244.5,213.29,162.27
2016,4,28,17,0,40.0,174.0,3.2,26.0,192.0,170.04,129.35
2016,4,28,17,15,29.0,151.0,3.0,25.5,163.0,143.46,109.12
2016,4,28,17,30,18.0,128.0,2.8,25.0,134.0,121.31,92.25
2016,4,28,17,45,81.5,117.0,2.65,25.0,137.0,110.43,81.23
2016,4,28,18,0,145.0,106.0,2.5,25.0,140.0,90.71,65.64
2016,4,28,18,15,100.5,75.5,2.55,24.5,96.0,62.29,47.3
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,38.79,26.7
2016,4,28,18,45,28.0,22.5,2.7,24.0,26.0,20.21,8.14
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,4.84,0.0
2016,4,29,6,15,61.0,26.5,2.8,21.5,34.5,45.49,23.82
2016,4,29,6,30,116.0,49.0,2.9,22.0,64.0,89.23,62.57
2016,4,29,6,45,165.5,73.5,3.05,22.5,107.0,138.51,103.78
2016,4,29,7,0,215.0,98.0,3.2,23.0,150.0,193.06,149.3
2016,4,29,7,15,115.5,110.5,3.55,23.0,139.5,169.36,132.62
2016,4,29,7,30,16.0,123.0,3.9,23.0,129.0,130.48,101.38
2016,4,29,7,45,17.0,142.0,4.25,23.5,149.5,150.61,117.27
2016,4,29,8,0,18.0,161.0,4.6,24.0,170.0,170.82,132.87
2016,4,29,8,15,19.5,180.5,4.75,24.5,191.0,191.94,148.91
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,213.17,164.79
2016,4,29,8,45,14.5,199.5,5.1,25.5,208.5,207.96,159.72
2016,4,29,9,0,8.0,199.0,5.3,26.0,205.0,202.4,154.44
2016,4,29,9,15,19.0,241.5,5.35,26.0,255.5,254.52,194.52
2016,4,29,9,30,30.0,284.0,5.4,26.0,306.0,315.08,240.36
2016,4,29,9,45,20.0,252.0,5.45,26.5,267.0,266.25,202.04
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,225.09,169.7
2016,4,29,10,15,14.5,259.0,5.45,27.0,271.0,268.49,202.46
2016,4,29,10,30,19.0,298.0,5.4,27.0,314.0,312.06,234.87
2016,4,29,10,45,139.0,372.5,5.4,27.5,497.0,520.4,391.43
2016,4,29,11,0,259.0,447.0,5.4,28.0,680.0,724.4,537.06
2016,4,29,11,15,136.5,358.5,5.35,28.0,482.0,504.1,376.91
2016,4,29,11,30,14.0,270.0,5.3,28.0,284.0,278.66,207.48
2016,4,29,11,45,8.5,207.0,5.25,28.5,215.5,210.65,156.28
2016,4,29,12,0,3.0,144.0,5.2,29.0,147.0,143.18,104.77
2016,4,29,12,15,111.5,320.0,5.15,29.0,427.5,434.57,325.39
2016,4,29,12,30,220.0,496.0,5.1,29.0,708.0,715.99,524.97
2016,4,29,12,45,190.0,495.5,5.05,29.0,678.0,680.65,498.14
2016,4,29,13,0,160.0,495.0,5.0,29.0,648.0,645.42,472.73
2016,4,29,13,15,209.0,482.5,4.9,29.0,679.5,672.41,493.13
2016,4,29,13,30,258.0,470.0,4.8,29.0,711.0,698.78,512.59
2016,4,29,13,45,310.5,441.0,4.75,29.0,725.0,706.1,519.35
2016,4,29,14,0,363.0,412.0,4.7,29.0,739.0,709.64,523.46
2016,4,29,14,15,337.5,407.0,4.6,28.5,704.0,668.48,495.1
2016,4,29,14,30,312.0,402.0,4.5,28.0,669.0,628.15,467.25
2016,4,29,14,45,240.0,395.0,4.4,28.0,595.0,553.3,412.79
2016,4,29,15,0,168.0,388.0,4.3,28.0,521.0,483.94,361.8
2016,4,29,15,15,267.5,368.0,4.1,28.0,566.5,517.88,388.34
2016,4,29,15,30,367.0,348.0,3.9,28.0,612.0,542.65,406.87
2016,4,29,15,45,227.0,317.0,3.75,28.0,476.5,418.55,314.94
2016,4,29,16,0,87.0,286.0,3.6,28.0,341.0,309.5,233.4
2016,4,29,16,15,165.5,287.5,3.35,27.5,381.5,335.2,253.24
2016,4,29,16,30,244.0,289.0,3.1,27.0,422.0,353.29,265.69
2016,4,29,16,45,212.0,238.5,2.9,27.0,345.5,282.62,211.64
2016,4,29,17,0,180.0,188.0,2.7,27.0,269.0,216.15,160.46
2016,4,29,17,15,123.5,174.5,2.55,26.5,226.5,179.2,133.16
2016,4,29,17,30,67.0,161.0,2.4,26.0,184.0,151.43,113.66
2016,4,29,17,45,82.0,134.0,2.25,26.0,157.5,123.19,90.97
2016,4,29,18,0,97.0,107.0,2.1,26.0,131.0,90.4,65.88
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.5,60.97,46.02
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,36.81,24.99
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,20.0,8.38
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,11.45,0.0
2016,4,30,6,15,120.0,29.5,3.4,14.5,44.0,62.0,35.51
2016,4,30,6,30,223.0,50.0,3.5,15.0,79.0,122.9,88.9
2016,4,30,6,45,320.0,64.5,3.65,15.5,129.5,182.83,140.23
2016,4,30,7,0,417.0,79.0,3.8,16.0,180.0,253.79,201.15
2016,4,30,7,15,480.5,90.0,3.9,16.5,235.0,316.69,255.31
2016,4,30,7,30,544.0,101.0,4.0,17.0,290.0,388.25,315.13
2016,4,30,7,45,594.5,107.5,4.15,18.0,347.5,451.97,366.61
2016,4,30,8,0,645.0,114.0,4.3,19.0,405.0,519.54,419.52
2016,4,30,8,15,676.5,120.5,4.25,19.5,460.5,578.33,464.25
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,638.37,508.68
2016,4,30,8,45,738.5,129.0,4.2,21.0,569.5,693.65,547.53
2016,4,30,9,0,769.0,131.0,4.2,22.0,623.0,749.33,584.09
2016,4,30,9,15,644.5,190.0,4.0,22.5,623.5,740.27,572.72
2016,4,30,9,30,520.0,249.0,3.8,23.0,624.0,716.34,549.51
2016,4,30,9,45,681.5,193.0,3.6,23.5,715.5,818.05,622.23
2016,4,30,10,0,843.0,137.0,3.4,24.0,807.0,920.32,688.07
2016,4,30,10,15,853.0,139.5,3.2,24.0,843.0,952.33,706.13
2016,4,30,10,30,863.0,142.0,3.0,24.0,879.0,975.85,718.82
2016,4,30,10,45,874.0,141.0,2.8,24.5,909.0,999.44,729.96
2016,4,30,11,0,885.0,140.0,2.6,25.0,939.0,1020.04,738.89
2016,4,30,11,15,889.5,141.0,2.35,25.0,959.5,1033.07,743.67
2016,4,30,11,30,894.0,142.0,2.1,25.0,980.0,1042.67,746.08
2016,4,30,11,45,901.0,140.0,1.9,25.5,994.0,1048.28,744.98
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,1050.4,741.62
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,1044.51,736.28
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,1035.15,728.98
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,1021.37,717.68
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,1004.23,704.49
2016,4,30,13,15,908.0,134.5,1.3,27.0,994.0,980.99,690.71
2016,4,30,13,30,905.0,134.0,1.3,27.0,981.0,954.67,675.1
2016,4,30,13,45,902.0,131.5,1.35,27.5,960.0,923.45,655.83
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,889.38,634.69
2016,4,30,14,15,892.5,127.5,1.35,28.0,910.0,850.73,610.49
2016,4,30,14,30,886.0,126.0,1.3,28.0,881.0,809.79,584.7
2016,4,30,14,45,879.0,123.0,1.3,28.0,845.5,764.97,556.71
2016,4,30,15,0,872.0,120.0,1.3,28.0,810.0,718.31,527.03
2016,4,30,15,15,860.0,117.5,1.25,27.5,767.5,667.26,492.47
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,613.83,455.28
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,558.12,414.44
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,502.2,372.21
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,443.76,326.83
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,386.51,280.96
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,327.26,232.5
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,267.68,182.98
2016,4,30,17,15,685.0,82.5,0.85,26.5,357.0,210.3,135.85
2016,4,30,17,30,645.0,77.0,0.8,26.0,300.0,157.3,93.67
2016,4,30,17,45,587.5,69.0,0.8,25.5,244.0,105.18,56.93
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,59.94,33.07
2016,4,30,18,15,436.5,50.5,0.85,24.0,136.5,36.54,25.63
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,30.43,19.97
2016,4,30,18,45,199.0,25.0,0.95,22.5,48.0,19.3,8.34
2016,4,30,19,0,55.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,4,30,19,15,27.5,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,16.85,0.0
2016,5,1,6,15,159.0,28.5,3.25,15.5,48.0,73.17,43.22
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,133.65,95.92
2016,5,1,6,45,363.0,59.5,3.75,17.0,133.0,191.67,146.01
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,260.83,205.24
2016,5,1,7,15,224.5,95.0,4.1,18.5,150.0,204.59,163.74
2016,5,1,7,30,2.0,117.0,4.2,19.0,118.0,117.07,91.82
2016,5,1,7,45,26.5,149.0,4.35,19.5,161.0,167.51,133.02
2016,5,1,8,0,51.0,181.0,4.5,20.0,204.0,216.88,172.58
2016,5,1,8,15,25.5,148.0,4.5,20.0,159.5,166.16,130.88
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,111.93,86.06
2016,5,1,8,45,0.0,133.5,4.55,20.5,133.5,130.26,100.39
2016,5,1,9,0,0.0,152.0,4.6,21.0,152.0,148.61,114.48
2016,5,1,9,15,7.0,197.0,4.55,21.5,202.0,199.36,154.18
2016,5,1,9,30,14.0,242.0,4.5,22.0,252.0,250.78,193.6
2016,5,1,9,45,35.5,298.5,4.5,22.5,326.0,335.0,257.81
2016,5,1,10,0,57.0,355.0,4.5,23.0,400.0,414.18,316.59
2016,5,1,10,15,78.0,385.5,4.5,23.0,450.5,466.17,354.93
2016,5,1,10,30,99.0,416.0,4.5,23.0,501.0,518.69,393.25
2016,5,1,10,45,163.5,435.0,4.5,23.0,580.5,609.5,460.29
2016,5,1,11,0,228.0,454.0,4.5,23.0,660.0,693.41,520.98
2016,5,1,11,15,323.0,430.5,4.5,23.0,729.5,771.11,577.8
2016,5,1,11,30,418.0,407.0,4.5,23.0,799.0,847.17,632.53
2016,5,1,11,45,326.5,448.0,4.5,23.5,757.0,790.77,588.46
2016,5,1,12,0,235.0,489.0,4.5,24.0,715.0,732.08,543.36
2016,5,1,12,15,156.0,480.5,4.5,24.0,630.5,641.19,477.37
2016,5,1,12,30,77.0,472.0,4.5,24.0,546.0,545.78,407.07
2016,5,1,12,45,74.5,467.5,4.5,24.0,539.5,535.87,400.29
2016,5,1,13,0,72.0,463.0,4.5,24.0,533.0,525.74,393.05
2016,5,1,13,15,61.0,443.5,4.55,24.0,502.5,492.72,369.19
2016,5,1,13,30,50.0,424.0,4.6,24.0,472.0,460.21,345.65
2016,5,1,13,45,194.5,425.0,4.65,24.0,602.5,586.87,442.76
2016,5,1,14,0,339.0,426.0,4.7,24.0,733.0,702.58,528.79
2016,5,1,14,15,354.0,404.5,4.7,23.5,715.5,679.37,513.64
2016,5,1,14,30,369.0,383.0,4.7,23.0,698.0,654.26,497.57
2016,5,1,14,45,378.0,362.0,4.75,23.0,673.0,623.23,475.99
2016,5,1,15,0,387.0,341.0,4.8,23.0,648.0,590.65,452.94
2016,5,1,15,15,421.5,306.5,4.75,23.0,624.5,559.65,430.9
2016,5,1,15,30,456.0,272.0,4.7,23.0,601.0,525.33,405.73
2016,5,1,15,45,490.5,239.5,4.7,23.0,572.0,488.78,378.12
2016,5,1,16,0,525.0,207.0,4.7,23.0,543.0,448.06,346.29
2016,5,1,16,15,492.5,198.5,4.55,22.5,492.5,395.4,304.48
2016,5,1,16,30,460.0,190.0,4.4,22.0,442.0,345.61,264.22
2016,5,1,16,45,449.0,169.5,4.3,22.0,394.5,295.33,222.26
2016,5,1,17,0,438.0,149.0,4.2,22.0,347.0,246.06,180.53
2016,5,1,17,15,382.5,141.5,3.95,21.5,297.5,199.91,143.1
2016,5,1,17,30,327.0,134.0,3.7,21.0,248.0,163.09,114.53
2016,5,1,17,45,279.5,115.0,3.5,21.0,200.0,120.68,83.05
2016,5,1,18,0,232.0,96.0,3.3,21.0,152.0,83.94,59.15
2016,5,1,18,15,172.0,73.5,3.3,20.5,109.0,58.15,44.66
2016,5,1,18,30,112.0,51.0,3.3,20.0,66.0,41.29,29.46
2016,5,1,18,45,56.0,29.0,3.3,19.5,36.5,25.46,13.36
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,19.0,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.85,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.74,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,11.08,3.8
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,15.43,7.61
2016,5,2,7,15,0.0,20.5,5.55,13.0,20.5,19.78,11.37
2016,5,2,7,30,0.0,25.0,5.6,13.0,25.0,24.13,15.09
2016,5,2,7,45,0.0,30.0,5.65,13.5,30.0,28.96,19.12
2016,5,2,8,0,0.0,35.0,5.7,14.0,35.0,33.8,23.1
2016,5,2,8,15,54.5,139.5,5.7,14.0,169.5,175.92,143.18
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,327.17,266.89
2016,5,2,8,45,54.5,188.5,5.7,14.5,218.5,231.05,186.76
2016,5,2,9,0,0.0,133.0,5.7,15.0,133.0,129.6,101.65
2016,5,2,9,15,0.0,110.5,5.6,15.0,110.5,107.24,83.13
2016,5,2,9,30,0.0,88.0,5.5,15.0,88.0,85.21,64.85
2016,5,2,9,45,2.0,130.5,5.45,15.0,132.5,128.72,100.3
2016,5,2,10,0,4.0,173.0,5.4,15.0,177.0,172.65,135.63
2016,5,2,10,15,2.5,159.0,5.25,15.0,162.0,157.41,122.98
2016,5,2,10,30,1.0,145.0,5.1,15.0,147.0,142.19,110.46
2016,5,2,10,45,0.5,118.0,5.0,15.5,119.0,115.19,88.35
2016,5,2,11,0,0.0,91.0,4.9,16.0,91.0,88.32,66.38
2016,5,2,11,15,7.0,184.0,4.85,16.0,191.0,186.56,145.34
2016,5,2,11,30,14.0,277.0,4.8,16.0,291.0,285.56,223.03
2016,5,2,11,45,35.5,362.5,4.75,16.0,397.0,398.62,310.39
2016,5,2,12,0,57.0,448.0,4.7,16.0,503.0,505.95,391.2
2016,5,2,12,15,52.5,442.5,4.75,16.0,493.5,493.98,381.7
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,481.85,372.56
2016,5,2,12,45,185.0,451.0,4.85,16.0,629.0,630.92,488.67
2016,5,2,13,0,322.0,465.0,4.9,16.0,774.0,772.94,595.48
2016,5,2,13,15,234.0,472.5,4.9,16.0,695.5,685.46,528.8
2016,5,2,13,30,146.0,480.0,4.9,16.0,617.0,604.34,466.85
2016,5,2,13,45,85.0,410.5,4.9,16.5,490.0,474.52,368.4
2016,5,2,14,0,24.0,341.0,4.9,17.0,363.0,350.21,272.01
2016,5,2,14,15,28.0,343.5,4.8,17.0,368.0,354.75,276.12
2016,5,2,14,30,32.0,346.0,4.7,17.0,373.0,357.72,278.74
2016,5,2,14,45,22.0,295.5,4.6,17.5,314.0,300.34,234.08
2016,5,2,15,0,12.0,245.0,4.5,18.0,255.0,243.87,189.9
2016,5,2,15,15,8.5,216.0,4.35,18.0,223.0,213.07,166.03
2016,5,2,15,30,5.0,187.0,4.2,18.0,191.0,182.71,142.29
2016,5,2,15,45,70.0,241.0,4.1,18.0,286.5,266.04,209.38
2016,5,2,16,0,135.0,295.0,4.0,18.0,382.0,339.07,266.54
2016,5,2,16,15,81.5,252.0,3.8,18.0,303.5,270.0,212.23
2016,5,2,16,30,28.0,209.0,3.6,18.0,225.0,204.97,161.29
2016,5,2,16,45,29.0,190.0,3.45,18.0,205.0,185.06,145.71
2016,5,2,17,0,30.0,171.0,3.3,18.0,185.0,165.08,129.78
2016,5,2,17,15,24.5,149.0,3.0,17.5,159.5,144.17,113.35
