Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,30,19.0,127.0,2.7,17.0,134.0,120.92,94.84
2016,5,2,17,45,234.5,99.0,2.4,17.0,157.0,104.31,72.53
2016,5,2,18,0,450.0,71.0,2.1,17.0,180.0,67.79,41.81
2016,5,2,18,15,363.5,58.0,1.8,16.0,131.5,42.79,32.08
2016,5,2,18,30,277.0,45.0,1.5,15.0,83.0,34.15,24.02
2016,5,2,18,45,138.5,28.5,1.2,14.5,47.5,22.07,11.46
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,88.0,14.0,1.7,10.0,17.0,27.7,0.0
2016,5,3,6,15,229.0,28.5,1.85,10.5,56.5,89.36,55.84
2016,5,3,6,30,370.0,43.0,2.0,11.0,96.0,156.9,114.62
2016,5,3,6,45,465.5,52.5,2.15,12.0,149.0,220.54,170.51
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,294.61,234.81
2016,5,3,7,15,617.5,69.0,2.45,13.5,259.0,358.66,290.64
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,427.93,349.03
2016,5,3,7,45,715.5,80.5,2.8,15.0,374.5,490.96,400.11
2016,5,3,8,0,757.0,85.0,3.0,16.0,433.0,555.49,450.62
2016,5,3,8,15,784.5,89.5,3.05,16.5,489.0,614.7,495.71
2016,5,3,8,30,812.0,94.0,3.1,17.0,545.0,674.54,539.62
2016,5,3,8,45,831.5,97.5,3.15,17.5,598.0,727.68,575.8
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,780.07,610.78
2016,5,3,9,15,866.5,103.5,3.2,18.5,699.5,822.88,638.05
2016,5,3,9,30,882.0,106.0,3.2,19.0,748.0,868.05,666.61
2016,5,3,9,45,892.0,109.0,3.2,19.5,790.5,907.01,690.43
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,943.49,712.32
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,974.3,731.56
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,1002.16,748.83
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,1024.03,760.66
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,1042.53,770.32
2016,5,3,11,15,933.0,120.0,3.2,21.5,982.5,1055.51,776.43
2016,5,3,11,30,937.0,121.0,3.2,22.0,1003.0,1064.93,780.34
2016,5,3,11,45,940.5,121.0,3.2,22.5,1016.0,1069.19,781.05
2016,5,3,12,0,944.0,121.0,3.2,23.0,1029.0,1069.8,779.57
2016,5,3,12,15,944.5,121.0,3.2,23.0,1033.0,1063.76,775.47
2016,5,3,12,30,945.0,121.0,3.2,23.0,1037.0,1054.13,769.24
2016,5,3,12,45,944.0,120.5,3.2,23.0,1032.0,1039.01,759.57
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,1020.44,747.8
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,996.65,732.68
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,969.66,715.5
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,937.35,693.44
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,902.23,669.52
2016,5,3,14,15,920.5,116.0,3.15,24.0,926.5,863.23,643.9
2016,5,3,14,30,914.0,115.0,3.1,24.0,897.0,821.86,616.53
2016,5,3,14,45,904.5,113.0,3.1,24.0,860.0,775.17,585.54
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,726.79,553.03
2016,5,3,15,15,883.0,108.5,3.1,23.5,780.0,674.86,516.67
2016,5,3,15,30,871.0,106.0,3.1,23.0,737.0,621.96,478.12
2016,5,3,15,45,856.0,103.0,3.1,23.0,688.5,566.22,435.37
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,508.02,389.56
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,449.1,342.28
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,391.22,294.31
2016,5,3,16,45,771.5,89.0,2.8,22.0,478.0,331.58,243.33
2016,5,3,17,0,743.0,85.0,2.7,22.0,422.0,274.46,193.65
2016,5,3,17,15,704.0,79.5,2.4,21.0,365.0,213.79,142.22
2016,5,3,17,30,665.0,74.0,2.1,20.0,308.0,159.88,97.75
2016,5,3,17,45,606.0,67.0,1.8,19.5,251.5,107.28,59.17
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,61.7,33.96
2016,5,3,18,15,458.0,50.5,1.45,18.0,143.0,36.14,26.04
2016,5,3,18,30,369.0,41.0,1.4,17.0,91.0,30.95,21.09
2016,5,3,18,45,226.0,26.5,1.35,16.5,52.5,20.44,10.31
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,11.8,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,26.08,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,86.12,54.08
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,152.78,111.11
2016,5,4,6,45,433.0,56.5,3.05,15.0,147.5,214.6,164.93
2016,5,4,7,0,524.0,67.0,3.4,16.0,200.0,286.33,226.84
2016,5,4,7,15,582.5,75.0,3.4,16.5,256.5,350.42,282.11
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,419.97,340.12
2016,5,4,7,45,682.5,89.0,3.45,18.0,371.0,483.01,390.55
2016,5,4,8,0,724.0,95.0,3.5,19.0,429.0,548.89,441.33
2016,5,4,8,15,753.0,99.5,3.55,19.5,485.0,605.81,484.46
2016,5,4,8,30,782.0,104.0,3.6,20.0,541.0,665.26,528.17
2016,5,4,8,45,804.0,108.0,3.7,21.0,594.0,719.46,564.43
2016,5,4,9,0,826.0,112.0,3.8,22.0,647.0,773.2,599.31
2016,5,4,9,15,842.0,115.0,3.8,22.5,695.5,820.16,629.42
2016,5,4,9,30,858.0,118.0,3.8,23.0,744.0,865.57,658.0
2016,5,4,9,45,870.0,121.0,3.85,23.5,787.0,900.82,679.46
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,938.39,702.36
2016,5,4,10,15,891.0,126.0,3.9,24.5,866.5,969.59,720.46
2016,5,4,10,30,900.0,128.0,3.9,25.0,903.0,997.93,736.57
2016,5,4,10,45,906.5,130.0,3.9,25.5,932.0,1020.8,749.01
2016,5,4,11,0,913.0,132.0,3.9,26.0,961.0,1040.41,759.34
2016,5,4,11,15,917.5,133.0,3.85,26.0,982.0,1053.62,766.71
2016,5,4,11,30,922.0,134.0,3.8,26.0,1003.0,1063.32,771.95
2016,5,4,11,45,929.0,132.0,3.8,26.0,1017.0,1068.93,775.04
2016,5,4,12,0,936.0,130.0,3.8,26.0,1031.0,1070.96,775.99
2016,5,4,12,15,936.5,130.0,3.8,26.0,1035.0,1064.9,771.87
2016,5,4,12,30,937.0,130.0,3.8,26.0,1039.0,1055.28,765.65
2016,5,4,12,45,937.0,129.5,3.8,26.5,1034.5,1041.18,755.16
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,1023.65,742.61
2016,5,4,13,15,934.0,128.5,3.8,27.0,1017.0,999.95,727.61
2016,5,4,13,30,931.0,128.0,3.8,27.0,1004.0,973.09,710.6
2016,5,4,13,45,927.5,126.0,3.8,27.0,982.5,941.29,690.33
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,906.61,668.09
2016,5,4,14,15,917.5,122.5,3.75,27.0,931.5,867.24,642.33
2016,5,4,14,30,911.0,121.0,3.7,27.0,902.0,825.52,614.84
2016,5,4,14,45,902.5,119.0,3.7,27.0,865.5,779.7,584.54
2016,5,4,15,0,894.0,117.0,3.7,27.0,829.0,732.11,552.69
2016,5,4,15,15,882.0,114.5,3.6,27.0,786.0,680.24,515.03
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,627.39,475.66
2016,5,4,15,45,856.0,108.5,3.45,27.0,694.5,569.88,432.08
2016,5,4,16,0,842.0,105.0,3.4,27.0,646.0,513.72,388.24
2016,5,4,16,15,821.0,101.0,3.15,26.5,593.0,454.09,340.89
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,395.55,293.01
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,336.17,243.34
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,278.91,194.47
2016,5,4,17,15,710.5,81.5,2.1,24.0,371.5,217.65,143.28
2016,5,4,17,30,671.0,76.0,1.8,23.0,314.0,163.3,99.01
2016,5,4,17,45,617.0,68.5,1.55,22.5,257.0,110.36,60.36
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,63.85,34.55
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,36.91,26.37
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,31.76,21.52
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,21.28,10.99
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,12.78,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,41.79,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,101.64,63.54
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,172.38,123.23
2016,5,5,6,45,509.0,51.0,1.7,18.0,157.5,234.66,177.28
2016,5,5,7,0,592.0,60.0,1.9,19.0,211.0,305.91,238.03
2016,5,5,7,15,645.5,66.0,1.85,19.5,268.0,369.23,291.53
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,437.39,346.83
2016,5,5,7,45,732.5,78.0,1.8,20.5,382.0,497.73,394.26
2016,5,5,8,0,766.0,84.0,1.8,21.0,439.0,561.27,442.21
2016,5,5,8,15,791.5,88.0,1.8,22.0,494.5,618.98,483.22
2016,5,5,8,30,817.0,92.0,1.8,23.0,550.0,677.12,522.49
2016,5,5,8,45,832.0,96.5,1.8,24.0,601.0,728.15,554.04
2016,5,5,9,0,847.0,101.0,1.8,25.0,652.0,778.06,584.01
2016,5,5,9,15,861.0,104.0,1.75,25.0,699.5,819.97,609.76
2016,5,5,9,30,875.0,107.0,1.7,25.0,747.0,864.11,636.64
2016,5,5,9,45,881.5,111.0,1.7,25.5,787.5,900.73,657.44
2016,5,5,10,0,888.0,115.0,1.7,26.0,828.0,934.69,676.34
2016,5,5,10,15,895.5,117.0,1.7,26.0,863.0,964.64,693.88
2016,5,5,10,30,903.0,119.0,1.7,26.0,898.0,991.65,709.54
2016,5,5,10,45,905.0,122.5,1.7,26.5,924.5,1011.79,719.49
2016,5,5,11,0,907.0,126.0,1.7,27.0,951.0,1028.51,727.39
2016,5,5,11,15,910.5,127.0,1.7,27.0,971.0,1040.68,734.02
2016,5,5,11,30,914.0,128.0,1.7,27.0,991.0,1049.35,738.66
2016,5,5,11,45,919.0,126.0,1.75,27.5,1003.0,1052.97,739.61
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,1053.04,738.56
2016,5,5,12,15,923.5,124.5,1.85,28.0,1018.5,1046.59,735.12
2016,5,5,12,30,923.0,125.0,1.9,28.0,1022.0,1036.64,729.68
2016,5,5,12,45,921.0,125.0,2.0,28.5,1016.0,1021.32,720.21
2016,5,5,13,0,919.0,125.0,2.1,29.0,1010.0,1002.68,708.72
2016,5,5,13,15,915.5,124.0,2.15,29.0,996.5,978.45,694.57
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,951.14,678.48
2016,5,5,13,45,726.0,238.5,2.25,29.0,913.5,876.89,632.01
2016,5,5,14,0,540.0,354.0,2.3,29.0,844.0,804.83,580.52
2016,5,5,14,15,714.0,236.0,2.3,29.0,862.0,812.22,591.61
2016,5,5,14,30,888.0,118.0,2.3,29.0,880.0,805.1,588.57
2016,5,5,14,45,715.0,200.5,2.35,29.0,798.0,719.04,530.0
2016,5,5,15,0,542.0,283.0,2.4,29.0,716.0,643.68,474.92
2016,5,5,15,15,686.5,199.5,2.4,28.5,718.0,631.95,470.8
2016,5,5,15,30,831.0,116.0,2.4,28.0,720.0,606.73,455.45
2016,5,5,15,45,636.5,178.5,2.4,28.0,623.0,513.55,385.3
2016,5,5,16,0,442.0,241.0,2.4,28.0,526.0,438.88,328.54
2016,5,5,16,15,376.0,234.0,2.3,27.5,463.0,379.2,283.96
2016,5,5,16,30,310.0,227.0,2.2,27.0,400.0,324.16,242.39
2016,5,5,16,45,260.5,208.5,2.15,27.0,343.5,271.49,201.91
2016,5,5,17,0,211.0,190.0,2.1,27.0,287.0,227.41,168.05
2016,5,5,17,15,200.0,166.5,1.85,26.0,248.5,190.07,138.92
2016,5,5,17,30,189.0,143.0,1.6,25.0,210.0,154.13,110.93
2016,5,5,17,45,175.0,118.5,1.35,24.5,172.5,118.64,83.94
2016,5,5,18,0,161.0,94.0,1.1,24.0,135.0,81.48,57.36
2016,5,5,18,15,133.0,72.0,1.1,23.5,100.0,57.03,43.22
2016,5,5,18,30,105.0,50.0,1.1,23.0,65.0,40.57,28.65
2016,5,5,18,45,52.5,30.5,1.1,22.5,38.0,26.83,15.3
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,14.42,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,39.5,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,97.82,62.19
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,165.86,119.62
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,226.82,172.55
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,296.39,231.96
2016,5,6,7,15,607.5,72.5,1.95,18.5,264.5,360.15,285.94
2016,5,6,7,30,663.0,80.0,2.0,19.0,321.0,429.0,342.17
2016,5,6,7,45,700.0,86.0,2.05,20.0,378.0,490.64,390.25
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,554.65,438.22
2016,5,6,8,15,765.0,96.5,2.3,21.5,490.5,611.63,480.85
2016,5,6,8,30,793.0,101.0,2.5,22.0,546.0,670.83,523.94
2016,5,6,8,45,815.5,103.5,2.7,23.0,599.0,724.15,558.96
2016,5,6,9,0,838.0,106.0,2.9,24.0,652.0,777.01,592.99
2016,5,6,9,15,853.5,109.0,2.85,24.0,700.5,823.91,623.2
2016,5,6,9,30,869.0,112.0,2.8,24.0,749.0,864.76,648.87
2016,5,6,9,45,882.0,113.5,2.75,24.5,791.5,904.19,672.01
2016,5,6,10,0,895.0,115.0,2.7,25.0,834.0,941.37,693.29
2016,5,6,10,15,903.5,116.5,2.65,25.0,870.0,971.86,711.3
2016,5,6,10,30,912.0,118.0,2.6,25.0,906.0,999.44,727.36
2016,5,6,10,45,919.5,118.5,2.55,25.5,935.0,1021.92,738.66
2016,5,6,11,0,927.0,119.0,2.5,26.0,964.0,1041.16,747.87
2016,5,6,11,15,931.0,120.0,2.45,26.0,984.5,1054.03,754.57
2016,5,6,11,30,935.0,121.0,2.4,26.0,1005.0,1063.35,759.17
2016,5,6,11,45,944.5,116.5,2.35,26.5,1019.5,1069.0,760.09
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,1071.05,758.9
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,1064.99,754.34
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1055.31,747.73
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1040.59,736.67
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1022.38,723.63
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,998.44,709.14
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,971.27,692.69
2016,5,6,13,45,943.5,108.5,2.1,28.0,983.0,938.8,672.85
2016,5,6,14,0,938.0,108.0,2.1,28.0,961.0,903.51,651.14
2016,5,6,14,15,931.5,107.0,2.15,28.0,931.5,864.28,627.17
2016,5,6,14,30,925.0,106.0,2.2,28.0,902.0,822.66,601.37
2016,5,6,14,45,913.5,106.0,2.25,28.0,864.5,776.12,571.92
2016,5,6,15,0,902.0,106.0,2.3,28.0,827.0,728.03,540.99
2016,5,6,15,15,890.5,104.0,2.4,28.0,784.5,676.74,505.97
2016,5,6,15,30,879.0,102.0,2.5,28.0,742.0,624.42,468.47
2016,5,6,15,45,860.5,100.5,2.65,28.0,693.0,567.92,426.88
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,509.24,382.28
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,450.63,336.46
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,393.01,289.85
2016,5,6,16,45,772.0,89.0,2.65,26.5,483.0,333.81,240.85
2016,5,6,17,0,742.0,86.0,2.6,26.0,427.0,277.28,193.03
2016,5,6,17,15,704.5,80.5,2.35,25.0,370.0,217.02,142.72
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,163.37,98.97
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,110.8,60.39
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,64.46,34.2
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,35.76,25.28
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,30.54,20.43
2016,5,6,18,45,262.0,27.5,1.55,20.0,58.5,21.03,11.09
2016,5,6,19,0,131.0,14.0,1.5,19.0,19.0,13.76,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,11.84,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,31.89,0.0
2016,5,7,6,15,177.5,34.5,2.9,16.0,57.5,84.75,55.08
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,144.41,105.71
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,201.47,155.1
2016,5,7,7,0,440.0,80.0,3.0,17.0,195.0,267.23,211.57
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.5,329.27,264.45
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,395.0,319.01
2016,5,7,7,45,438.5,139.0,3.6,19.0,316.5,401.07,323.34
2016,5,7,8,0,326.0,178.0,3.8,20.0,331.0,390.77,313.37
2016,5,7,8,15,344.0,199.5,4.1,20.5,378.0,440.76,351.92
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,491.54,390.16
2016,5,7,8,45,552.0,178.5,4.7,22.0,523.0,608.92,481.22
2016,5,7,9,0,742.0,136.0,5.0,23.0,621.0,737.13,576.38
2016,5,7,9,15,758.5,140.0,5.0,23.5,667.0,779.86,603.92
2016,5,7,9,30,775.0,144.0,5.0,24.0,713.0,823.78,632.33
2016,5,7,9,45,782.5,150.0,5.05,24.5,753.0,860.3,655.43
2016,5,7,10,0,790.0,156.0,5.1,25.0,793.0,894.5,676.75
2016,5,7,10,15,799.5,158.5,5.05,25.0,827.0,924.42,695.71
2016,5,7,10,30,809.0,161.0,5.0,25.0,861.0,951.77,712.85
2016,5,7,10,45,812.5,165.5,5.0,25.5,887.5,972.64,724.46
2016,5,7,11,0,816.0,170.0,5.0,26.0,914.0,990.42,734.03
2016,5,7,11,15,820.5,171.0,5.0,26.0,934.0,1002.44,741.29
2016,5,7,11,30,825.0,172.0,5.0,26.0,954.0,1011.26,746.55
2016,5,7,11,45,857.0,152.5,5.0,26.5,973.5,1017.5,748.7
2016,5,7,12,0,889.0,133.0,5.0,27.0,993.0,1027.17,753.25
2016,5,7,12,15,889.5,133.5,4.95,27.0,996.5,1021.83,749.06
2016,5,7,12,30,890.0,134.0,4.9,27.0,1000.0,1013.14,742.88
2016,5,7,12,45,461.0,266.5,4.9,27.5,715.5,722.16,539.9
2016,5,7,13,0,32.0,399.0,4.9,28.0,431.0,423.47,312.59
2016,5,7,13,15,182.5,425.5,4.85,28.0,599.0,590.73,438.45
2016,5,7,13,30,333.0,452.0,4.8,28.0,767.0,748.16,551.31
2016,5,7,13,45,257.0,456.5,4.8,28.0,696.5,672.97,496.54
2016,5,7,14,0,181.0,461.0,4.8,28.0,626.0,600.59,444.13
2016,5,7,14,15,326.0,401.5,4.8,28.0,687.0,653.4,486.43
2016,5,7,14,30,471.0,342.0,4.8,28.0,748.0,694.83,519.35
2016,5,7,14,45,386.5,356.5,4.8,28.0,680.5,624.46,467.61
2016,5,7,15,0,302.0,371.0,4.8,28.0,613.0,559.86,419.91
2016,5,7,15,15,534.5,256.5,4.75,28.0,657.5,587.21,444.61
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,593.75,452.05
2016,5,7,15,45,745.0,140.5,4.7,28.0,654.5,538.53,409.67
2016,5,7,16,0,723.0,139.0,4.7,28.0,607.0,485.74,368.3
2016,5,7,16,15,700.0,133.5,4.65,27.5,556.5,429.96,324.29
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,375.7,280.24
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,320.78,234.58
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,267.5,189.38
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,213.37,144.11
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,163.76,103.83
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,114.97,67.62
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,71.42,41.63
2016,5,7,18,15,388.5,59.0,4.0,23.5,141.0,43.29,31.54
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,35.45,24.38
2016,5,7,18,45,194.5,30.5,3.65,22.5,55.0,23.47,12.98
2016,5,7,19,0,82.0,14.0,3.5,22.0,18.0,10.87,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,9.0,6.88,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.5,3.1,17.5,1.5,1.47,0.0
2016,5,8,6,0,0.0,3.0,3.1,18.0,3.0,2.89,0.0
2016,5,8,6,15,0.0,9.0,3.4,18.5,9.0,8.67,1.19
2016,5,8,6,30,0.0,15.0,3.7,19.0,15.0,14.46,6.29
2016,5,8,6,45,0.0,23.5,4.05,19.5,23.5,22.67,13.29
2016,5,8,7,0,0.0,32.0,4.4,20.0,32.0,30.88,20.24
2016,5,8,7,15,0.0,41.0,4.65,20.0,41.0,39.59,27.53
2016,5,8,7,30,0.0,50.0,4.9,20.0,50.0,48.3,34.72
2016,5,8,7,45,0.0,80.5,5.15,20.5,80.5,77.93,58.99
2016,5,8,8,0,0.0,111.0,5.4,21.0,111.0,108.28,83.43
2016,5,8,8,15,0.0,91.0,5.3,21.0,91.0,88.12,66.69
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,68.67,50.63
2016,5,8,8,45,0.0,104.0,5.15,21.5,104.0,100.86,76.36
2016,5,8,9,0,0.0,137.0,5.1,22.0,137.0,133.52,102.02
2016,5,8,9,15,0.0,143.0,5.0,22.0,143.0,139.39,106.34
2016,5,8,9,30,0.0,149.0,4.9,22.0,149.0,145.27,110.68
2016,5,8,9,45,0.0,106.5,4.8,22.5,106.5,103.32,77.08
2016,5,8,10,0,0.0,64.0,4.7,23.0,64.0,61.98,43.99
2016,5,8,10,15,0.0,97.0,4.6,23.0,97.0,94.09,69.37
2016,5,8,10,30,0.0,130.0,4.5,23.0,130.0,126.46,94.67
2016,5,8,10,45,2.5,148.0,4.45,23.0,150.5,146.59,110.34
2016,5,8,11,0,5.0,166.0,4.4,23.0,171.0,166.79,125.98
2016,5,8,11,15,8.0,194.5,4.35,23.0,203.0,197.88,149.93
2016,5,8,11,30,11.0,223.0,4.3,23.0,235.0,228.96,173.68
2016,5,8,11,45,13.5,263.5,4.25,23.5,277.5,271.35,205.34
2016,5,8,12,0,16.0,304.0,4.2,24.0,320.0,313.62,236.46
2016,5,8,12,15,8.0,214.5,4.05,24.0,222.5,217.13,163.36
2016,5,8,12,30,0.0,125.0,3.9,24.0,125.0,121.52,89.74
2016,5,8,12,45,6.5,184.0,3.8,24.0,190.5,185.33,139.32
2016,5,8,13,0,13.0,243.0,3.7,24.0,256.0,248.81,187.74
2016,5,8,13,15,157.5,352.5,3.6,23.5,502.0,495.63,376.02
2016,5,8,13,30,302.0,462.0,3.5,23.0,748.0,729.57,544.21
2016,5,8,13,45,155.0,326.5,3.45,23.0,473.5,456.17,346.07
2016,5,8,14,0,8.0,191.0,3.4,23.0,199.0,191.75,144.59
2016,5,8,14,15,13.0,242.5,3.6,23.0,254.5,244.95,186.13
2016,5,8,14,30,18.0,294.0,3.8,23.0,310.0,297.27,226.08
2016,5,8,14,45,14.0,260.5,4.0,23.0,273.0,261.07,198.83
2016,5,8,15,0,10.0,227.0,4.2,23.0,236.0,225.34,171.85
2016,5,8,15,15,58.5,285.0,4.7,22.5,329.0,308.86,238.05
2016,5,8,15,30,107.0,343.0,5.2,22.0,422.0,386.59,298.91
2016,5,8,15,45,53.5,241.0,5.7,22.0,280.5,257.1,199.35
2016,5,8,16,0,0.0,139.0,6.2,22.0,139.0,133.76,102.22
2016,5,8,16,15,89.5,193.5,6.15,22.0,243.5,219.55,170.86
2016,5,8,16,30,179.0,248.0,6.1,22.0,348.0,294.98,229.05
2016,5,8,16,45,110.0,214.5,6.05,22.0,274.0,230.37,178.42
2016,5,8,17,0,41.0,181.0,6.0,22.0,200.0,176.93,137.31
2016,5,8,17,15,35.0,158.0,5.55,21.5,173.0,151.32,117.24
2016,5,8,17,30,29.0,135.0,5.1,21.0,146.0,126.6,97.71
2016,5,8,17,45,20.0,112.0,4.7,21.0,119.0,105.44,80.94
2016,5,8,18,0,11.0,89.0,4.3,21.0,92.0,82.42,62.47
2016,5,8,18,15,5.5,66.5,3.95,20.5,68.0,61.5,47.7
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,41.51,29.92
2016,5,8,18,45,0.0,25.5,3.3,19.5,25.5,24.57,14.21
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.75,0.0
2016,5,8,19,15,0.0,3.5,3.0,19.0,3.5,3.44,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.65,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,71.6,47.24
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,129.18,94.35
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,181.57,139.16
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,239.69,188.5
2016,5,9,7,15,179.0,123.5,5.5,21.5,174.0,212.47,168.84
2016,5,9,7,30,48.0,142.0,5.8,22.0,161.0,170.21,134.37
2016,5,9,7,45,31.0,153.0,6.1,22.5,166.0,173.65,136.57
2016,5,9,8,0,14.0,164.0,6.4,23.0,171.0,170.98,133.49
2016,5,9,8,15,20.5,189.5,6.45,23.5,200.5,201.41,157.14
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,232.38,180.85
2016,5,9,8,45,151.0,253.0,6.6,24.5,351.0,377.59,296.05
2016,5,9,9,0,275.0,291.0,6.7,25.0,472.0,527.6,411.29
2016,5,9,9,15,231.5,321.5,6.65,25.0,481.5,526.5,407.86
2016,5,9,9,30,188.0,352.0,6.6,25.0,491.0,528.69,407.04
2016,5,9,9,45,359.0,322.5,6.55,25.5,606.5,660.84,507.99
2016,5,9,10,0,530.0,293.0,6.5,26.0,722.0,802.23,612.02
2016,5,9,10,15,641.5,248.5,6.35,26.5,790.0,874.31,663.21
2016,5,9,10,30,753.0,204.0,6.2,27.0,858.0,947.01,711.33
2016,5,9,10,45,777.5,196.0,6.05,27.5,890.0,970.04,723.58
2016,5,9,11,0,802.0,188.0,5.9,28.0,922.0,995.17,737.37
2016,5,9,11,15,807.5,189.0,5.75,28.0,942.0,1007.94,744.2
2016,5,9,11,30,813.0,190.0,5.6,28.0,962.0,1017.58,749.02
2016,5,9,11,45,843.0,172.0,5.45,28.5,981.0,1029.33,753.76
2016,5,9,12,0,873.0,154.0,5.3,29.0,1000.0,1032.0,752.49
2016,5,9,12,15,874.0,154.0,5.2,29.0,1004.0,1026.61,747.97
2016,5,9,12,30,875.0,154.0,5.1,29.0,1008.0,1017.94,741.47
2016,5,9,12,45,878.5,150.0,5.0,29.5,1004.5,1004.61,730.52
2016,5,9,13,0,882.0,146.0,4.9,30.0,1001.0,988.03,717.62
2016,5,9,13,15,879.5,145.5,4.8,30.0,988.0,965.97,702.73
2016,5,9,13,30,877.0,145.0,4.7,30.0,975.0,940.95,685.98
2016,5,9,13,45,875.5,141.0,4.65,30.5,954.5,910.62,664.76
2016,5,9,14,0,874.0,137.0,4.6,31.0,934.0,877.49,641.9
2016,5,9,14,15,867.0,135.5,4.55,31.0,905.5,839.57,617.08
2016,5,9,14,30,860.0,134.0,4.5,31.0,877.0,799.51,590.69
2016,5,9,14,45,852.5,130.5,4.45,31.0,841.5,755.26,561.23
2016,5,9,15,0,845.0,127.0,4.4,31.0,806.0,709.3,530.08
2016,5,9,15,15,832.5,124.5,4.3,30.5,764.0,658.49,494.3
2016,5,9,15,30,820.0,122.0,4.2,30.0,722.0,607.53,457.46
2016,5,9,15,45,804.5,118.5,4.15,30.0,675.0,553.47,416.58
2016,5,9,16,0,789.0,115.0,4.1,30.0,628.0,499.48,374.68
2016,5,9,16,15,768.0,111.0,3.95,29.5,577.0,442.89,330.29
2016,5,9,16,30,747.0,107.0,3.8,29.0,526.0,387.5,285.52
2016,5,9,16,45,720.5,101.0,3.7,29.0,472.0,327.2,235.59
2016,5,9,17,0,694.0,95.0,3.6,29.0,418.0,271.69,188.62
2016,5,9,17,15,656.0,89.0,3.4,28.0,362.5,216.25,142.75
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,164.95,101.33
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,114.78,64.59
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,70.86,39.15
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,40.7,29.09
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,34.82,23.69
2016,5,9,18,45,223.5,31.0,2.95,24.5,59.0,23.79,13.34
2016,5,9,19,0,99.0,16.0,3.0,24.0,20.0,12.46,0.0
2016,5,9,19,15,49.5,8.0,3.15,23.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,10.07,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,23.16,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.5,72.68,47.82
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,125.69,91.43
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,182.63,138.48
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,253.96,197.27
2016,5,10,7,15,410.0,111.0,3.15,23.5,244.5,312.69,245.64
2016,5,10,7,30,466.0,124.0,3.2,24.0,297.0,376.89,297.16
2016,5,10,7,45,527.5,127.5,3.3,24.5,353.5,438.94,345.98
2016,5,10,8,0,589.0,131.0,3.4,25.0,410.0,509.15,399.67
2016,5,10,8,15,620.0,138.0,3.35,25.5,462.5,565.33,440.87
2016,5,10,8,30,651.0,145.0,3.3,26.0,515.0,622.78,481.82
2016,5,10,8,45,684.0,146.0,3.3,26.5,567.0,676.23,519.13
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,730.36,555.43
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,774.94,583.54
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,818.37,610.45
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,854.31,632.19
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,891.42,654.53
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,921.11,673.1
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,948.27,690.04
2016,5,10,10,45,811.0,163.5,3.55,29.5,887.0,969.25,701.55
2016,5,10,11,0,818.0,165.0,3.6,30.0,914.0,987.3,711.23
2016,5,10,11,15,822.5,166.5,3.65,30.0,933.5,999.81,718.84
2016,5,10,11,30,827.0,168.0,3.7,30.0,953.0,1009.14,724.54
2016,5,10,11,45,825.5,171.0,3.8,30.0,963.5,1010.73,725.74
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,1009.02,724.98
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.5,1003.04,721.27
2016,5,10,12,30,825.0,174.0,4.0,30.0,981.0,993.89,715.65
2016,5,10,12,45,819.5,177.0,4.05,30.5,974.5,978.77,704.83
2016,5,10,13,0,814.0,180.0,4.1,31.0,968.0,960.77,692.28
2016,5,10,13,15,810.5,179.0,4.1,31.0,955.5,937.98,677.8
2016,5,10,13,30,807.0,178.0,4.1,31.0,943.0,912.52,661.61
2016,5,10,13,45,796.0,180.0,4.15,31.0,920.5,880.78,641.48
2016,5,10,14,0,785.0,182.0,4.2,31.0,898.0,847.04,619.94
2016,5,10,14,15,777.5,179.5,4.2,30.5,870.0,810.07,597.09
2016,5,10,14,30,770.0,177.0,4.2,30.0,842.0,771.32,572.75
2016,5,10,14,45,749.5,179.5,4.2,30.0,805.0,725.52,541.27
2016,5,10,15,0,729.0,182.0,4.2,30.0,768.0,679.55,508.56
2016,5,10,15,15,714.5,177.5,4.15,30.0,727.5,630.87,473.41
2016,5,10,15,30,700.0,173.0,4.1,30.0,687.0,581.93,437.35
2016,5,10,15,45,667.0,174.5,4.05,30.0,638.5,528.34,396.95
2016,5,10,16,0,634.0,176.0,4.0,30.0,590.0,476.86,357.3
2016,5,10,16,15,609.0,169.0,3.85,29.5,540.5,423.57,316.15
2016,5,10,16,30,584.0,162.0,3.7,29.0,491.0,372.21,275.46
2016,5,10,16,45,537.5,158.0,3.6,29.0,437.0,318.16,231.84
2016,5,10,17,0,491.0,154.0,3.5,29.0,383.0,268.83,191.71
2016,5,10,17,15,449.0,142.0,3.35,28.5,330.5,218.48,151.4
2016,5,10,17,30,407.0,130.0,3.2,28.0,278.0,172.82,115.72
2016,5,10,17,45,344.5,116.0,3.1,27.5,226.5,128.21,83.8
2016,5,10,18,0,282.0,102.0,3.0,27.0,175.0,94.24,63.41
2016,5,10,18,15,216.5,81.0,3.05,26.5,129.0,63.63,48.33
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,48.11,34.7
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,31.67,19.65
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,12.1,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,30.63,3.75
2016,5,11,6,15,154.0,37.5,2.55,19.5,58.5,83.15,55.01
2016,5,11,6,30,243.0,58.0,2.8,20.0,97.0,139.49,101.75
2016,5,11,6,45,312.5,74.5,3.05,20.5,145.5,194.8,148.71
2016,5,11,7,0,382.0,91.0,3.3,21.0,194.0,257.74,201.77
2016,5,11,7,15,436.0,104.0,3.55,21.5,247.0,317.12,251.4
2016,5,11,7,30,490.0,117.0,3.8,22.0,300.0,381.72,304.04
2016,5,11,7,45,522.0,130.0,4.1,23.0,353.0,438.88,348.92
2016,5,11,8,0,554.0,143.0,4.4,24.0,406.0,498.25,394.18
2016,5,11,8,15,584.5,151.5,4.45,24.5,458.5,556.51,437.72
2016,5,11,8,30,615.0,160.0,4.5,25.0,511.0,613.63,479.36
2016,5,11,8,45,624.0,173.5,4.6,25.5,558.0,660.97,512.65
2016,5,11,9,0,633.0,187.0,4.7,26.0,605.0,707.19,544.46
2016,5,11,9,15,651.5,193.5,4.7,26.5,650.5,752.61,574.97
2016,5,11,9,30,670.0,200.0,4.7,27.0,696.0,797.17,604.27
2016,5,11,9,45,666.5,215.0,4.7,27.5,732.0,829.99,624.32
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,860.14,642.29
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,890.8,661.48
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,919.36,679.1
2016,5,11,10,45,684.5,249.0,4.45,28.5,860.5,938.63,689.34
2016,5,11,11,0,683.0,259.0,4.4,29.0,885.0,955.04,697.72
2016,5,11,11,15,688.5,261.5,4.3,29.0,905.0,967.92,704.96
2016,5,11,11,30,694.0,264.0,4.2,29.0,925.0,978.03,710.45
2016,5,11,11,45,775.5,211.5,4.1,29.5,958.5,1001.29,723.15
2016,5,11,12,0,857.0,159.0,4.0,30.0,992.0,1020.85,733.27
2016,5,11,12,15,486.5,328.5,3.9,30.0,801.5,825.12,599.04
2016,5,11,12,30,116.0,498.0,3.8,30.0,611.0,613.74,443.17
2016,5,11,12,45,89.5,478.5,3.7,30.5,566.0,560.26,405.54
2016,5,11,13,0,63.0,459.0,3.6,31.0,521.0,512.07,370.6
2016,5,11,13,15,83.5,466.5,3.5,31.0,547.0,535.3,387.56
2016,5,11,13,30,104.0,474.0,3.4,31.0,573.0,557.13,403.15
2016,5,11,13,45,168.5,465.5,3.3,31.0,621.5,602.02,436.01
2016,5,11,14,0,233.0,457.0,3.2,31.0,670.0,640.63,463.96
2016,5,11,14,15,290.5,427.5,3.1,31.0,685.0,648.87,471.05
2016,5,11,14,30,348.0,398.0,3.0,31.0,700.0,651.91,474.55
2016,5,11,14,45,344.0,380.0,2.95,31.0,668.0,615.19,449.45
2016,5,11,15,0,340.0,362.0,2.9,31.0,636.0,578.07,423.98
2016,5,11,15,15,355.0,337.0,2.9,30.5,609.5,546.56,403.39
2016,5,11,15,30,370.0,312.0,2.9,30.0,583.0,513.11,380.8
2016,5,11,15,45,379.0,286.5,2.9,30.0,549.0,473.91,352.63
2016,5,11,16,0,388.0,261.0,2.9,30.0,515.0,433.35,322.75
2016,5,11,16,15,478.5,216.0,2.85,29.5,503.5,408.11,303.67
2016,5,11,16,30,569.0,171.0,2.8,29.0,492.0,374.79,276.57
2016,5,11,16,45,533.5,162.0,2.8,29.0,439.5,320.84,233.3
2016,5,11,17,0,498.0,153.0,2.8,29.0,387.0,270.4,192.39
2016,5,11,17,15,456.0,141.0,2.65,28.5,334.0,219.66,151.86
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,173.6,115.9
2016,5,11,17,45,357.5,114.0,2.35,27.5,229.5,128.33,83.24
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,93.31,61.96
2016,5,11,18,15,233.5,79.0,2.25,26.5,131.5,62.2,47.13
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,47.39,34.14
2016,5,11,18,45,97.0,36.0,2.35,25.5,49.5,29.7,18.21
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,12.03,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,6.39,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,7.37,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,14.48,0.26
2016,5,12,6,15,17.5,36.5,1.4,20.5,39.5,41.73,26.92
2016,5,12,6,30,35.0,58.0,1.6,21.0,64.0,70.13,50.82
2016,5,12,6,45,50.5,82.0,1.8,21.5,94.0,102.36,77.8
2016,5,12,7,0,66.0,106.0,2.0,22.0,124.0,136.07,105.72
2016,5,12,7,15,85.5,128.5,2.0,22.5,157.5,171.44,134.45
2016,5,12,7,30,105.0,151.0,2.0,23.0,191.0,213.54,167.95
2016,5,12,7,45,147.5,176.0,2.05,23.5,241.5,268.72,211.23
2016,5,12,8,0,190.0,201.0,2.1,24.0,292.0,327.86,256.64
2016,5,12,8,15,95.0,130.0,2.05,24.0,175.5,197.47,154.22
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,57.05,40.51
2016,5,12,8,45,0.0,75.0,2.0,24.5,75.0,72.56,52.79
2016,5,12,9,0,0.0,91.0,2.0,25.0,91.0,88.09,64.79
2016,5,12,9,15,0.0,79.5,1.95,25.5,79.5,76.95,55.66
2016,5,12,9,30,0.0,68.0,1.9,26.0,68.0,65.82,46.65
2016,5,12,9,45,236.0,189.0,1.85,26.5,380.5,410.1,315.24
2016,5,12,10,0,472.0,310.0,1.8,27.0,693.0,766.89,563.64
2016,5,12,10,15,444.0,337.0,1.7,27.0,709.5,779.08,565.64
2016,5,12,10,30,416.0,364.0,1.6,27.0,726.0,788.05,568.64
2016,5,12,10,45,391.0,389.5,1.55,27.5,739.0,789.37,566.25
2016,5,12,11,0,366.0,415.0,1.5,28.0,752.0,794.76,566.46
2016,5,12,11,15,405.5,412.0,1.5,28.0,792.5,832.64,591.35
2016,5,12,11,30,445.0,409.0,1.5,28.0,833.0,874.72,618.2
2016,5,12,11,45,426.0,418.5,1.55,28.5,828.0,863.54,609.1
2016,5,12,12,0,407.0,428.0,1.6,29.0,823.0,846.19,596.78
2016,5,12,12,15,351.0,455.5,1.65,29.0,797.5,813.19,574.31
2016,5,12,12,30,295.0,483.0,1.7,29.0,772.0,779.11,551.09
2016,5,12,12,45,519.5,355.0,1.75,29.0,860.5,866.57,615.95
2016,5,12,13,0,744.0,227.0,1.8,29.0,949.0,942.88,669.19
2016,5,12,13,15,380.0,262.0,1.85,29.0,630.5,619.39,452.25
2016,5,12,13,30,16.0,297.0,1.9,29.0,312.0,302.73,220.92
2016,5,12,13,45,372.5,257.0,1.95,29.0,597.5,583.43,432.73
2016,5,12,14,0,729.0,217.0,2.0,29.0,883.0,834.13,605.78
2016,5,12,14,15,720.0,214.0,2.0,28.5,855.5,796.8,580.63
2016,5,12,14,30,711.0,211.0,2.0,28.0,828.0,757.99,556.08
2016,5,12,14,45,684.0,216.5,2.0,28.0,790.0,712.61,525.09
2016,5,12,15,0,657.0,222.0,2.0,28.0,752.0,667.59,493.83
2016,5,12,15,15,641.0,217.0,1.95,28.0,712.0,620.63,460.71
2016,5,12,15,30,625.0,212.0,1.9,28.0,672.0,573.76,426.99
2016,5,12,15,45,422.5,255.0,1.9,28.0,557.0,467.89,349.0
2016,5,12,16,0,220.0,298.0,1.9,28.0,442.0,384.85,287.16
2016,5,12,16,15,237.0,270.0,1.8,27.5,413.5,353.31,264.37
2016,5,12,16,30,254.0,242.0,1.7,27.0,385.0,316.97,236.95
2016,5,12,16,45,368.0,200.0,1.6,26.5,384.5,301.92,222.98
2016,5,12,17,0,482.0,158.0,1.5,26.0,384.0,270.81,194.4
2016,5,12,17,15,440.5,145.5,1.35,25.5,332.0,220.63,154.24
2016,5,12,17,30,399.0,133.0,1.2,25.0,280.0,175.08,118.61
2016,5,12,17,45,345.5,117.5,1.1,25.0,229.5,130.51,86.01
