Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,292.0,102.0,1.0,25.0,179.0,95.68,64.34
2016,5,12,18,15,226.0,82.0,0.95,24.5,133.0,64.36,49.35
2016,5,12,18,30,160.0,62.0,0.9,24.0,87.0,49.62,36.35
2016,5,12,18,45,80.0,39.0,0.9,23.5,51.5,33.65,21.72
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,15.45,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.31,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,18.58,2.65
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,60.55,40.82
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,105.74,78.56
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,157.52,121.73
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,218.72,172.32
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,273.93,217.39
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,333.87,265.19
2016,5,13,7,45,341.5,182.0,2.4,21.5,330.5,389.1,308.17
2016,5,13,8,0,381.0,199.0,2.4,22.0,382.0,447.7,352.59
2016,5,13,8,15,413.0,213.0,2.4,22.5,432.5,501.15,391.96
2016,5,13,8,30,445.0,227.0,2.4,23.0,483.0,562.97,436.3
2016,5,13,8,45,467.5,240.0,2.4,23.5,530.5,612.35,470.48
2016,5,13,9,0,490.0,253.0,2.4,24.0,578.0,662.18,504.23
2016,5,13,9,15,511.0,262.0,2.35,24.5,622.0,706.76,533.36
2016,5,13,9,30,532.0,271.0,2.3,25.0,666.0,751.11,561.7
2016,5,13,9,45,556.0,273.5,2.25,25.5,707.0,790.82,586.51
2016,5,13,10,0,580.0,276.0,2.2,26.0,748.0,829.92,610.45
2016,5,13,10,15,592.5,281.5,2.1,26.0,781.5,860.46,628.82
2016,5,13,10,30,605.0,287.0,2.0,26.0,815.0,890.5,646.61
2016,5,13,10,45,623.0,285.0,1.95,26.5,843.5,915.12,660.19
2016,5,13,11,0,641.0,283.0,1.9,27.0,872.0,937.7,672.35
2016,5,13,11,15,457.5,377.5,1.85,27.0,802.5,854.82,611.96
2016,5,13,11,30,274.0,472.0,1.8,27.0,733.0,762.66,545.46
2016,5,13,11,45,348.0,448.5,1.75,27.5,784.5,810.99,578.46
2016,5,13,12,0,422.0,425.0,1.7,28.0,836.0,862.22,611.25
2016,5,13,12,15,372.0,450.5,1.65,28.0,814.0,828.89,587.12
2016,5,13,12,30,322.0,476.0,1.6,28.0,792.0,798.56,565.61
2016,5,13,12,45,525.5,358.0,1.6,28.5,870.0,875.24,620.94
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,941.33,665.7
2016,5,13,13,15,725.0,238.5,1.6,29.0,935.5,918.62,650.99
2016,5,13,13,30,721.0,237.0,1.6,29.0,923.0,893.56,635.78
2016,5,13,13,45,597.0,308.0,1.6,29.0,867.5,829.77,592.46
2016,5,13,14,0,473.0,379.0,1.6,29.0,812.0,771.39,551.52
2016,5,13,14,15,469.5,362.0,1.6,28.5,781.0,733.15,528.46
2016,5,13,14,30,466.0,345.0,1.6,28.0,750.0,693.94,504.1
2016,5,13,14,45,438.0,339.5,1.6,28.0,707.5,646.44,472.04
2016,5,13,15,0,410.0,334.0,1.6,28.0,665.0,600.15,440.36
2016,5,13,15,15,489.0,285.5,1.55,28.0,660.5,585.52,431.85
2016,5,13,15,30,568.0,237.0,1.5,28.0,656.0,562.81,416.71
2016,5,13,15,45,518.5,235.0,1.5,28.0,598.5,503.02,373.36
2016,5,13,16,0,469.0,233.0,1.5,28.0,541.0,447.23,332.32
2016,5,13,16,15,302.5,242.5,1.45,27.5,435.0,355.93,265.33
2016,5,13,16,30,136.0,252.0,1.4,27.0,329.0,282.3,211.58
2016,5,13,16,45,243.0,213.5,1.35,27.0,334.5,271.78,201.81
2016,5,13,17,0,350.0,175.0,1.3,27.0,340.0,252.26,182.87
2016,5,13,17,15,297.5,166.0,1.2,26.5,294.0,210.02,150.32
2016,5,13,17,30,245.0,157.0,1.1,26.0,248.0,173.39,123.03
2016,5,13,17,45,253.0,133.0,1.0,26.0,213.0,137.02,94.48
2016,5,13,18,0,261.0,109.0,0.9,26.0,178.0,99.98,68.17
2016,5,13,18,15,200.0,86.5,0.9,25.5,132.0,67.57,51.85
2016,5,13,18,30,139.0,64.0,0.9,25.0,86.0,51.09,37.45
2016,5,13,18,45,69.5,40.0,0.9,24.5,51.0,34.45,22.37
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.85,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,17.38,3.14
2016,5,14,6,15,39.0,40.0,1.7,21.0,46.5,53.16,35.37
2016,5,14,6,30,78.0,62.0,1.7,21.0,75.0,89.91,65.85
2016,5,14,6,45,117.5,82.5,1.7,21.5,110.5,129.23,98.56
2016,5,14,7,0,157.0,103.0,1.7,22.0,146.0,172.81,134.61
2016,5,14,7,15,174.0,126.5,1.65,22.5,184.5,213.65,167.92
2016,5,14,7,30,191.0,150.0,1.6,23.0,223.0,255.99,201.5
2016,5,14,7,45,166.5,177.0,1.55,24.0,248.0,280.37,219.32
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,301.87,234.08
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,336.25,259.44
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,370.31,284.0
2016,5,14,8,45,95.5,266.5,1.5,25.5,324.5,343.78,261.79
2016,5,14,9,0,47.0,277.0,1.5,26.0,309.0,319.53,241.32
2016,5,14,9,15,32.5,268.5,1.45,26.0,291.5,299.33,225.39
2016,5,14,9,30,18.0,260.0,1.4,26.0,274.0,272.0,204.13
2016,5,14,9,45,20.5,282.0,1.4,26.0,298.5,296.59,222.03
2016,5,14,10,0,23.0,304.0,1.4,26.0,323.0,321.24,239.59
2016,5,14,10,15,20.5,300.0,1.3,26.0,317.5,314.93,234.19
2016,5,14,10,30,18.0,296.0,1.2,26.0,312.0,308.55,228.94
2016,5,14,10,45,14.5,265.0,1.15,26.0,278.0,274.13,203.39
2016,5,14,11,0,11.0,234.0,1.1,26.0,244.0,239.86,177.95
2016,5,14,11,15,12.5,253.0,1.0,26.0,265.0,260.14,192.75
2016,5,14,11,30,14.0,272.0,0.9,26.0,286.0,280.35,207.11
2016,5,14,11,45,14.5,280.5,0.8,26.0,295.5,289.07,222.62
2016,5,14,12,0,15.0,289.0,0.7,26.0,305.0,297.67,218.79
2016,5,14,12,15,18.0,320.5,0.65,25.5,339.0,331.31,243.13
2016,5,14,12,30,21.0,352.0,0.6,25.0,373.0,364.68,266.87
2016,5,14,12,45,27.5,380.0,0.6,25.0,407.5,401.72,292.81
2016,5,14,13,0,34.0,408.0,0.6,25.0,442.0,433.7,314.94
2016,5,14,13,15,28.0,377.5,0.65,24.5,405.0,395.86,289.17
2016,5,14,13,30,22.0,347.0,0.7,24.0,368.0,356.68,262.53
2016,5,14,13,45,11.0,207.0,0.8,24.0,217.5,210.3,156.39
2016,5,14,14,0,0.0,67.0,0.9,24.0,67.0,64.96,45.64
2016,5,14,14,15,0.0,87.0,1.0,23.5,87.0,84.33,61.22
2016,5,14,14,30,0.0,107.0,1.1,23.0,107.0,103.64,76.54
2016,5,14,14,45,0.0,83.5,1.25,23.0,83.5,80.91,58.81
2016,5,14,15,0,0.0,60.0,1.4,23.0,60.0,58.1,40.89
2016,5,14,15,15,1.5,113.0,1.45,22.5,114.0,110.28,82.5
2016,5,14,15,30,3.0,166.0,1.5,22.0,168.0,161.61,123.03
2016,5,14,15,45,1.5,130.5,1.6,22.0,131.5,126.71,95.87
2016,5,14,16,0,0.0,95.0,1.7,22.0,95.0,91.95,68.61
2016,5,14,16,15,39.0,169.5,1.65,21.5,192.0,177.64,137.05
2016,5,14,16,30,78.0,244.0,1.6,21.0,289.0,255.55,197.55
2016,5,14,16,45,39.0,185.0,1.6,21.0,207.5,184.63,142.6
2016,5,14,17,0,0.0,126.0,1.6,21.0,126.0,120.1,92.53
2016,5,14,17,15,0.0,109.0,1.65,21.0,109.0,103.94,79.92
2016,5,14,17,30,0.0,92.0,1.7,21.0,92.0,87.85,67.07
2016,5,14,17,45,0.0,76.0,1.75,21.0,76.0,72.74,54.82
2016,5,14,18,0,0.0,60.0,1.8,21.0,60.0,57.72,42.41
2016,5,14,18,15,0.0,44.5,2.05,20.5,44.5,42.99,31.81
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,27.99,18.51
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,16.88,8.38
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.78,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.95,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,4.42,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,8.68,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,22.68,12.96
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,36.7,25.33
2016,5,15,6,45,0.0,56.5,2.75,14.5,56.5,55.04,41.16
2016,5,15,7,0,0.0,75.0,2.8,15.0,75.0,73.43,56.79
2016,5,15,7,15,41.0,113.5,2.8,15.0,129.0,134.5,108.05
2016,5,15,7,30,82.0,152.0,2.8,15.0,183.0,198.03,160.73
2016,5,15,7,45,80.0,176.0,2.85,15.5,210.5,225.63,182.63
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,252.84,203.74
2016,5,15,8,15,94.5,227.5,2.9,16.5,278.5,295.6,237.1
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,339.61,270.75
2016,5,15,8,45,80.5,267.0,2.95,17.5,315.5,333.08,263.53
2016,5,15,9,0,50.0,279.0,3.0,18.0,312.0,323.92,254.35
2016,5,15,9,15,123.5,316.5,2.95,18.5,406.5,432.05,337.83
2016,5,15,9,30,197.0,354.0,2.9,19.0,501.0,537.85,416.44
2016,5,15,9,45,186.0,376.5,2.9,19.5,521.5,556.81,427.6
2016,5,15,10,0,175.0,399.0,2.9,20.0,542.0,574.38,438.09
2016,5,15,10,15,129.0,408.0,2.85,20.0,516.0,543.64,413.35
2016,5,15,10,30,83.0,417.0,2.8,20.0,490.0,502.72,381.45
2016,5,15,10,45,96.0,437.0,2.8,20.5,524.0,536.35,405.12
2016,5,15,11,0,109.0,457.0,2.8,21.0,558.0,569.87,428.02
2016,5,15,11,15,73.5,432.5,2.7,21.0,501.5,508.85,382.39
2016,5,15,11,30,38.0,408.0,2.6,21.0,445.0,447.38,336.45
2016,5,15,11,45,29.0,374.0,2.55,21.5,402.5,402.74,316.22
2016,5,15,12,0,20.0,340.0,2.5,22.0,360.0,353.09,265.85
2016,5,15,12,15,27.0,375.0,2.45,22.0,401.5,399.35,300.02
2016,5,15,12,30,34.0,410.0,2.4,22.0,443.0,439.73,329.14
2016,5,15,12,45,29.0,388.0,2.35,22.5,416.5,411.05,307.37
2016,5,15,13,0,24.0,366.0,2.3,23.0,390.0,379.39,283.78
2016,5,15,13,15,26.0,372.5,2.3,23.0,398.0,389.03,291.09
2016,5,15,13,30,28.0,379.0,2.3,23.0,406.0,395.14,295.69
2016,5,15,13,45,21.5,333.0,2.3,23.0,353.5,341.41,256.44
2016,5,15,14,0,15.0,287.0,2.3,23.0,301.0,290.28,218.81
2016,5,15,14,15,24.5,322.0,2.3,22.5,344.0,330.66,250.01
2016,5,15,14,30,34.0,357.0,2.3,22.0,387.0,369.07,279.27
2016,5,15,14,45,25.0,314.0,2.3,22.0,335.5,319.02,242.14
2016,5,15,15,0,16.0,271.0,2.3,22.0,284.0,271.23,206.56
2016,5,15,15,15,114.0,310.0,2.3,22.0,395.0,366.92,281.2
2016,5,15,15,30,212.0,349.0,2.3,22.0,506.0,453.72,346.4
2016,5,15,15,45,110.0,275.5,2.3,22.0,356.5,318.05,244.08
2016,5,15,16,0,8.0,202.0,2.3,22.0,207.0,196.83,150.95
2016,5,15,16,15,6.0,186.5,2.25,21.5,190.0,180.46,139.13
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,164.33,127.12
2016,5,15,16,45,2.0,109.5,2.15,21.0,110.5,106.0,80.92
2016,5,15,17,0,0.0,48.0,2.1,21.0,48.0,46.38,32.69
2016,5,15,17,15,0.0,41.5,1.95,20.5,41.5,40.08,27.73
2016,5,15,17,30,0.0,35.0,1.8,20.0,35.0,33.79,22.65
2016,5,15,17,45,0.0,29.0,1.7,20.0,29.0,27.99,17.86
2016,5,15,18,0,0.0,23.0,1.6,20.0,23.0,22.19,12.99
2016,5,15,18,15,0.0,17.0,1.45,19.5,17.0,16.39,8.75
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,10.6,3.56
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,6.26,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.91,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.64,0.0
2016,5,16,6,15,0.0,24.0,2.05,18.0,24.0,23.17,13.12
2016,5,16,6,30,0.0,38.0,2.3,18.0,38.0,36.7,24.9
2016,5,16,6,45,0.0,55.5,2.55,18.5,55.5,53.98,39.61
2016,5,16,7,0,0.0,73.0,2.8,19.0,73.0,71.34,54.15
2016,5,16,7,15,0.0,92.0,3.0,19.0,92.0,90.2,69.78
2016,5,16,7,30,0.0,111.0,3.2,19.0,111.0,109.05,85.14
2016,5,16,7,45,0.5,130.0,3.4,19.5,130.5,128.17,100.29
2016,5,16,8,0,1.0,149.0,3.6,20.0,150.0,147.33,115.22
2016,5,16,8,15,4.5,166.0,3.7,20.0,169.0,166.45,130.22
2016,5,16,8,30,8.0,183.0,3.8,20.0,188.0,185.89,145.36
2016,5,16,8,45,4.5,172.0,3.9,20.5,175.0,172.04,133.5
2016,5,16,9,0,1.0,161.0,4.0,21.0,162.0,158.17,121.77
2016,5,16,9,15,0.5,138.5,3.95,21.5,139.0,135.28,103.1
2016,5,16,9,30,0.0,116.0,3.9,22.0,116.0,112.64,84.72
2016,5,16,9,45,2.5,145.0,3.85,22.5,147.0,143.43,108.72
2016,5,16,10,0,5.0,174.0,3.8,23.0,178.0,174.43,132.49
2016,5,16,10,15,13.5,247.0,3.65,23.0,259.0,255.07,194.46
2016,5,16,10,30,22.0,320.0,3.5,23.0,340.0,336.45,255.45
2016,5,16,10,45,44.0,376.5,3.35,23.5,417.0,422.78,318.65
2016,5,16,11,0,66.0,433.0,3.2,24.0,494.0,502.43,375.23
2016,5,16,11,15,51.0,418.5,3.05,24.5,466.0,471.93,351.17
2016,5,16,11,30,36.0,404.0,2.9,25.0,438.0,441.2,327.51
2016,5,16,11,45,81.0,451.0,2.8,25.5,529.5,533.11,408.16
2016,5,16,12,0,126.0,498.0,2.7,26.0,621.0,629.86,460.1
2016,5,16,12,15,84.0,465.0,2.75,26.0,547.5,546.54,400.68
2016,5,16,12,30,42.0,432.0,2.8,26.0,474.0,469.54,345.54
2016,5,16,12,45,162.0,458.0,2.85,26.5,616.5,613.76,450.63
2016,5,16,13,0,282.0,484.0,2.9,27.0,759.0,751.29,545.95
2016,5,16,13,15,145.5,339.0,3.0,27.0,481.0,470.61,349.37
2016,5,16,13,30,9.0,194.0,3.1,27.0,203.0,196.38,145.42
2016,5,16,13,45,20.0,282.5,3.25,27.0,301.0,292.33,218.09
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,385.3,286.39
2016,5,16,14,15,33.5,366.0,3.5,26.5,396.0,379.98,283.25
2016,5,16,14,30,36.0,361.0,3.6,26.0,393.0,374.38,280.23
2016,5,16,14,45,50.5,365.0,3.7,26.0,407.5,385.76,289.45
2016,5,16,15,0,65.0,369.0,3.8,26.0,422.0,395.56,297.43
2016,5,16,15,15,170.5,354.0,3.85,26.0,483.0,444.02,335.72
2016,5,16,15,30,276.0,339.0,3.9,26.0,544.0,481.55,364.8
2016,5,16,15,45,284.5,313.5,4.0,26.0,513.0,446.76,339.19
2016,5,16,16,0,293.0,288.0,4.1,26.0,482.0,410.84,312.39
2016,5,16,16,15,200.5,270.0,4.1,25.5,398.0,337.64,257.3
2016,5,16,16,30,108.0,252.0,4.1,25.0,314.0,274.51,209.83
2016,5,16,16,45,109.5,226.5,4.1,24.5,284.5,241.33,184.51
2016,5,16,17,0,111.0,201.0,4.1,24.0,255.0,211.01,160.82
2016,5,16,17,15,103.5,177.0,4.05,23.5,222.0,179.86,136.37
2016,5,16,17,30,96.0,153.0,4.0,23.0,189.0,153.1,115.34
2016,5,16,17,45,291.5,113.0,3.95,23.0,197.0,126.65,86.11
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,79.88,45.79
2016,5,16,18,15,411.5,62.0,3.65,22.5,155.5,44.68,32.99
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,38.08,26.97
2016,5,16,18,45,234.0,35.5,3.2,21.5,67.0,27.1,16.84
2016,5,16,19,0,132.0,20.0,3.0,21.0,28.0,15.52,1.43
2016,5,16,19,15,66.0,10.0,2.9,20.5,14.0,9.83,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,8.0,2.55,18.0,8.0,7.71,0.6
2016,5,17,6,30,0.0,13.0,2.7,18.0,13.0,12.53,4.8
2016,5,17,6,45,0.0,19.0,2.85,18.5,19.0,18.32,9.77
2016,5,17,7,0,0.0,25.0,3.0,19.0,25.0,24.12,14.68
2016,5,17,7,15,0.0,65.0,3.1,19.5,65.0,62.83,46.98
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,102.87,79.76
2016,5,17,7,45,0.0,78.0,3.35,20.5,78.0,75.43,56.81
2016,5,17,8,0,0.0,51.0,3.5,21.0,51.0,49.28,35.07
2016,5,17,8,15,0.0,80.0,3.5,21.0,80.0,77.38,57.89
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,105.84,80.66
2016,5,17,8,45,2.0,143.5,3.5,21.5,145.0,141.55,108.78
2016,5,17,9,0,4.0,178.0,3.5,22.0,181.0,177.55,136.63
2016,5,17,9,15,7.0,198.5,3.45,22.5,204.0,200.5,153.91
2016,5,17,9,30,10.0,219.0,3.4,23.0,227.0,223.64,171.15
2016,5,17,9,45,53.5,304.0,3.35,23.5,348.0,355.34,271.69
2016,5,17,10,0,97.0,389.0,3.3,24.0,469.0,484.74,366.38
2016,5,17,10,15,216.0,397.0,3.25,24.0,583.5,613.29,461.18
2016,5,17,10,30,335.0,405.0,3.2,24.0,698.0,746.08,555.63
2016,5,17,10,45,172.5,306.0,3.15,24.0,457.0,488.87,369.64
2016,5,17,11,0,10.0,207.0,3.1,24.0,216.0,212.11,159.38
2016,5,17,11,15,15.5,275.5,3.05,24.0,290.5,285.4,215.23
2016,5,17,11,30,21.0,344.0,3.0,24.0,365.0,358.83,269.3
2016,5,17,11,45,29.0,380.0,2.95,24.5,408.5,408.67,318.05
2016,5,17,12,0,37.0,416.0,2.9,25.0,452.0,451.91,335.13
2016,5,17,12,15,120.5,460.5,2.85,25.0,579.0,583.38,430.74
2016,5,17,12,30,204.0,505.0,2.8,25.0,706.0,706.6,516.97
2016,5,17,12,45,211.5,501.5,2.8,25.5,709.0,704.87,514.23
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,702.08,511.66
2016,5,17,13,15,508.5,338.0,2.8,26.0,825.5,813.52,597.37
2016,5,17,13,30,798.0,178.0,2.8,26.0,939.0,904.65,662.59
2016,5,17,13,45,480.5,322.0,2.8,26.0,777.5,741.33,547.08
2016,5,17,14,0,163.0,466.0,2.8,26.0,616.0,589.24,433.22
2016,5,17,14,15,465.0,320.0,2.8,25.5,729.0,690.01,514.9
2016,5,17,14,30,767.0,174.0,2.8,25.0,842.0,767.59,576.04
2016,5,17,14,45,762.5,167.5,2.85,25.0,809.5,726.13,547.52
2016,5,17,15,0,758.0,161.0,2.9,25.0,777.0,683.04,517.38
2016,5,17,15,15,550.0,242.0,2.9,25.0,677.0,586.04,444.08
2016,5,17,15,30,342.0,323.0,2.9,25.0,577.0,507.14,383.36
2016,5,17,15,45,355.5,296.5,2.95,25.0,545.5,471.13,357.45
2016,5,17,16,0,369.0,270.0,3.0,25.0,514.0,433.36,329.27
2016,5,17,16,15,357.5,249.0,2.95,24.5,470.0,387.42,294.56
2016,5,17,16,30,346.0,228.0,2.9,24.0,426.0,342.38,259.72
2016,5,17,16,45,401.5,191.5,2.9,24.0,399.5,304.87,228.42
2016,5,17,17,0,457.0,155.0,2.9,24.0,373.0,263.65,192.56
2016,5,17,17,15,425.5,141.5,2.8,23.5,324.5,216.34,153.76
2016,5,17,17,30,394.0,128.0,2.7,23.0,276.0,172.51,118.4
2016,5,17,17,45,353.0,112.0,2.65,23.0,228.5,129.13,85.37
2016,5,17,18,0,312.0,96.0,2.6,23.0,181.0,90.58,59.5
2016,5,17,18,15,254.5,78.5,2.6,22.5,137.0,61.83,47.73
2016,5,17,18,30,197.0,61.0,2.6,22.0,93.0,48.93,36.24
2016,5,17,18,45,121.5,41.0,2.6,22.0,58.5,33.61,22.26
2016,5,17,19,0,46.0,21.0,2.6,22.0,24.0,18.81,3.86
2016,5,17,19,15,23.0,10.5,2.65,21.5,12.0,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.5,3.8,15.0,7.5,7.37,0.0
2016,5,18,6,0,0.0,15.0,3.8,15.0,15.0,14.47,3.56
2016,5,18,6,15,0.0,34.0,3.75,15.0,34.0,33.22,21.6
2016,5,18,6,30,0.0,53.0,3.7,15.0,53.0,52.27,38.29
2016,5,18,6,45,5.0,75.0,3.7,15.5,76.5,76.11,58.65
2016,5,18,7,0,10.0,97.0,3.7,16.0,100.0,100.39,79.11
2016,5,18,7,15,5.0,89.0,3.65,16.0,90.5,89.36,69.91
2016,5,18,7,30,0.0,81.0,3.6,16.0,81.0,78.56,60.7
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,89.34,69.35
2016,5,18,8,0,0.0,103.0,3.6,17.0,103.0,100.13,77.85
2016,5,18,8,15,0.0,116.0,3.5,17.5,116.0,112.93,87.87
2016,5,18,8,30,0.0,129.0,3.4,18.0,129.0,125.74,97.75
2016,5,18,8,45,113.0,216.5,3.35,18.5,292.0,309.77,246.77
2016,5,18,9,0,226.0,304.0,3.3,19.0,455.0,495.33,389.15
2016,5,18,9,15,113.5,226.0,3.3,19.0,302.0,327.66,258.04
2016,5,18,9,30,1.0,148.0,3.3,19.0,149.0,145.07,111.33
2016,5,18,9,45,7.5,204.0,3.3,19.5,210.5,206.45,159.69
2016,5,18,10,0,14.0,260.0,3.3,20.0,272.0,268.47,207.12
2016,5,18,10,15,30.5,322.0,3.25,20.5,349.0,353.62,271.33
2016,5,18,10,30,47.0,384.0,3.2,21.0,426.0,433.51,329.83
2016,5,18,10,45,38.5,378.0,3.15,21.5,413.0,418.8,317.25
2016,5,18,11,0,30.0,372.0,3.1,22.0,400.0,403.8,304.93
2016,5,18,11,15,21.0,303.5,3.05,22.0,323.5,324.41,245.75
2016,5,18,11,30,12.0,235.0,3.0,22.0,247.0,241.7,183.28
2016,5,18,11,45,77.5,368.0,2.95,22.5,444.0,445.11,336.57
2016,5,18,12,0,143.0,501.0,2.9,23.0,641.0,649.63,481.09
2016,5,18,12,15,219.0,493.0,2.85,23.0,708.0,713.96,526.57
2016,5,18,12,30,295.0,485.0,2.8,23.0,775.0,780.12,573.22
2016,5,18,12,45,153.5,358.5,2.8,23.5,509.5,506.59,379.34
2016,5,18,13,0,12.0,232.0,2.8,24.0,244.0,237.04,177.58
2016,5,18,13,15,46.5,348.0,2.8,24.0,393.0,384.02,288.61
2016,5,18,13,30,81.0,464.0,2.8,24.0,542.0,525.92,390.85
2016,5,18,13,45,76.0,450.0,2.85,24.0,521.5,503.67,374.53
2016,5,18,14,0,71.0,436.0,2.9,24.0,501.0,481.6,359.14
2016,5,18,14,15,121.5,435.5,2.95,24.0,543.5,518.05,387.37
2016,5,18,14,30,172.0,435.0,3.0,24.0,586.0,549.75,411.6
2016,5,18,14,45,96.5,365.0,3.1,24.0,449.0,419.81,316.68
2016,5,18,15,0,21.0,295.0,3.2,24.0,312.0,297.4,225.05
2016,5,18,15,15,21.5,283.0,3.3,23.5,300.0,284.7,216.73
2016,5,18,15,30,22.0,271.0,3.4,23.0,288.0,271.91,207.94
2016,5,18,15,45,18.0,246.5,3.5,23.0,259.5,244.92,187.73
2016,5,18,16,0,14.0,222.0,3.6,23.0,231.0,218.43,167.75
2016,5,18,16,15,122.0,235.5,3.65,22.5,306.5,272.23,210.45
2016,5,18,16,30,230.0,249.0,3.7,22.0,382.0,317.79,244.8
2016,5,18,16,45,130.5,215.0,3.75,22.0,289.0,239.04,183.99
2016,5,18,17,0,31.0,181.0,3.8,22.0,196.0,174.87,135.38
2016,5,18,17,15,25.5,159.0,3.8,21.5,170.5,154.18,119.56
2016,5,18,17,30,20.0,137.0,3.8,21.0,145.0,130.84,101.35
2016,5,18,17,45,13.0,115.5,3.8,20.5,120.5,108.52,83.82
2016,5,18,18,0,6.0,94.0,3.8,20.0,96.0,87.18,66.8
2016,5,18,18,15,3.0,72.0,3.65,19.5,73.0,66.56,52.46
2016,5,18,18,30,0.0,50.0,3.5,19.0,50.0,47.04,35.1
2016,5,18,18,45,0.0,31.5,3.35,19.0,31.5,30.17,19.74
2016,5,18,19,0,0.0,13.0,3.2,19.0,13.0,12.54,1.32
2016,5,18,19,15,0.0,6.5,3.15,18.5,6.5,6.39,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.97,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.85,0.0
2016,5,19,6,15,0.0,10.0,2.85,15.0,10.0,9.64,2.28
2016,5,19,6,30,0.0,16.0,3.1,15.0,16.0,15.43,7.37
2016,5,19,6,45,0.0,22.5,3.35,15.5,22.5,21.7,12.82
2016,5,19,7,0,0.0,29.0,3.6,16.0,29.0,27.99,18.18
2016,5,19,7,15,0.0,24.0,3.4,16.0,24.0,23.16,14.07
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,18.33,9.94
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,21.24,12.31
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,24.14,14.66
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,26.08,16.21
2016,5,19,8,30,0.0,29.0,2.9,17.0,29.0,28.02,17.75
2016,5,19,8,45,0.0,38.5,3.0,17.0,38.5,37.22,25.3
2016,5,19,9,0,0.0,48.0,3.1,17.0,48.0,46.42,32.79
2016,5,19,9,15,0.0,53.0,3.05,17.0,53.0,51.28,36.67
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,56.14,40.54
2016,5,19,9,45,0.0,82.0,2.95,17.0,82.0,79.42,59.39
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,102.86,78.17
2016,5,19,10,15,0.0,103.5,2.5,17.0,103.5,100.45,76.04
2016,5,19,10,30,0.0,101.0,2.1,17.0,101.0,98.04,73.96
2016,5,19,10,45,4.5,149.0,1.7,17.5,153.5,149.49,114.74
2016,5,19,11,0,9.0,197.0,1.3,18.0,206.0,201.23,154.6
2016,5,19,11,15,52.0,335.5,1.25,18.0,386.0,387.77,296.32
2016,5,19,11,30,95.0,474.0,1.2,18.0,566.0,571.65,427.0
2016,5,19,11,45,180.5,481.5,1.2,18.5,658.0,669.81,494.87
2016,5,19,12,0,266.0,489.0,1.2,19.0,750.0,765.6,559.57
2016,5,19,12,15,272.0,490.0,1.2,19.5,757.0,768.07,559.09
2016,5,19,12,30,278.0,491.0,1.2,20.0,764.0,769.18,558.82
2016,5,19,12,45,268.0,491.0,1.2,20.5,754.0,752.39,546.37
2016,5,19,13,0,258.0,491.0,1.2,21.0,744.0,734.81,533.63
2016,5,19,13,15,250.0,486.0,1.2,21.5,728.5,713.66,518.7
2016,5,19,13,30,242.0,481.0,1.2,22.0,713.0,690.68,502.61
2016,5,19,13,45,146.0,446.5,1.2,22.5,586.0,563.29,413.3
2016,5,19,14,0,50.0,412.0,1.2,23.0,459.0,440.67,325.33
2016,5,19,14,15,32.0,341.5,1.2,23.0,371.5,355.29,264.96
2016,5,19,14,30,14.0,271.0,1.2,23.0,284.0,272.09,204.23
2016,5,19,14,45,8.0,209.0,1.2,23.5,216.5,207.45,155.95
2016,5,19,15,0,2.0,147.0,1.2,24.0,149.0,143.39,107.09
2016,5,19,15,15,3.5,162.5,1.3,23.5,165.5,158.96,119.79
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,174.2,132.1
2016,5,19,15,45,9.5,201.0,1.5,23.0,208.0,197.76,150.65
2016,5,19,16,0,14.0,224.0,1.6,23.0,234.0,220.29,168.36
2016,5,19,16,15,9.0,197.0,1.75,22.5,203.5,191.55,146.9
2016,5,19,16,30,4.0,170.0,1.9,22.0,173.0,163.46,125.77
2016,5,19,16,45,2.0,155.5,2.05,22.0,157.0,148.51,114.48
2016,5,19,17,0,0.0,141.0,2.2,22.0,141.0,133.81,103.26
2016,5,19,17,15,0.0,123.0,2.2,21.5,123.0,116.67,90.05
2016,5,19,17,30,0.0,105.0,2.2,21.0,105.0,99.61,76.66
2016,5,19,17,45,0.0,87.5,2.2,21.0,87.5,83.08,63.31
2016,5,19,18,0,0.0,70.0,2.2,21.0,70.0,66.67,49.81
2016,5,19,18,15,0.0,53.5,2.05,20.5,53.5,51.27,39.04
2016,5,19,18,30,0.0,37.0,1.9,20.0,37.0,35.73,25.27
2016,5,19,18,45,0.0,23.5,1.8,19.5,23.5,22.68,13.48
2016,5,19,19,0,0.0,10.0,1.7,19.0,10.0,9.64,0.08
2016,5,19,19,15,0.0,5.0,1.7,18.5,5.0,4.91,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,12.5,0.8,14.5,18.0,21.11,0.0
2016,5,20,6,0,143.0,25.0,0.9,15.0,36.0,57.75,28.36
2016,5,20,6,15,246.0,40.5,0.9,15.5,77.0,108.35,74.37
2016,5,20,6,30,349.0,56.0,0.9,16.0,118.0,169.11,125.14
2016,5,20,6,45,174.5,54.5,0.9,16.5,85.5,121.16,92.91
2016,5,20,7,0,0.0,53.0,0.9,17.0,53.0,51.21,37.63
2016,5,20,7,15,0.0,71.0,0.9,17.5,71.0,68.78,52.32
2016,5,20,7,30,0.0,89.0,0.9,18.0,89.0,86.58,66.79
2016,5,20,7,45,0.5,119.5,0.9,19.0,120.0,117.34,91.35
2016,5,20,8,0,1.0,150.0,0.9,20.0,151.0,148.23,115.34
2016,5,20,8,15,4.0,167.0,0.95,20.5,169.5,167.03,129.56
2016,5,20,8,30,7.0,184.0,1.0,21.0,188.0,186.1,143.84
2016,5,20,8,45,11.5,207.5,1.05,21.5,215.0,213.15,164.15
2016,5,20,9,0,16.0,231.0,1.1,22.0,242.0,240.52,184.36
2016,5,20,9,15,14.0,232.0,1.15,22.0,242.0,239.99,183.35
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,239.38,182.43
2016,5,20,9,45,16.5,263.5,1.3,22.5,276.5,274.13,208.11
2016,5,20,10,0,21.0,294.0,1.4,23.0,311.0,309.07,233.42
2016,5,20,10,15,103.0,365.5,1.45,23.5,455.5,474.08,354.96
2016,5,20,10,30,185.0,437.0,1.5,24.0,600.0,628.11,462.05
2016,5,20,10,45,185.5,452.0,1.6,24.5,620.0,645.83,471.85
2016,5,20,11,0,186.0,467.0,1.7,25.0,640.0,662.7,482.2
2016,5,20,11,15,523.0,308.0,1.7,25.0,806.5,847.96,616.74
2016,5,20,11,30,860.0,149.0,1.7,25.0,973.0,1015.94,725.51
2016,5,20,11,45,869.0,145.0,1.75,25.5,986.5,1021.33,725.76
2016,5,20,12,0,878.0,141.0,1.8,26.0,1000.0,1023.46,726.0
2016,5,20,12,15,878.5,141.0,1.8,26.0,1003.5,1017.73,722.24
2016,5,20,12,30,879.0,141.0,1.8,26.0,1007.0,1008.79,716.67
2016,5,20,12,45,876.0,142.0,1.8,26.0,1001.5,994.25,707.73
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,976.69,697.03
2016,5,20,13,15,869.5,142.0,1.8,26.0,983.0,953.81,683.03
2016,5,20,13,30,866.0,141.0,1.8,26.0,970.0,928.09,667.28
2016,5,20,13,45,859.0,141.5,1.8,26.5,948.5,897.96,647.41
2016,5,20,14,0,852.0,142.0,1.8,27.0,927.0,865.42,626.0
2016,5,20,14,15,844.5,140.0,1.8,27.0,899.0,827.87,602.48
2016,5,20,14,30,837.0,138.0,1.8,27.0,871.0,788.31,577.46
2016,5,20,14,45,830.0,134.5,1.85,27.0,836.5,745.9,550.67
2016,5,20,15,0,823.0,131.0,1.9,27.0,802.0,701.19,521.69
2016,5,20,15,15,810.5,128.5,1.95,27.0,761.0,652.53,487.82
2016,5,20,15,30,798.0,126.0,2.0,27.0,720.0,603.18,452.51
2016,5,20,15,45,780.0,123.0,2.05,27.0,674.0,549.83,413.29
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,496.83,373.13
2016,5,20,16,15,741.5,116.0,2.1,26.5,578.0,442.39,331.21
2016,5,20,16,30,721.0,112.0,2.1,26.0,528.0,386.52,286.88
2016,5,20,16,45,691.5,107.5,2.15,26.0,475.5,330.8,241.06
2016,5,20,17,0,662.0,103.0,2.2,26.0,423.0,277.72,196.47
2016,5,20,17,15,625.5,97.0,2.1,25.5,369.0,224.6,152.13
2016,5,20,17,30,589.0,91.0,2.0,25.0,315.0,175.4,111.78
2016,5,20,17,45,538.0,82.5,1.9,24.5,262.5,126.46,74.81
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,83.51,47.53
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,45.46,33.56
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,39.42,28.09
2016,5,20,18,45,238.5,38.0,1.4,22.5,72.0,28.92,18.5
2016,5,20,19,0,135.0,23.0,1.3,22.0,32.0,17.84,5.4
2016,5,20,19,15,67.5,11.5,1.35,21.5,16.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,14.4,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,33.71,15.62
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,77.74,53.54
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,130.22,96.76
2016,5,21,6,45,79.5,84.5,2.45,21.5,98.5,117.99,90.27
2016,5,21,7,0,0.0,95.0,2.5,22.0,95.0,94.1,72.07
2016,5,21,7,15,181.0,124.0,2.5,22.0,194.5,218.55,172.87
2016,5,21,7,30,362.0,153.0,2.5,22.0,294.0,351.49,278.64
2016,5,21,7,45,263.5,180.5,2.55,22.5,291.5,343.76,271.46
2016,5,21,8,0,165.0,208.0,2.6,23.0,289.0,319.79,251.09
2016,5,21,8,15,160.0,239.5,2.6,23.5,325.5,357.16,278.58
2016,5,21,8,30,155.0,271.0,2.6,24.0,362.0,393.59,304.45
2016,5,21,8,45,172.5,290.0,2.65,24.5,399.5,432.38,332.32
2016,5,21,9,0,190.0,309.0,2.7,25.0,437.0,472.12,360.41
2016,5,21,9,15,168.5,333.5,2.7,25.0,453.0,486.42,369.07
2016,5,21,9,30,147.0,358.0,2.7,25.0,469.0,498.59,376.2
2016,5,21,9,45,82.5,321.5,2.7,25.5,385.0,399.01,300.89
2016,5,21,10,0,18.0,285.0,2.7,26.0,301.0,297.21,222.93
2016,5,21,10,15,27.5,326.0,2.65,26.0,351.0,354.75,265.52
2016,5,21,10,30,37.0,367.0,2.6,26.0,401.0,406.03,302.35
2016,5,21,10,45,25.5,317.5,2.6,26.5,341.5,343.67,255.7
2016,5,21,11,0,14.0,268.0,2.6,27.0,282.0,276.46,205.5
2016,5,21,11,15,29.5,345.5,2.55,27.0,374.5,375.43,278.22
2016,5,21,11,30,45.0,423.0,2.5,27.0,467.0,469.19,344.71
2016,5,21,11,45,38.5,412.5,2.5,27.0,450.5,450.88,330.9
2016,5,21,12,0,32.0,402.0,2.5,27.0,434.0,432.47,317.58
2016,5,21,12,15,45.0,431.0,2.45,27.0,476.0,473.09,346.6
2016,5,21,12,30,58.0,460.0,2.4,27.0,518.0,512.92,374.47
2016,5,21,12,45,41.5,417.5,2.4,27.0,459.0,452.1,331.2
2016,5,21,13,0,25.0,375.0,2.4,27.0,400.0,392.13,288.42
2016,5,21,13,15,73.0,429.0,2.4,27.0,499.5,487.97,358.43
2016,5,21,13,30,121.0,483.0,2.4,27.0,599.0,582.26,424.88
2016,5,21,13,45,188.0,469.5,2.45,27.5,645.0,622.32,453.57
2016,5,21,14,0,255.0,456.0,2.5,28.0,691.0,658.28,479.33
2016,5,21,14,15,133.5,352.0,2.55,28.0,475.0,448.83,331.78
2016,5,21,14,30,12.0,248.0,2.6,28.0,259.0,248.53,184.07
2016,5,21,14,45,106.0,322.5,2.65,28.0,410.0,386.57,288.84
2016,5,21,15,0,200.0,397.0,2.7,28.0,561.0,514.52,381.7
2016,5,21,15,15,385.0,322.0,2.75,28.0,616.5,553.82,413.07
2016,5,21,15,30,570.0,247.0,2.8,28.0,672.0,575.67,431.05
2016,5,21,15,45,442.0,266.5,2.85,28.0,583.5,491.41,368.41
2016,5,21,16,0,314.0,286.0,2.9,28.0,495.0,420.75,315.6
2016,5,21,16,15,367.0,249.0,2.9,27.5,475.0,392.93,295.2
2016,5,21,16,30,420.0,212.0,2.9,27.0,455.0,356.57,266.87
2016,5,21,16,45,427.5,196.5,2.95,27.0,423.5,319.84,236.77
2016,5,21,17,0,435.0,181.0,3.0,27.0,392.0,281.96,205.02
2016,5,21,17,15,396.5,167.0,2.95,26.5,341.0,233.65,166.55
2016,5,21,17,30,358.0,153.0,2.9,26.0,290.0,192.68,134.42
2016,5,21,17,45,305.0,136.0,2.85,25.5,239.5,148.69,101.98
2016,5,21,18,0,252.0,119.0,2.8,25.0,189.0,110.72,76.56
2016,5,21,18,15,197.0,95.5,2.65,24.5,143.0,74.07,57.77
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,57.0,42.84
2016,5,21,18,45,87.0,46.0,2.45,23.5,59.5,39.36,27.09
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,18.13,6.01
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.83,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,18.86,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,47.93,24.09
2016,5,22,6,15,168.5,47.0,2.3,22.0,73.0,94.18,64.08
2016,5,22,6,30,255.0,66.0,2.4,22.0,112.0,152.74,112.12
2016,5,22,6,45,127.5,65.0,2.55,22.5,88.0,116.5,88.03
2016,5,22,7,0,0.0,64.0,2.7,23.0,64.0,62.05,45.6
2016,5,22,7,15,0.0,93.5,2.7,23.0,93.5,91.6,69.78
2016,5,22,7,30,0.0,123.0,2.7,23.0,123.0,121.24,93.56
2016,5,22,7,45,67.0,166.0,2.75,23.5,199.0,207.04,162.36
2016,5,22,8,0,134.0,209.0,2.8,24.0,275.0,301.85,236.4
2016,5,22,8,15,75.0,206.0,2.8,24.0,244.0,259.16,201.63
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,211.78,162.98
2016,5,22,8,45,31.0,240.5,2.8,24.5,261.0,267.45,205.46
2016,5,22,9,0,46.0,278.0,2.8,25.0,309.0,319.14,243.79
2016,5,22,9,15,105.0,318.5,2.75,25.0,395.5,411.08,313.08
2016,5,22,9,30,164.0,359.0,2.7,25.0,482.0,514.05,388.24
2016,5,22,9,45,434.0,278.0,2.7,25.5,628.0,686.48,516.63
2016,5,22,10,0,704.0,197.0,2.7,26.0,774.0,862.13,639.18
2016,5,22,10,15,365.5,269.5,2.7,26.0,570.5,634.13,474.42
2016,5,22,10,30,27.0,342.0,2.7,26.0,367.0,370.53,275.32
2016,5,22,10,45,19.0,282.5,2.75,26.5,300.5,295.79,220.66
2016,5,22,11,0,11.0,223.0,2.8,27.0,234.0,228.87,170.33
2016,5,22,11,15,11.5,226.0,2.8,27.0,237.5,232.33,172.95
2016,5,22,11,30,12.0,229.0,2.8,27.0,241.0,235.74,175.38
2016,5,22,11,45,10.5,210.0,2.85,27.0,220.5,215.44,160.08
2016,5,22,12,0,9.0,191.0,2.9,27.0,200.0,195.18,144.81
2016,5,22,12,15,13.5,260.0,2.95,27.0,274.0,267.16,198.69
2016,5,22,12,30,18.0,329.0,3.0,27.0,348.0,338.92,251.24
2016,5,22,12,45,165.5,404.0,3.1,27.5,567.0,563.09,415.88
2016,5,22,13,0,313.0,479.0,3.2,28.0,786.0,775.26,562.42
2016,5,22,13,15,530.0,346.5,3.25,28.0,858.0,841.6,613.41
2016,5,22,13,30,747.0,214.0,3.3,28.0,930.0,895.05,653.98
2016,5,22,13,45,599.0,300.5,3.35,28.0,866.5,824.51,604.22
2016,5,22,14,0,451.0,387.0,3.4,28.0,803.0,760.19,556.82
2016,5,22,14,15,372.5,402.0,3.4,28.0,739.0,691.76,508.7
2016,5,22,14,30,294.0,417.0,3.4,28.0,675.0,627.75,462.98
2016,5,22,14,45,500.0,305.0,3.45,28.0,722.5,661.39,492.8
2016,5,22,15,0,706.0,193.0,3.5,28.0,770.0,677.37,508.69
2016,5,22,15,15,520.5,260.0,3.5,28.0,674.0,584.65,438.94
2016,5,22,15,30,335.0,327.0,3.5,28.0,578.0,507.4,380.18
2016,5,22,15,45,457.0,262.5,3.55,28.0,581.5,496.47,373.97
2016,5,22,16,0,579.0,198.0,3.6,28.0,585.0,474.55,357.88
2016,5,22,16,15,585.5,180.0,3.55,27.5,545.0,428.72,322.52
2016,5,22,16,30,592.0,162.0,3.5,27.0,505.0,381.49,284.94
2016,5,22,16,45,305.5,167.5,3.45,27.0,344.0,255.84,190.48
2016,5,22,17,0,19.0,173.0,3.4,27.0,183.0,168.0,127.52
2016,5,22,17,15,234.0,150.0,3.25,26.5,241.0,185.24,134.6
