Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,15,187.0,288.5,1.95,26.5,407.5,350.5,263.57
2016,6,1,16,30,192.0,263.0,1.9,26.0,377.0,317.62,239.23
2016,6,1,16,45,96.0,200.0,1.85,26.0,257.0,216.15,163.11
2016,6,1,17,0,0.0,137.0,1.8,26.0,137.0,130.4,98.58
2016,6,1,17,15,0.0,120.0,1.7,25.5,120.0,114.22,86.48
2016,6,1,17,30,0.0,103.0,1.6,25.0,103.0,98.11,74.08
2016,6,1,17,45,0.0,86.5,1.55,25.0,86.5,82.53,61.75
2016,6,1,18,0,0.0,70.0,1.5,25.0,70.0,67.03,49.28
2016,6,1,18,15,0.0,54.5,1.4,24.5,54.5,52.52,37.48
2016,6,1,18,30,0.0,39.0,1.3,24.0,39.0,37.66,26.65
2016,6,1,18,45,0.0,26.5,1.2,23.5,26.5,25.58,15.97
2016,6,1,19,0,0.0,14.0,1.1,23.0,14.0,13.5,4.93
2016,6,1,19,15,0.0,7.0,1.15,23.0,7.0,6.88,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.95,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,6,2,6,15,0.0,12.5,1.3,21.0,12.5,12.05,4.16
2016,6,2,6,30,0.0,19.0,1.6,21.0,19.0,18.32,9.54
2016,6,2,6,45,0.0,26.5,1.95,21.0,26.5,25.57,15.7
2016,6,2,7,0,0.0,34.0,2.3,21.0,34.0,32.82,21.8
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,38.62,26.6
2016,6,2,7,30,0.0,46.0,2.5,21.0,46.0,44.43,31.33
2016,6,2,7,45,12.0,114.0,2.6,21.5,120.5,118.08,91.48
2016,6,2,8,0,24.0,182.0,2.7,22.0,195.0,194.86,152.39
2016,6,2,8,15,108.0,221.5,2.75,22.0,285.0,302.44,237.65
2016,6,2,8,30,192.0,261.0,2.8,22.0,375.0,407.44,318.69
2016,6,2,8,45,137.0,281.5,2.85,22.0,366.0,395.51,307.19
2016,6,2,9,0,82.0,302.0,2.9,22.0,357.0,371.99,287.25
2016,6,2,9,15,54.0,294.5,2.9,22.0,332.0,343.04,264.03
2016,6,2,9,30,26.0,287.0,2.9,22.0,307.0,312.28,239.34
2016,6,2,9,45,57.5,338.0,2.95,22.5,385.0,393.29,300.15
2016,6,2,10,0,89.0,389.0,3.0,23.0,463.0,475.86,360.17
2016,6,2,10,15,62.5,377.5,3.0,23.0,430.5,440.13,332.33
2016,6,2,10,30,36.0,366.0,3.0,23.0,398.0,403.26,304.03
2016,6,2,10,45,58.5,406.5,3.05,23.5,460.0,466.57,350.06
2016,6,2,11,0,81.0,447.0,3.1,24.0,522.0,530.13,394.95
2016,6,2,11,15,117.0,469.0,2.95,24.0,580.0,594.57,440.52
2016,6,2,11,30,153.0,491.0,2.8,24.0,638.0,651.94,480.3
2016,6,2,11,45,279.5,462.0,2.65,24.5,735.0,752.99,551.53
2016,6,2,12,0,406.0,433.0,2.5,25.0,832.0,847.36,615.48
2016,6,2,12,15,299.0,471.0,2.3,25.0,765.5,774.23,561.11
2016,6,2,12,30,192.0,509.0,2.1,25.0,699.0,697.26,505.06
2016,6,2,12,45,310.5,472.5,1.9,25.0,779.0,774.2,559.68
2016,6,2,13,0,429.0,436.0,1.7,25.0,859.0,845.02,607.19
2016,6,2,13,15,408.0,431.0,1.6,25.0,829.5,807.43,580.79
2016,6,2,13,30,387.0,426.0,1.5,25.0,800.0,770.91,556.03
2016,6,2,13,45,395.5,413.0,1.45,25.0,788.0,752.72,544.51
2016,6,2,14,0,404.0,400.0,1.4,25.0,776.0,732.96,531.71
2016,6,2,14,15,631.5,260.5,1.45,25.0,828.5,771.96,565.5
2016,6,2,14,30,859.0,121.0,1.5,25.0,881.0,794.26,583.4
2016,6,2,14,45,851.5,119.0,1.55,25.5,847.5,752.79,555.66
2016,6,2,15,0,844.0,117.0,1.6,26.0,814.0,709.64,527.14
2016,6,2,15,15,832.5,114.5,1.6,25.5,774.5,661.89,495.42
2016,6,2,15,30,821.0,112.0,1.6,25.0,735.0,613.25,461.49
2016,6,2,15,45,555.5,205.0,1.6,25.0,615.0,503.71,379.34
2016,6,2,16,0,290.0,298.0,1.6,25.0,495.0,422.08,317.19
2016,6,2,16,15,525.0,198.0,1.55,25.0,522.0,422.6,317.83
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,401.48,298.56
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,346.42,253.13
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,293.08,208.19
2016,6,2,17,15,683.5,83.0,1.4,24.5,393.0,236.39,160.72
2016,6,2,17,30,651.0,78.0,1.3,24.0,340.0,185.55,118.23
2016,6,2,17,45,610.0,71.5,1.25,24.0,287.5,135.81,78.9
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,90.75,47.95
2016,6,2,18,15,504.5,57.5,1.1,23.5,185.0,49.21,28.29
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,35.51,24.94
2016,6,2,18,45,347.0,38.5,0.9,22.5,92.5,28.3,18.38
2016,6,2,19,0,254.0,27.0,0.8,22.0,50.0,20.53,10.61
2016,6,2,19,15,127.0,13.5,0.8,21.5,25.0,10.2,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.83,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,19.31,8.77
2016,6,3,6,15,0.0,37.5,1.55,19.0,37.5,36.56,24.26
2016,6,3,6,30,0.0,55.0,1.6,19.0,55.0,53.96,39.23
2016,6,3,6,45,0.0,75.0,1.65,19.5,75.0,73.89,56.01
2016,6,3,7,0,0.0,95.0,1.7,20.0,95.0,93.76,72.4
2016,6,3,7,15,17.0,122.0,1.7,20.0,129.0,128.68,100.91
2016,6,3,7,30,34.0,149.0,1.7,20.0,163.0,169.19,133.57
2016,6,3,7,45,108.5,179.5,1.7,20.5,232.0,249.16,197.4
2016,6,3,8,0,183.0,210.0,1.7,21.0,301.0,331.71,261.6
2016,6,3,8,15,496.5,142.5,1.85,21.0,426.5,485.25,383.61
2016,6,3,8,30,810.0,75.0,2.0,21.0,552.0,652.84,510.31
2016,6,3,8,45,826.5,77.0,2.15,21.5,601.0,700.84,541.62
2016,6,3,9,0,843.0,79.0,2.3,22.0,650.0,747.97,572.83
2016,6,3,9,15,855.5,81.0,2.4,22.5,694.0,790.68,600.21
2016,6,3,9,30,868.0,83.0,2.5,23.0,738.0,831.69,626.13
2016,6,3,9,45,606.0,225.5,2.7,23.5,695.0,783.64,590.32
2016,6,3,10,0,344.0,368.0,2.9,24.0,652.0,700.2,523.43
2016,6,3,10,15,621.0,229.0,2.95,24.0,767.5,830.98,622.92
2016,6,3,10,30,898.0,90.0,3.0,24.0,883.0,953.97,704.38
2016,6,3,10,45,900.0,93.0,3.05,24.5,909.0,973.55,714.32
2016,6,3,11,0,902.0,96.0,3.1,25.0,935.0,989.88,723.05
2016,6,3,11,15,458.0,183.5,3.1,25.0,610.0,654.54,494.14
2016,6,3,11,30,14.0,271.0,3.1,25.0,285.0,279.09,208.2
2016,6,3,11,45,21.0,330.0,3.1,25.5,351.0,344.23,256.97
2016,6,3,12,0,28.0,389.0,3.1,26.0,417.0,414.78,307.4
2016,6,3,12,15,21.5,337.0,3.05,26.0,358.5,350.74,260.53
2016,6,3,12,30,15.0,285.0,3.0,26.0,300.0,292.68,217.92
2016,6,3,12,45,59.0,389.0,2.95,26.0,447.5,440.42,327.08
2016,6,3,13,0,103.0,493.0,2.9,26.0,595.0,582.42,427.44
2016,6,3,13,15,159.5,491.0,2.85,26.0,646.5,631.21,462.3
2016,6,3,13,30,216.0,489.0,2.8,26.0,698.0,674.32,493.3
2016,6,3,13,45,110.0,321.0,2.75,26.0,428.0,410.49,306.37
2016,6,3,14,0,4.0,153.0,2.7,26.0,158.0,151.61,111.99
2016,6,3,14,15,205.5,263.0,2.65,25.5,445.5,423.41,322.33
2016,6,3,14,30,407.0,373.0,2.6,25.0,733.0,676.07,504.1
2016,6,3,14,45,297.5,388.5,2.55,25.0,646.5,590.56,440.06
2016,6,3,15,0,188.0,404.0,2.5,25.0,560.0,513.61,383.48
2016,6,3,15,15,265.5,367.0,2.45,25.0,575.5,518.46,389.23
2016,6,3,15,30,343.0,330.0,2.4,25.0,591.0,517.72,389.89
2016,6,3,15,45,193.5,305.5,2.35,25.0,451.0,393.93,297.94
2016,6,3,16,0,44.0,281.0,2.3,25.0,311.0,285.0,215.91
2016,6,3,16,15,315.5,221.5,2.15,25.0,411.0,348.95,265.32
2016,6,3,16,30,587.0,162.0,2.0,25.0,511.0,386.31,289.74
2016,6,3,16,45,404.0,185.5,1.9,25.0,415.5,307.63,229.16
2016,6,3,17,0,221.0,209.0,1.8,25.0,320.0,254.05,189.81
2016,6,3,17,15,213.5,184.5,1.7,24.5,282.0,216.38,160.17
2016,6,3,17,30,206.0,160.0,1.6,24.0,244.0,179.68,131.06
2016,6,3,17,45,190.5,137.5,1.55,24.0,205.5,144.55,103.63
2016,6,3,18,0,175.0,115.0,1.5,24.0,167.0,111.42,78.93
2016,6,3,18,15,149.5,93.0,1.35,23.5,131.5,80.56,58.36
2016,6,3,18,30,124.0,71.0,1.2,23.0,96.0,59.66,45.55
2016,6,3,18,45,86.0,51.0,1.05,22.5,65.5,43.7,31.39
2016,6,3,19,0,48.0,31.0,0.9,22.0,35.0,27.31,16.08
2016,6,3,19,15,24.0,15.5,0.9,21.5,17.5,14.03,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,28.08,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,78.37,44.38
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,127.22,86.68
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,187.37,137.42
2016,6,4,6,45,388.5,72.0,2.6,19.5,164.0,219.38,168.62
2016,6,4,7,0,345.0,95.0,2.7,20.0,197.0,247.89,195.11
2016,6,4,7,15,267.0,127.0,2.85,20.5,215.5,260.2,206.87
2016,6,4,7,30,189.0,159.0,3.0,21.0,234.0,263.59,209.77
2016,6,4,7,45,148.0,184.5,3.15,22.0,249.0,276.64,219.0
2016,6,4,8,0,107.0,210.0,3.3,23.0,264.0,285.29,223.98
2016,6,4,8,15,64.0,211.5,3.45,23.5,245.0,257.02,200.38
2016,6,4,8,30,21.0,213.0,3.6,24.0,226.0,225.19,173.76
2016,6,4,8,45,55.0,258.5,3.75,24.5,295.5,303.6,234.17
2016,6,4,9,0,89.0,304.0,3.9,25.0,365.0,379.44,291.05
2016,6,4,9,15,130.5,332.0,4.0,25.0,427.5,451.98,345.22
2016,6,4,9,30,172.0,360.0,4.1,25.0,490.0,520.24,395.43
2016,6,4,9,45,213.5,376.0,4.2,25.5,546.0,577.83,436.55
2016,6,4,10,0,255.0,392.0,4.3,26.0,602.0,644.21,483.14
2016,6,4,10,15,282.0,403.0,4.35,26.0,644.5,685.78,512.19
2016,6,4,10,30,309.0,414.0,4.4,26.0,687.0,727.41,541.16
2016,6,4,10,45,300.0,431.5,4.45,26.0,703.0,740.54,549.08
2016,6,4,11,0,291.0,449.0,4.5,26.0,719.0,752.05,556.07
2016,6,4,11,15,174.0,446.5,4.55,26.0,609.5,627.98,465.91
2016,6,4,11,30,57.0,444.0,4.6,26.0,500.0,501.71,372.23
2016,6,4,11,45,58.0,451.5,4.65,26.0,508.5,509.16,377.92
2016,6,4,12,0,59.0,459.0,4.7,26.0,517.0,516.25,382.9
2016,6,4,12,15,245.5,451.0,4.75,26.0,694.5,700.88,520.17
2016,6,4,12,30,432.0,443.0,4.8,26.0,872.0,874.15,643.66
2016,6,4,12,45,407.5,441.5,4.85,26.0,844.5,838.0,617.84
2016,6,4,13,0,383.0,440.0,4.9,26.0,817.0,803.43,594.1
2016,6,4,13,15,410.5,430.0,4.9,26.0,830.0,808.87,598.94
2016,6,4,13,30,438.0,420.0,4.9,26.0,843.0,812.58,602.36
2016,6,4,13,45,415.0,412.5,4.95,26.0,806.5,770.06,572.97
2016,6,4,14,0,392.0,405.0,5.0,26.0,770.0,727.65,543.59
2016,6,4,14,15,250.5,419.5,4.95,26.0,650.0,608.88,456.13
2016,6,4,14,30,109.0,434.0,4.9,26.0,530.0,500.42,374.62
2016,6,4,14,45,189.5,412.5,4.85,26.0,572.5,533.19,401.23
2016,6,4,15,0,270.0,391.0,4.8,26.0,615.0,558.31,421.31
2016,6,4,15,15,144.5,330.0,4.7,26.0,449.5,406.5,308.17
2016,6,4,15,30,19.0,269.0,4.6,26.0,284.0,268.5,203.01
2016,6,4,15,45,143.0,286.0,4.55,26.0,385.0,347.83,265.38
2016,6,4,16,0,267.0,303.0,4.5,26.0,486.0,415.08,316.13
2016,6,4,16,15,192.0,283.5,4.3,25.5,410.0,349.1,266.05
2016,6,4,16,30,117.0,264.0,4.1,25.0,334.0,288.05,220.04
2016,6,4,16,45,224.5,228.0,3.9,25.0,346.5,286.79,217.57
2016,6,4,17,0,332.0,192.0,3.7,25.0,359.0,270.27,201.19
2016,6,4,17,15,322.0,170.0,3.35,24.5,316.5,227.91,166.61
2016,6,4,17,30,312.0,148.0,3.0,24.0,274.0,186.73,133.02
2016,6,4,17,45,294.0,127.5,2.65,24.0,232.0,146.96,101.42
2016,6,4,18,0,276.0,107.0,2.3,24.0,190.0,109.44,73.65
2016,6,4,18,15,241.5,88.0,2.05,23.5,150.0,75.05,52.45
2016,6,4,18,30,207.0,69.0,1.8,23.0,110.0,54.88,41.5
2016,6,4,18,45,153.0,50.5,1.55,22.5,75.5,40.98,29.12
2016,6,4,19,0,99.0,32.0,1.3,22.0,41.0,26.56,15.59
2016,6,4,19,15,49.5,16.0,1.3,21.5,20.5,13.61,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,16.5,14.5,3.3,19.5,16.0,16.35,0.0
2016,6,5,6,0,33.0,29.0,3.5,20.0,32.0,37.81,21.3
2016,6,5,6,15,68.5,49.5,3.6,20.5,61.0,69.79,48.67
2016,6,5,6,30,104.0,70.0,3.7,21.0,90.0,105.42,78.41
2016,6,5,6,45,134.5,90.5,3.8,21.5,125.0,143.08,110.1
2016,6,5,7,0,165.0,111.0,3.9,22.0,160.0,183.93,144.15
2016,6,5,7,15,360.0,105.5,4.0,22.5,240.0,284.37,225.28
2016,6,5,7,30,555.0,100.0,4.1,23.0,320.0,399.4,317.29
2016,6,5,7,45,634.0,99.0,4.25,23.5,386.0,470.93,373.84
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,548.85,434.08
2016,6,5,8,15,738.5,102.5,4.45,24.5,504.5,602.36,473.93
2016,6,5,8,30,764.0,107.0,4.5,25.0,557.0,657.75,514.13
2016,6,5,8,45,787.0,109.0,4.55,25.5,608.0,708.83,548.8
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,759.62,582.47
2016,6,5,9,15,824.5,113.5,4.6,26.0,704.5,803.39,611.59
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,841.49,636.5
2016,6,5,9,45,852.0,117.5,4.65,26.5,791.0,879.45,660.15
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,915.36,682.17
2016,6,5,10,15,647.5,240.0,4.75,27.0,787.0,866.48,647.34
2016,6,5,10,30,430.0,361.0,4.8,27.0,742.0,793.84,589.84
2016,6,5,10,45,663.0,242.5,4.85,27.5,849.5,906.31,673.16
2016,6,5,11,0,896.0,124.0,4.9,28.0,957.0,1012.31,741.69
2016,6,5,11,15,900.5,125.0,4.9,28.0,977.0,1025.52,749.02
2016,6,5,11,30,905.0,126.0,4.9,28.0,997.0,1035.41,754.89
2016,6,5,11,45,913.5,122.0,4.95,28.0,1011.0,1040.94,758.44
2016,6,5,12,0,922.0,118.0,5.0,28.0,1025.0,1043.1,759.93
2016,6,5,12,15,922.5,118.5,4.95,28.0,1029.5,1038.32,756.18
2016,6,5,12,30,923.0,119.0,4.9,28.0,1034.0,1030.2,750.39
2016,6,5,12,45,921.5,119.5,4.9,28.0,1030.0,1016.88,741.73
2016,6,5,13,0,920.0,120.0,4.9,28.0,1026.0,1000.4,731.1
2016,6,5,13,15,917.5,119.5,4.85,28.0,1014.5,978.88,716.83
2016,6,5,13,30,915.0,119.0,4.8,28.0,1003.0,954.34,700.64
2016,6,5,13,45,909.5,119.0,4.8,28.0,982.5,924.68,681.42
2016,6,5,14,0,904.0,119.0,4.8,28.0,962.0,892.38,660.38
2016,6,5,14,15,898.5,118.0,4.7,28.0,935.5,856.64,636.31
2016,6,5,14,30,893.0,117.0,4.6,28.0,909.0,818.59,610.61
2016,6,5,14,45,882.5,117.0,4.6,28.0,874.5,775.6,581.93
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,731.07,551.92
2016,6,5,15,15,861.5,115.0,4.5,28.0,800.0,683.36,517.8
2016,6,5,15,30,851.0,113.0,4.4,28.0,760.0,634.59,481.53
2016,6,5,15,45,839.5,109.0,4.3,28.0,715.5,582.59,442.09
2016,6,5,16,0,828.0,105.0,4.2,28.0,671.0,527.57,399.52
2016,6,5,16,15,810.5,102.0,3.95,27.5,621.5,472.65,356.33
2016,6,5,16,30,793.0,99.0,3.7,27.0,572.0,418.39,312.39
2016,6,5,16,45,719.0,105.0,3.45,26.5,503.5,350.2,257.55
2016,6,5,17,0,645.0,111.0,3.2,26.0,435.0,291.55,209.66
2016,6,5,17,15,603.0,108.5,2.85,25.5,384.5,241.11,167.44
2016,6,5,17,30,561.0,106.0,2.5,25.0,334.0,195.19,129.48
2016,6,5,17,45,529.0,94.0,2.15,24.5,283.5,146.81,91.1
2016,6,5,18,0,497.0,82.0,1.8,24.0,233.0,102.16,59.43
2016,6,5,18,15,441.5,70.5,1.65,23.0,184.5,61.27,37.99
2016,6,5,18,30,386.0,59.0,1.5,22.0,136.0,43.26,31.74
2016,6,5,18,45,301.0,45.0,1.4,21.5,94.0,33.8,23.19
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,23.82,13.57
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,12.04,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.0,14.0,2.2,17.5,25.5,30.49,0.0
2016,6,6,6,0,264.0,28.0,2.4,18.0,51.0,84.86,48.18
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.5,137.02,93.22
2016,6,6,6,30,481.0,49.0,2.8,19.0,142.0,201.44,147.56
2016,6,6,6,45,549.0,56.5,3.0,20.0,194.5,260.33,198.67
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,326.18,254.57
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,386.14,304.92
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,449.03,355.91
2016,6,6,7,45,740.5,79.5,3.1,22.5,412.5,507.96,402.24
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,568.66,448.32
2016,6,6,8,15,796.0,87.5,3.2,23.5,521.5,623.49,488.87
2016,6,6,8,30,819.0,91.0,3.3,24.0,575.0,678.55,527.76
2016,6,6,8,45,836.5,94.0,3.4,25.0,625.0,728.9,560.17
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,774.93,588.87
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,818.91,617.58
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,861.2,644.82
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,898.37,667.03
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,933.2,687.45
2016,6,6,10,15,907.0,107.5,3.45,27.0,882.5,962.16,704.86
2016,6,6,10,30,914.0,109.0,3.4,27.0,917.0,988.26,720.36
2016,6,6,10,45,919.0,110.5,3.4,27.5,944.0,1009.41,731.54
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,1027.34,740.67
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,1039.95,747.55
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,1049.14,752.35
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,1053.35,754.11
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,1054.06,753.79
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,1048.79,749.83
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,1040.12,743.88
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,1026.2,733.68
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,1009.06,721.58
2016,6,6,13,15,933.5,112.5,3.05,29.0,1023.0,987.32,707.7
2016,6,6,13,30,931.0,112.0,3.0,29.0,1011.0,962.49,691.91
2016,6,6,13,45,926.0,111.5,3.0,29.0,990.5,932.45,673.16
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,899.7,652.6
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,863.08,629.08
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,824.13,603.9
2016,6,6,14,45,896.5,110.0,2.85,29.0,879.5,780.05,575.1
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,734.54,545.09
2016,6,6,15,15,873.5,109.0,2.75,28.5,804.0,686.39,513.13
2016,6,6,15,30,863.0,107.0,2.7,28.0,764.0,637.14,478.36
2016,6,6,15,45,850.0,104.0,2.65,28.0,718.5,584.69,439.41
2016,6,6,16,0,837.0,101.0,2.6,28.0,673.0,531.87,399.14
2016,6,6,16,15,819.5,98.0,2.45,28.0,623.5,473.95,353.82
2016,6,6,16,30,802.0,95.0,2.3,28.0,574.0,419.25,309.66
2016,6,6,16,45,779.5,91.0,2.2,28.0,521.5,362.73,263.19
2016,6,6,17,0,757.0,87.0,2.1,28.0,469.0,307.91,217.08
2016,6,6,17,15,725.5,82.5,1.95,27.5,414.5,252.33,170.53
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,197.06,124.64
2016,6,6,17,45,651.0,72.0,1.7,26.5,306.0,144.96,83.7
2016,6,6,18,0,608.0,66.0,1.6,26.0,252.0,97.73,51.1
2016,6,6,18,15,543.5,59.0,1.45,25.0,200.0,54.16,29.89
2016,6,6,18,30,479.0,52.0,1.3,24.0,148.0,36.93,26.07
2016,6,6,18,45,377.5,41.0,1.2,23.0,102.5,30.24,20.04
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,23.05,12.96
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,11.36,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.5,15.5,0.9,19.0,24.0,27.82,0.0
2016,6,7,6,0,199.0,31.0,0.9,20.0,48.0,75.58,43.3
2016,6,7,6,15,302.0,43.5,1.0,20.5,91.0,124.33,84.49
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,186.23,135.47
2016,6,7,6,45,471.0,66.0,1.2,21.5,184.0,242.99,183.71
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,306.53,236.65
2016,6,7,7,15,584.5,83.0,1.25,22.5,287.5,364.88,284.13
2016,6,7,7,30,632.0,90.0,1.2,23.0,341.0,427.35,333.06
2016,6,7,7,45,665.0,95.5,1.2,24.0,394.5,483.84,375.26
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,542.31,417.19
2016,6,7,8,15,723.5,105.5,1.3,25.5,500.0,596.41,455.94
2016,6,7,8,30,749.0,110.0,1.4,26.0,552.0,649.72,493.13
2016,6,7,8,45,768.0,114.0,1.55,26.5,601.5,699.35,526.11
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,748.42,557.81
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,791.89,585.15
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,833.93,611.23
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,871.11,633.11
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,901.49,650.43
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,930.8,667.78
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,957.5,683.42
2016,6,7,10,45,862.0,134.5,1.8,28.5,915.5,978.51,694.09
2016,6,7,11,0,868.0,136.0,1.8,29.0,943.0,996.52,702.94
2016,6,7,11,15,872.5,137.0,1.85,29.0,963.0,1009.44,710.75
2016,6,7,11,30,877.0,138.0,1.9,29.0,983.0,1019.15,716.72
2016,6,7,11,45,882.5,136.5,1.95,29.0,996.0,1024.11,719.89
2016,6,7,12,0,888.0,135.0,2.0,29.0,1009.0,1025.78,721.2
2016,6,7,12,15,889.0,135.0,2.0,29.0,1013.5,1021.13,718.13
2016,6,7,12,30,890.0,135.0,2.0,29.0,1018.0,1013.29,713.25
2016,6,7,12,45,890.5,133.5,2.05,29.5,1014.5,1000.39,704.54
2016,6,7,13,0,891.0,132.0,2.1,30.0,1011.0,984.44,694.05
2016,6,7,13,15,888.5,131.5,2.1,30.0,999.0,963.55,681.38
2016,6,7,13,30,886.0,131.0,2.1,30.0,987.0,939.74,666.95
2016,6,7,13,45,882.5,130.0,2.15,30.0,967.5,911.74,650.33
2016,6,7,14,0,879.0,129.0,2.2,30.0,948.0,881.07,631.92
2016,6,7,14,15,872.5,127.5,2.2,30.0,921.5,844.92,609.41
2016,6,7,14,30,866.0,126.0,2.2,30.0,895.0,806.62,585.33
2016,6,7,14,45,857.5,124.5,2.25,30.0,861.5,764.83,559.06
2016,6,7,15,0,849.0,123.0,2.3,30.0,828.0,721.41,531.35
2016,6,7,15,15,838.0,120.5,2.25,29.5,788.5,673.98,499.69
2016,6,7,15,30,827.0,118.0,2.2,29.0,749.0,623.86,464.76
2016,6,7,15,45,812.0,115.5,2.2,29.0,704.0,572.07,426.91
2016,6,7,16,0,797.0,113.0,2.2,29.0,659.0,520.23,387.95
2016,6,7,16,15,779.0,109.5,2.1,29.0,610.5,466.23,346.02
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,413.01,303.55
2016,6,7,16,45,740.0,100.5,1.9,29.0,510.5,357.87,258.67
2016,6,7,17,0,719.0,95.0,1.8,29.0,459.0,301.58,212.04
2016,6,7,17,15,687.0,90.0,1.7,28.5,406.0,247.32,167.09
2016,6,7,17,30,655.0,85.0,1.6,28.0,353.0,196.3,124.99
2016,6,7,17,45,610.5,79.0,1.55,28.0,299.5,146.15,85.76
2016,6,7,18,0,566.0,73.0,1.5,28.0,246.0,101.07,54.73
2016,6,7,18,15,501.0,64.5,1.35,27.0,195.0,58.54,33.48
2016,6,7,18,30,436.0,56.0,1.2,26.0,144.0,40.41,28.78
2016,6,7,18,45,339.5,44.5,1.1,25.0,100.5,33.41,22.52
2016,6,7,19,0,243.0,33.0,1.0,24.0,57.0,25.4,14.77
2016,6,7,19,15,121.5,16.5,1.05,23.5,28.5,12.82,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,78.0,16.0,0.25,21.5,23.0,25.56,0.0
2016,6,8,6,0,156.0,32.0,0.2,22.0,46.0,68.82,39.56
2016,6,8,6,15,249.0,47.0,0.35,22.5,87.0,115.52,78.41
2016,6,8,6,30,342.0,62.0,0.5,23.0,128.0,172.8,124.91
2016,6,8,6,45,436.5,65.5,0.7,23.5,177.0,230.2,172.24
2016,6,8,7,0,531.0,69.0,0.9,24.0,226.0,296.36,226.36
2016,6,8,7,15,548.5,83.0,1.1,24.5,274.0,348.15,268.98
2016,6,8,7,30,566.0,97.0,1.3,25.0,322.0,400.96,311.02
2016,6,8,7,45,561.5,115.0,1.55,25.5,366.0,446.52,346.3
2016,6,8,8,0,557.0,133.0,1.8,26.0,410.0,490.46,379.24
2016,6,8,8,15,572.5,146.0,1.9,26.0,458.0,540.58,416.23
2016,6,8,8,30,588.0,159.0,2.0,26.0,506.0,590.7,452.35
2016,6,8,8,45,675.5,141.0,2.15,26.5,572.5,661.19,503.14
2016,6,8,9,0,763.0,123.0,2.3,27.0,639.0,734.64,552.91
2016,6,8,9,15,778.0,126.0,2.35,27.0,683.5,777.66,580.68
2016,6,8,9,30,793.0,129.0,2.4,27.0,728.0,819.34,607.51
2016,6,8,9,45,564.5,249.5,2.45,27.5,687.5,768.14,567.89
2016,6,8,10,0,336.0,370.0,2.5,28.0,647.0,694.13,509.11
2016,6,8,10,15,289.5,400.0,2.5,28.0,646.0,689.03,503.78
2016,6,8,10,30,243.0,430.0,2.5,28.0,645.0,680.54,495.64
2016,6,8,10,45,282.5,434.5,2.5,28.5,691.5,726.13,525.97
2016,6,8,11,0,322.0,439.0,2.5,29.0,738.0,771.74,555.44
2016,6,8,11,15,249.5,465.0,2.5,29.0,700.0,727.73,522.99
2016,6,8,11,30,177.0,491.0,2.5,29.0,662.0,675.48,485.48
2016,6,8,11,45,119.5,476.5,2.5,29.0,593.0,601.7,433.95
2016,6,8,12,0,62.0,462.0,2.5,29.0,524.0,522.17,377.67
2016,6,8,12,15,51.5,447.5,2.5,29.0,499.5,495.34,359.09
2016,6,8,12,30,41.0,433.0,2.5,29.0,475.0,468.51,340.14
2016,6,8,12,45,106.5,469.5,2.55,29.5,575.0,566.29,409.63
2016,6,8,13,0,172.0,506.0,2.6,30.0,675.0,663.85,476.29
2016,6,8,13,15,485.0,344.5,2.6,30.0,814.5,797.97,575.99
2016,6,8,13,30,798.0,183.0,2.6,30.0,954.0,912.23,655.31
2016,6,8,13,45,792.5,182.0,2.65,30.0,935.0,883.98,636.84
2016,6,8,14,0,787.0,181.0,2.7,30.0,916.0,853.48,618.03
2016,6,8,14,15,779.5,179.0,2.7,29.5,889.5,818.3,596.87
2016,6,8,14,30,772.0,177.0,2.7,29.0,863.0,781.32,574.28
2016,6,8,14,45,758.5,176.5,2.7,29.0,829.0,739.65,546.91
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,695.99,516.72
2016,6,8,15,15,732.0,172.5,2.7,28.5,756.5,649.82,485.22
2016,6,8,15,30,719.0,169.0,2.7,28.0,718.0,603.17,452.53
2016,6,8,15,45,701.5,165.0,2.7,28.0,674.0,553.22,415.71
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,503.71,378.28
2016,6,8,16,15,662.5,155.5,2.6,27.5,582.5,451.61,338.5
2016,6,8,16,30,641.0,150.0,2.5,27.0,535.0,400.85,298.64
2016,6,8,16,45,509.5,167.5,2.4,27.0,456.0,332.41,245.41
2016,6,8,17,0,378.0,185.0,2.3,27.0,377.0,280.07,205.25
2016,6,8,17,15,352.5,169.0,2.15,26.5,332.0,236.38,170.47
2016,6,8,17,30,327.0,153.0,2.0,26.0,287.0,195.41,137.94
2016,6,8,17,45,301.5,133.5,1.85,26.0,243.0,154.45,106.01
2016,6,8,18,0,276.0,114.0,1.7,26.0,199.0,116.51,78.35
2016,6,8,18,15,235.0,95.0,1.6,25.5,157.5,81.64,56.72
2016,6,8,18,30,194.0,76.0,1.5,25.0,116.0,59.99,45.52
2016,6,8,18,45,140.0,56.0,1.4,24.5,80.0,45.13,32.42
2016,6,8,19,0,86.0,36.0,1.3,24.0,44.0,29.69,18.27
2016,6,8,19,15,43.0,18.0,1.35,23.5,22.0,15.25,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,25.03,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,67.28,38.7
2016,6,9,6,15,239.0,47.5,1.0,22.5,85.5,113.57,77.35
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,170.2,123.45
2016,6,9,6,45,402.0,73.0,0.85,23.5,174.5,224.24,168.3
2016,6,9,7,0,474.0,83.0,0.8,24.0,223.0,287.92,220.01
2016,6,9,7,15,521.5,91.5,1.0,24.5,274.5,344.54,265.95
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,405.35,313.92
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,461.8,357.42
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,520.83,401.68
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,573.41,440.46
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,626.74,478.94
2016,6,9,8,45,719.0,125.0,1.95,26.5,581.5,675.75,512.67
2016,6,9,9,0,740.0,129.0,2.1,27.0,630.0,722.68,543.29
2016,6,9,9,15,755.5,132.5,2.2,27.5,674.0,765.81,570.56
2016,6,9,9,30,771.0,136.0,2.3,28.0,718.0,807.7,596.68
2016,6,9,9,45,519.0,262.0,2.4,28.5,663.5,740.89,545.91
2016,6,9,10,0,267.0,388.0,2.5,29.0,609.0,650.16,475.25
2016,6,9,10,15,540.5,267.0,2.6,29.0,736.5,791.41,580.21
2016,6,9,10,30,814.0,146.0,2.7,29.0,864.0,935.62,676.77
2016,6,9,10,45,820.5,147.5,2.8,29.0,891.0,956.49,688.92
2016,6,9,11,0,827.0,149.0,2.9,29.0,918.0,968.91,696.78
2016,6,9,11,15,831.5,150.0,2.95,29.0,937.5,981.41,704.46
2016,6,9,11,30,836.0,151.0,3.0,29.0,957.0,990.85,710.27
2016,6,9,11,45,840.5,150.5,3.1,29.5,970.0,995.69,712.24
2016,6,9,12,0,845.0,150.0,3.2,30.0,983.0,997.37,712.33
2016,6,9,12,15,846.0,150.5,3.25,30.0,987.0,993.41,709.97
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,986.39,705.8
2016,6,9,12,45,846.0,151.0,3.35,30.0,987.5,974.02,698.3
2016,6,9,13,0,845.0,151.0,3.4,30.0,984.0,958.79,689.06
2016,6,9,13,15,842.0,150.5,3.4,30.0,972.5,938.36,676.18
2016,6,9,13,30,839.0,150.0,3.4,30.0,961.0,915.19,661.57
2016,6,9,13,45,835.0,148.5,3.4,30.0,942.0,887.54,644.04
2016,6,9,14,0,831.0,147.0,3.4,30.0,923.0,857.42,624.85
2016,6,9,14,15,824.5,145.5,3.35,30.0,897.0,822.87,602.38
2016,6,9,14,30,818.0,144.0,3.3,30.0,871.0,786.81,578.81
2016,6,9,14,45,789.5,153.5,3.3,30.0,834.0,741.73,549.15
2016,6,9,15,0,761.0,163.0,3.3,30.0,797.0,696.7,518.15
2016,6,9,15,15,559.5,245.5,3.25,29.5,699.5,603.28,449.43
2016,6,9,15,30,358.0,328.0,3.2,29.0,602.0,526.83,392.09
2016,6,9,15,45,528.0,240.0,3.2,29.0,616.5,523.19,391.99
2016,6,9,16,0,698.0,152.0,3.2,29.0,631.0,503.4,378.06
2016,6,9,16,15,677.5,147.0,3.1,29.0,583.5,451.56,337.54
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,400.91,297.13
2016,6,9,16,45,423.5,179.0,2.95,29.0,424.0,311.62,229.66
2016,6,9,17,0,190.0,216.0,2.9,29.0,312.0,251.98,186.79
2016,6,9,17,15,359.0,166.0,2.7,28.5,322.0,235.93,169.0
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,200.48,133.5
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.5,153.17,96.94
2016,6,9,18,0,438.0,95.0,2.2,27.0,231.0,110.94,67.49
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.5,71.74,45.83
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,51.71,38.35
2016,6,9,18,45,232.5,53.5,1.75,25.5,93.0,40.47,28.4
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.61,17.39
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,27.09,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,73.73,41.62
2016,6,10,6,15,295.5,42.5,1.25,22.5,88.5,121.21,81.54
2016,6,10,6,30,394.0,55.0,1.4,23.0,130.0,181.36,130.91
2016,6,10,6,45,464.0,63.5,1.6,23.5,179.5,237.18,178.15
2016,6,10,7,0,534.0,72.0,1.8,24.0,229.0,300.2,230.64
2016,6,10,7,15,579.5,78.5,1.9,24.0,281.0,356.8,277.74
2016,6,10,7,30,625.0,85.0,2.0,24.0,333.0,417.33,326.67
2016,6,10,7,45,461.0,140.0,2.1,24.5,337.5,413.7,323.41
2016,6,10,8,0,297.0,195.0,2.2,25.0,342.0,389.41,302.94
2016,6,10,8,15,333.0,211.5,2.25,25.5,394.0,443.88,343.54
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,500.84,384.68
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,615.0,470.0
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,732.43,552.35
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,775.63,579.66
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,817.45,606.26
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,849.7,624.97
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,884.02,644.91
2016,6,10,10,15,838.5,122.5,2.4,28.0,838.5,912.72,662.26
2016,6,10,10,30,847.0,124.0,2.4,28.0,872.0,938.86,677.95
2016,6,10,10,45,853.0,125.5,2.4,28.5,898.5,959.86,688.96
2016,6,10,11,0,859.0,127.0,2.4,29.0,925.0,977.92,698.12
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.0,990.93,705.54
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,1000.77,711.1
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,1005.89,712.89
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,1007.78,712.79
2016,6,10,12,15,882.0,124.0,2.5,30.0,996.5,1003.4,709.84
2016,6,10,12,30,883.0,124.0,2.5,30.0,1001.0,995.83,705.05
2016,6,10,12,45,541.5,314.0,2.55,30.5,851.0,846.05,605.11
2016,6,10,13,0,200.0,504.0,2.6,31.0,701.0,688.76,490.02
2016,6,10,13,15,276.0,474.5,2.6,31.0,743.0,726.23,518.61
2016,6,10,13,30,352.0,445.0,2.6,31.0,785.0,757.84,541.76
2016,6,10,13,45,610.0,283.5,2.6,31.0,859.0,820.59,591.64
2016,6,10,14,0,868.0,122.0,2.6,31.0,933.0,866.05,623.56
2016,6,10,14,15,597.0,267.0,2.6,31.0,818.0,751.7,545.52
2016,6,10,14,30,326.0,412.0,2.6,31.0,703.0,650.44,470.33
2016,6,10,14,45,581.5,265.0,2.65,31.0,759.0,689.53,505.0
2016,6,10,15,0,837.0,118.0,2.7,31.0,815.0,709.84,523.97
2016,6,10,15,15,826.5,116.0,2.65,30.5,776.5,663.88,492.87
2016,6,10,15,30,816.0,114.0,2.6,30.0,738.0,616.92,459.93
2016,6,10,15,45,798.0,113.5,2.6,30.0,693.5,564.13,421.21
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,513.36,382.88
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,460.31,342.34
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,408.05,301.15
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,350.97,254.93
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,298.83,211.61
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,245.96,167.77
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,196.42,126.86
2016,6,10,17,45,563.5,86.5,1.85,28.0,292.0,148.18,89.38
2016,6,10,18,0,509.0,82.0,1.7,28.0,239.0,106.2,60.62
2016,6,10,18,15,445.5,72.0,1.55,27.5,190.0,65.48,39.05
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,45.37,32.85
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.0,36.8,25.23
2016,6,10,19,0,192.0,36.0,1.2,26.0,55.0,27.75,16.68
2016,6,10,19,15,96.0,18.0,1.2,25.5,27.5,13.99,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,22.53,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,57.26,32.54
2016,6,11,6,15,194.0,49.5,2.2,23.5,81.5,104.88,71.73
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,159.28,116.03
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,212.42,160.31
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,273.16,210.46
2016,6,11,7,15,471.0,101.0,2.9,25.0,266.5,328.77,256.45
2016,6,11,7,30,520.0,111.0,3.0,25.0,317.0,388.9,305.01
2016,6,11,7,45,558.5,118.0,3.1,25.5,369.0,447.0,350.24
2016,6,11,8,0,597.0,125.0,3.2,26.0,421.0,505.31,394.44
2016,6,11,8,15,624.5,131.0,3.25,26.0,471.0,557.72,433.78
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,611.11,473.0
2016,6,11,8,45,669.5,144.0,3.35,26.5,568.5,658.86,506.21
2016,6,11,9,0,687.0,151.0,3.4,27.0,616.0,706.18,538.26
2016,6,11,9,15,704.0,155.0,3.4,27.0,660.0,749.2,566.79
2016,6,11,9,30,721.0,159.0,3.4,27.0,704.0,791.23,594.33
2016,6,11,9,45,724.5,168.5,3.45,27.5,741.0,826.02,615.67
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,858.52,635.31
2016,6,11,10,15,474.5,305.5,3.5,28.0,703.5,769.45,568.41
2016,6,11,10,30,221.0,433.0,3.5,28.0,629.0,655.46,481.28
2016,6,11,10,45,271.0,435.5,3.55,28.5,683.0,715.68,523.26
2016,6,11,11,0,321.0,438.0,3.6,29.0,737.0,769.41,559.3
2016,6,11,11,15,539.0,321.0,3.6,29.0,835.0,873.55,635.91
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,971.03,702.64
2016,6,11,11,45,755.0,209.0,3.6,29.5,944.0,974.34,702.21
2016,6,11,12,0,753.0,214.0,3.6,30.0,955.0,978.67,703.28
2016,6,11,12,15,754.0,214.5,3.55,30.0,959.5,970.63,697.54
2016,6,11,12,30,755.0,215.0,3.5,30.0,964.0,963.78,692.78
2016,6,11,12,45,755.0,214.0,3.5,30.0,961.0,951.8,685.1
2016,6,11,13,0,755.0,213.0,3.5,30.0,958.0,937.22,675.85
2016,6,11,13,15,563.5,323.5,3.45,30.0,876.0,851.65,616.13
2016,6,11,13,30,372.0,434.0,3.4,30.0,794.0,765.67,552.88
2016,6,11,13,45,396.5,414.5,3.4,30.0,791.5,756.1,548.07
2016,6,11,14,0,421.0,395.0,3.4,30.0,789.0,744.19,541.13
2016,6,11,14,15,346.5,411.5,3.35,30.0,729.5,681.6,496.76
2016,6,11,14,30,272.0,428.0,3.3,30.0,670.0,622.74,454.77
2016,6,11,14,45,471.0,322.0,3.25,30.0,722.5,660.21,486.54
2016,6,11,15,0,670.0,216.0,3.2,30.0,775.0,681.36,505.45
2016,6,11,15,15,656.0,211.5,3.15,30.0,737.0,636.75,473.44
2016,6,11,15,30,642.0,207.0,3.1,30.0,699.0,591.94,441.11
2016,6,11,15,45,368.0,259.0,3.05,30.0,537.5,449.15,335.25
2016,6,11,16,0,94.0,311.0,3.0,30.0,376.0,338.43,251.75
