Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,274.0,261.0,2.9,29.5,430.5,366.65,274.16
2016,6,11,16,30,454.0,211.0,2.8,29.0,485.0,378.72,281.66
2016,6,11,16,45,480.5,187.5,2.7,29.0,453.5,340.89,250.63
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,299.93,216.29
2016,6,11,17,15,470.5,153.0,2.4,28.5,371.5,250.52,176.68
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,204.98,140.42
2016,6,11,17,45,389.0,128.5,2.05,28.0,271.5,160.13,106.02
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,120.39,78.05
2016,6,11,18,15,285.0,98.5,1.8,27.5,175.0,86.78,58.96
2016,6,11,18,30,226.0,82.0,1.7,27.0,128.0,64.36,48.83
2016,6,11,18,45,155.5,60.5,1.65,26.5,88.0,48.5,34.99
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,32.01,20.14
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,17.45,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,22.07,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,55.94,31.63
2016,6,12,6,15,182.0,50.5,2.45,24.0,80.0,99.99,68.11
2016,6,12,6,30,262.0,69.0,2.5,24.0,119.0,156.31,114.07
2016,6,12,6,45,332.0,82.0,2.65,24.5,166.0,209.03,157.89
2016,6,12,7,0,402.0,95.0,2.8,25.0,213.0,269.19,207.46
2016,6,12,7,15,256.5,127.5,2.9,25.0,208.5,254.73,198.83
2016,6,12,7,30,111.0,160.0,3.0,25.0,204.0,224.26,175.11
2016,6,12,7,45,178.5,181.0,3.1,25.5,264.0,289.05,226.08
2016,6,12,8,0,246.0,202.0,3.2,26.0,324.0,365.68,284.95
2016,6,12,8,15,303.0,216.0,3.25,26.0,383.0,428.73,332.96
2016,6,12,8,30,360.0,230.0,3.3,26.0,442.0,496.26,383.53
2016,6,12,8,45,345.5,257.0,3.35,26.5,475.0,528.85,405.32
2016,6,12,9,0,331.0,284.0,3.4,27.0,508.0,559.21,425.15
2016,6,12,9,15,220.5,318.5,3.4,27.5,472.5,510.25,385.23
2016,6,12,9,30,110.0,353.0,3.4,28.0,437.0,452.41,338.73
2016,6,12,9,45,256.5,346.5,3.4,28.5,554.5,590.75,440.76
2016,6,12,10,0,403.0,340.0,3.4,29.0,672.0,729.16,538.19
2016,6,12,10,15,437.5,345.0,3.35,29.0,719.0,775.34,568.53
2016,6,12,10,30,472.0,350.0,3.3,29.0,766.0,821.35,598.91
2016,6,12,10,45,475.0,367.5,3.3,29.0,797.5,848.98,616.02
2016,6,12,11,0,478.0,385.0,3.3,29.0,829.0,874.66,631.88
2016,6,12,11,15,462.0,400.5,3.3,29.0,838.0,877.43,632.34
2016,6,12,11,30,446.0,416.0,3.3,29.0,847.0,877.86,631.5
2016,6,12,11,45,456.0,424.5,3.35,29.5,869.5,895.15,641.53
2016,6,12,12,0,466.0,433.0,3.4,30.0,892.0,910.39,650.09
2016,6,12,12,15,431.0,436.0,3.35,30.0,862.0,873.29,624.56
2016,6,12,12,30,396.0,439.0,3.3,30.0,832.0,832.31,596.8
2016,6,12,12,45,407.5,436.0,3.3,30.0,840.0,832.81,597.71
2016,6,12,13,0,419.0,433.0,3.3,30.0,848.0,833.0,598.13
2016,6,12,13,15,400.0,431.0,3.3,30.0,823.0,800.63,576.44
2016,6,12,13,30,381.0,429.0,3.3,30.0,798.0,769.22,555.45
2016,6,12,13,45,408.5,411.0,3.3,30.0,800.0,763.91,553.18
2016,6,12,14,0,436.0,393.0,3.3,30.0,802.0,755.42,548.55
2016,6,12,14,15,349.0,411.5,3.25,30.0,733.0,683.85,497.91
2016,6,12,14,30,262.0,430.0,3.2,30.0,664.0,616.84,450.12
2016,6,12,14,45,294.0,404.0,3.2,30.0,657.0,603.81,442.68
2016,6,12,15,0,326.0,378.0,3.2,30.0,650.0,587.77,432.62
2016,6,12,15,15,318.5,360.0,3.15,30.0,615.5,549.33,405.68
2016,6,12,15,30,311.0,342.0,3.1,30.0,581.0,510.99,378.55
2016,6,12,15,45,205.5,327.5,3.05,30.0,481.5,422.05,313.52
2016,6,12,16,0,100.0,313.0,3.0,30.0,382.0,343.47,255.57
2016,6,12,16,15,108.5,290.5,2.9,29.5,360.5,320.1,239.24
2016,6,12,16,30,117.0,268.0,2.8,29.0,339.0,292.67,219.3
2016,6,12,16,45,241.0,228.5,2.7,29.0,357.5,291.95,217.22
2016,6,12,17,0,365.0,189.0,2.6,29.0,376.0,281.07,205.18
2016,6,12,17,15,403.0,163.5,2.4,28.5,348.0,242.72,172.8
2016,6,12,17,30,441.0,138.0,2.2,28.0,320.0,203.46,139.04
2016,6,12,17,45,400.5,124.0,2.05,28.0,271.0,158.45,104.23
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,118.05,75.52
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,80.49,53.48
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,62.2,47.03
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,47.4,34.1
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,32.03,20.21
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,23.46,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,59.78,33.82
2016,6,13,6,15,208.0,49.5,3.15,24.5,83.0,107.91,73.35
2016,6,13,6,30,299.0,66.0,3.3,25.0,123.0,163.65,118.6
2016,6,13,6,45,385.0,74.5,3.5,25.5,172.5,219.02,164.55
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,285.53,219.32
2016,6,13,7,15,520.0,91.5,3.75,26.0,273.5,342.57,266.67
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,403.95,316.38
2016,6,13,7,45,618.5,102.0,3.85,26.5,379.5,462.68,362.36
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,525.02,409.8
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,525.83,408.06
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,508.75,392.32
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,617.84,474.81
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,729.09,554.05
2016,6,13,9,15,550.5,222.5,3.75,28.5,607.0,691.54,521.28
2016,6,13,9,30,333.0,329.0,3.7,29.0,580.0,630.07,469.91
2016,6,13,9,45,358.5,339.0,3.7,29.5,623.0,672.35,498.55
2016,6,13,10,0,384.0,349.0,3.7,30.0,666.0,714.85,526.35
2016,6,13,10,15,356.5,377.5,3.65,30.0,681.5,727.25,532.51
2016,6,13,10,30,329.0,406.0,3.6,30.0,697.0,736.89,536.93
2016,6,13,10,45,335.0,418.0,3.6,30.5,722.0,759.39,550.35
2016,6,13,11,0,341.0,430.0,3.6,31.0,747.0,780.65,562.75
2016,6,13,11,15,598.0,283.0,3.55,31.0,853.5,894.05,646.09
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,994.47,711.29
2016,6,13,11,45,857.0,137.0,3.5,31.5,972.0,998.61,711.28
2016,6,13,12,0,859.0,138.0,3.5,32.0,984.0,999.53,710.09
2016,6,13,12,15,860.0,138.5,3.5,32.0,988.5,995.76,707.5
2016,6,13,12,30,861.0,139.0,3.5,32.0,993.0,988.89,703.07
2016,6,13,12,45,858.0,140.0,3.5,32.0,989.0,975.61,694.67
2016,6,13,13,0,855.0,141.0,3.5,32.0,985.0,959.47,684.57
2016,6,13,13,15,852.5,140.5,3.5,32.0,973.5,939.55,672.1
2016,6,13,13,30,850.0,140.0,3.5,32.0,962.0,916.84,657.88
2016,6,13,13,45,843.5,140.0,3.5,32.0,942.5,888.31,639.88
2016,6,13,14,0,837.0,140.0,3.5,32.0,923.0,857.41,620.3
2016,6,13,14,15,579.5,277.0,3.5,32.0,812.5,747.46,544.36
2016,6,13,14,30,322.0,414.0,3.5,32.0,702.0,649.69,471.08
2016,6,13,14,45,364.0,379.0,3.5,32.0,692.5,633.72,462.14
2016,6,13,15,0,406.0,344.0,3.5,32.0,683.0,612.6,448.93
2016,6,13,15,15,476.0,301.0,3.4,31.5,680.0,599.82,442.23
2016,6,13,15,30,546.0,258.0,3.3,31.0,677.0,580.07,429.94
2016,6,13,15,45,480.5,263.0,3.25,31.0,615.5,518.33,384.63
2016,6,13,16,0,415.0,268.0,3.2,31.0,554.0,461.95,342.84
2016,6,13,16,15,409.0,248.0,3.05,30.5,512.5,417.41,310.06
2016,6,13,16,30,403.0,228.0,2.9,30.0,471.0,373.07,276.55
2016,6,13,16,45,374.0,211.0,2.8,30.0,421.0,326.23,240.18
2016,6,13,17,0,345.0,194.0,2.7,30.0,371.0,279.44,203.53
2016,6,13,17,15,323.0,174.0,2.5,29.5,324.5,234.97,168.62
2016,6,13,17,30,301.0,154.0,2.3,29.0,278.0,192.96,135.6
2016,6,13,17,45,275.5,134.5,2.15,29.0,236.0,153.39,105.04
2016,6,13,18,0,250.0,115.0,2.0,29.0,194.0,116.84,78.4
2016,6,13,18,15,215.0,95.5,1.95,28.5,154.0,83.09,56.9
2016,6,13,18,30,180.0,76.0,1.9,28.0,114.0,59.98,44.97
2016,6,13,18,45,130.5,56.5,1.9,27.5,80.0,45.52,32.39
2016,6,13,19,0,81.0,37.0,1.9,27.0,46.0,30.49,18.92
2016,6,13,19,15,40.5,18.5,2.05,27.0,23.0,16.69,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,21.83,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,55.08,31.26
2016,6,14,6,15,176.5,51.5,3.3,24.0,80.5,99.64,67.98
2016,6,14,6,30,262.0,70.0,3.4,24.0,120.0,157.03,114.7
2016,6,14,6,45,131.0,79.5,3.55,24.5,104.5,128.99,97.35
2016,6,14,7,0,0.0,89.0,3.7,25.0,89.0,87.5,65.9
2016,6,14,7,15,0.0,87.0,3.75,25.0,87.0,84.83,63.72
2016,6,14,7,30,0.0,85.0,3.8,25.0,85.0,82.49,61.66
2016,6,14,7,45,5.5,126.0,3.9,25.5,129.0,126.52,96.68
2016,6,14,8,0,11.0,167.0,4.0,26.0,173.0,171.36,131.6
2016,6,14,8,15,5.5,160.5,3.9,26.0,163.5,161.11,122.92
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,150.63,114.14
2016,6,14,8,45,7.0,189.0,3.7,26.5,194.0,190.7,144.83
2016,6,14,9,0,14.0,224.0,3.6,27.0,234.0,231.38,175.37
2016,6,14,9,15,18.0,249.5,3.45,27.5,263.0,260.51,196.55
2016,6,14,9,30,22.0,275.0,3.3,28.0,292.0,289.85,217.58
2016,6,14,9,45,22.0,287.5,3.15,28.5,305.5,302.7,225.99
2016,6,14,10,0,22.0,300.0,3.0,29.0,319.0,315.47,234.32
2016,6,14,10,15,27.0,327.5,2.95,29.0,351.0,354.83,262.63
2016,6,14,10,30,32.0,355.0,2.9,29.0,383.0,387.74,285.89
2016,6,14,10,45,25.5,338.0,2.85,29.5,361.0,363.8,267.39
2016,6,14,11,0,19.0,321.0,2.8,30.0,339.0,333.81,244.82
2016,6,14,11,15,19.0,325.0,2.9,30.0,343.5,337.67,247.56
2016,6,14,11,30,19.0,329.0,3.0,30.0,348.0,341.44,250.17
2016,6,14,11,45,39.5,394.5,3.1,30.5,434.0,432.76,315.27
2016,6,14,12,0,60.0,460.0,3.2,31.0,520.0,518.1,374.3
2016,6,14,12,15,138.5,483.0,3.35,31.0,621.0,622.15,448.28
2016,6,14,12,30,217.0,506.0,3.5,31.0,722.0,718.87,515.66
2016,6,14,12,45,298.0,474.0,3.7,31.5,769.5,763.68,547.49
2016,6,14,13,0,379.0,442.0,3.9,32.0,817.0,802.13,575.1
2016,6,14,13,15,225.5,452.5,4.0,32.0,675.0,656.16,473.1
2016,6,14,13,30,72.0,463.0,4.1,32.0,533.0,516.36,372.82
2016,6,14,13,45,175.0,459.5,4.25,32.0,624.5,601.75,436.4
2016,6,14,14,0,278.0,456.0,4.4,32.0,716.0,679.35,492.6
2016,6,14,14,15,557.5,293.5,4.4,32.0,796.5,745.93,546.74
2016,6,14,14,30,837.0,131.0,4.4,32.0,877.0,791.47,582.16
2016,6,14,14,45,551.0,263.0,4.45,32.0,747.0,666.02,491.77
2016,6,14,15,0,265.0,395.0,4.5,32.0,617.0,560.22,411.13
2016,6,14,15,15,247.0,378.0,4.45,31.5,577.0,518.18,382.47
2016,6,14,15,30,229.0,361.0,4.4,31.0,537.0,479.58,355.57
2016,6,14,15,45,500.5,238.0,4.4,31.0,592.5,507.64,380.0
2016,6,14,16,0,772.0,115.0,4.4,31.0,648.0,513.59,385.47
2016,6,14,16,15,753.5,111.5,4.25,30.5,600.5,460.78,344.46
2016,6,14,16,30,735.0,108.0,4.1,30.0,553.0,408.79,303.13
2016,6,14,16,45,709.0,104.5,4.0,30.0,502.0,352.49,257.1
2016,6,14,17,0,683.0,101.0,3.9,30.0,451.0,300.67,213.66
2016,6,14,17,15,650.5,96.0,3.6,29.5,399.5,248.19,169.87
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,199.03,129.03
2016,6,14,17,45,573.0,84.5,3.05,29.0,296.0,150.25,90.48
2016,6,14,18,0,528.0,78.0,2.8,29.0,244.0,106.59,59.66
2016,6,14,18,15,464.5,69.0,2.65,28.5,194.5,65.39,37.44
2016,6,14,18,30,401.0,60.0,2.5,28.0,145.0,43.42,31.09
2016,6,14,18,45,308.0,48.0,2.4,27.5,102.0,35.86,24.38
2016,6,14,19,0,215.0,36.0,2.3,27.0,59.0,27.63,16.66
2016,6,14,19,15,107.5,18.0,2.4,26.5,29.5,13.92,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,18.98,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,44.59,25.21
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.0,87.37,60.2
2016,6,15,6,30,181.0,79.0,3.3,25.0,113.0,140.24,102.86
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.0,191.5,144.76
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,250.74,193.1
2016,6,15,7,15,379.0,123.0,3.8,26.0,256.5,309.43,241.02
2016,6,15,7,30,430.0,136.0,3.9,26.0,306.0,368.89,288.78
2016,6,15,7,45,487.5,139.5,4.05,26.5,359.5,426.37,333.77
2016,6,15,8,0,545.0,143.0,4.2,27.0,413.0,488.58,381.38
2016,6,15,8,15,574.5,150.5,4.3,27.5,463.0,544.11,422.45
2016,6,15,8,30,604.0,158.0,4.4,28.0,513.0,598.33,461.64
2016,6,15,8,45,647.5,153.5,4.5,28.5,564.0,651.21,499.46
2016,6,15,9,0,691.0,149.0,4.6,29.0,615.0,705.65,537.62
2016,6,15,9,15,708.0,153.0,4.6,29.0,659.5,748.87,566.47
2016,6,15,9,30,725.0,157.0,4.6,29.0,704.0,791.09,594.38
2016,6,15,9,45,754.0,151.0,4.7,29.5,746.5,829.57,618.75
2016,6,15,10,0,783.0,145.0,4.8,30.0,789.0,869.74,644.07
2016,6,15,10,15,792.5,147.5,4.8,30.0,823.0,899.49,662.85
2016,6,15,10,30,802.0,150.0,4.8,30.0,857.0,926.85,680.03
2016,6,15,10,45,817.5,146.0,4.85,30.5,886.5,950.68,693.78
2016,6,15,11,0,833.0,142.0,4.9,31.0,916.0,966.66,702.35
2016,6,15,11,15,838.0,143.5,4.85,31.0,936.0,980.51,710.33
2016,6,15,11,30,843.0,145.0,4.8,31.0,956.0,991.28,716.37
2016,6,15,11,45,853.0,140.0,4.8,31.5,971.0,997.49,718.44
2016,6,15,12,0,863.0,135.0,4.8,32.0,986.0,1000.58,718.6
2016,6,15,12,15,864.0,135.5,4.7,32.0,990.5,996.91,715.2
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,990.12,710.29
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,978.38,701.06
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,963.69,690.08
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,943.68,676.92
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,920.84,662.0
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.5,893.43,644.14
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,863.46,624.62
2016,6,15,14,15,847.0,130.0,4.0,33.0,904.5,829.42,602.36
2016,6,15,14,30,841.0,129.0,3.9,33.0,879.0,793.23,578.63
2016,6,15,14,45,832.5,127.5,3.8,33.0,846.5,752.72,551.86
2016,6,15,15,0,824.0,126.0,3.7,33.0,814.0,710.64,523.85
2016,6,15,15,15,813.5,123.5,3.6,33.0,776.0,663.67,491.1
2016,6,15,15,30,803.0,121.0,3.5,33.0,738.0,616.56,457.01
2016,6,15,15,45,788.5,118.5,3.45,33.0,694.5,566.42,420.14
2016,6,15,16,0,774.0,116.0,3.4,33.0,651.0,516.19,382.29
2016,6,15,16,15,756.0,112.5,3.25,32.5,604.0,463.53,342.24
2016,6,15,16,30,738.0,109.0,3.1,32.0,557.0,411.63,301.6
2016,6,15,16,45,715.5,104.5,3.0,31.5,506.5,355.55,256.89
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,303.59,214.21
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,250.8,170.51
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,201.21,129.57
2016,6,15,17,45,589.5,83.0,2.3,30.0,300.0,151.94,90.64
2016,6,15,18,0,549.0,76.0,2.1,30.0,248.0,107.27,59.01
2016,6,15,18,15,486.5,67.5,2.05,29.0,198.5,65.29,36.57
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,42.44,30.28
2016,6,15,18,45,334.0,47.5,1.95,27.5,105.5,35.57,24.15
2016,6,15,19,0,244.0,36.0,1.9,27.0,62.0,27.61,16.69
2016,6,15,19,15,122.0,18.0,2.05,26.5,31.0,13.91,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,23.3,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,59.42,33.3
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,107.59,72.99
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,163.59,118.45
2016,6,16,6,45,389.5,74.5,4.05,25.5,173.0,219.76,165.06
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,287.32,220.74
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,344.34,268.23
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,405.75,318.09
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,464.55,364.29
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,526.98,411.99
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,580.38,451.38
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,633.08,489.22
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,683.71,523.88
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,734.42,557.24
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,777.83,584.76
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,819.86,610.95
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,852.86,630.84
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,888.14,652.14
2016,6,16,10,15,847.0,121.0,4.5,31.0,842.5,917.3,670.29
2016,6,16,10,30,855.0,123.0,4.5,31.0,876.0,943.87,686.72
2016,6,16,10,45,862.5,123.0,4.55,31.5,903.5,965.16,698.5
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,983.54,708.42
2016,6,16,11,15,874.0,124.0,4.6,32.0,951.0,996.45,716.03
2016,6,16,11,30,878.0,125.0,4.6,32.0,971.0,1006.15,721.68
2016,6,16,11,45,880.0,125.5,4.6,32.5,983.0,1010.08,722.26
2016,6,16,12,0,882.0,126.0,4.6,33.0,995.0,1010.72,720.86
2016,6,16,12,15,883.0,126.5,4.6,33.0,999.5,1007.08,718.32
2016,6,16,12,30,884.0,127.0,4.6,33.0,1004.0,1000.24,713.86
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.0,987.88,705.96
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,972.52,696.23
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,952.28,683.18
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,929.15,668.31
2016,6,16,13,45,873.5,124.5,4.45,33.0,956.5,901.36,650.43
2016,6,16,14,0,870.0,123.0,4.4,33.0,938.0,870.94,630.81
2016,6,16,14,15,864.0,122.0,4.35,33.0,912.5,836.42,608.42
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,799.7,584.47
2016,6,16,14,45,844.0,122.5,4.25,33.0,853.0,757.26,556.49
2016,6,16,15,0,830.0,124.0,4.2,33.0,819.0,713.6,527.48
2016,6,16,15,15,819.5,122.0,4.1,33.0,780.5,668.12,495.69
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,619.97,460.76
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,569.57,423.54
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,519.06,385.33
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,466.1,344.93
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,413.9,303.93
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,360.1,260.22
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,305.42,215.11
2016,6,16,17,15,662.5,95.5,3.15,31.5,406.0,252.12,171.09
2016,6,16,17,30,631.0,90.0,2.9,31.0,354.0,202.02,129.81
2016,6,16,17,45,585.5,84.0,2.7,30.5,301.5,152.79,91.36
2016,6,16,18,0,540.0,78.0,2.5,30.0,249.0,108.74,60.47
2016,6,16,18,15,477.0,69.5,2.35,29.0,199.0,67.21,38.1
2016,6,16,18,30,414.0,61.0,2.2,28.0,149.0,44.2,31.76
2016,6,16,18,45,320.5,49.0,2.1,27.5,105.5,36.61,25.02
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.4,17.36
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.3,0.32
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,25.62,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,69.17,38.67
2016,6,17,6,15,263.5,46.5,3.35,23.5,88.0,116.9,78.75
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,176.07,127.15
2016,6,17,6,45,457.0,67.0,3.65,24.5,182.0,236.23,177.46
2016,6,17,7,0,550.0,73.0,3.8,25.0,234.0,305.13,234.69
2016,6,17,7,15,596.5,79.5,3.8,25.5,287.0,362.86,282.62
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,424.61,332.29
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,483.75,378.68
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,545.12,425.43
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,599.02,464.97
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,653.31,503.57
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,703.87,536.88
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,750.77,566.99
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,794.0,593.84
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,835.65,619.17
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,872.92,641.41
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,908.12,662.02
2016,6,17,10,15,887.5,104.5,3.75,31.0,860.0,937.42,679.66
2016,6,17,10,30,895.0,106.0,3.7,31.0,894.0,963.99,695.47
2016,6,17,10,45,901.0,106.5,3.7,31.5,921.5,985.18,706.65
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,1003.29,715.89
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,1015.73,722.68
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,1024.84,727.48
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,1029.05,727.8
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,1029.85,726.12
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,1025.74,722.6
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,1018.3,717.12
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,1004.68,706.82
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,987.94,694.73
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,967.14,681.62
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,943.31,666.68
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,915.22,649.05
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,884.4,629.68
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,849.27,607.48
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,811.81,583.67
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,769.84,556.73
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,726.12,528.41
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,679.84,497.93
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,632.36,464.22
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,581.25,427.32
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,529.69,389.07
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,475.8,348.52
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,419.13,304.72
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.0,363.95,260.22
2016,6,17,17,0,761.0,79.0,2.4,33.0,472.0,310.2,215.76
2016,6,17,17,15,733.0,75.5,2.25,32.5,419.0,256.14,171.01
2016,6,17,17,30,705.0,72.0,2.1,32.0,366.0,204.82,128.53
2016,6,17,17,45,666.0,67.0,2.0,31.5,313.0,153.47,88.11
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,103.59,52.69
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,58.97,29.09
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,33.62,22.74
2016,6,17,18,45,420.0,40.0,1.5,28.0,113.0,28.62,18.33
2016,6,17,19,0,329.0,31.0,1.4,27.0,68.0,23.26,13.24
2016,6,17,19,15,164.5,15.5,1.45,26.5,34.0,11.36,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,24.23,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,65.2,36.26
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,111.48,74.89
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,168.85,121.4
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,223.28,166.92
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,287.7,220.09
2016,6,18,7,15,534.5,89.0,2.7,26.0,275.0,344.61,267.06
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,405.82,316.11
2016,6,18,7,45,618.5,103.5,2.55,26.5,379.5,462.2,359.54
2016,6,18,8,0,654.0,110.0,2.5,27.0,432.0,520.9,403.25
2016,6,18,8,15,680.5,115.0,2.4,27.0,483.0,574.13,442.22
2016,6,18,8,30,707.0,120.0,2.3,27.0,534.0,628.18,480.65
2016,6,18,8,45,729.5,123.0,2.2,27.5,583.0,677.63,513.53
2016,6,18,9,0,752.0,126.0,2.1,28.0,632.0,725.24,543.02
2016,6,18,9,15,767.5,129.5,1.9,28.5,677.0,768.95,568.35
2016,6,18,9,30,783.0,133.0,1.7,29.0,722.0,811.41,591.96
2016,6,18,9,45,798.5,133.5,1.55,29.5,762.5,849.21,612.18
2016,6,18,10,0,814.0,134.0,1.4,30.0,803.0,885.27,630.66
2016,6,18,10,15,823.0,136.0,1.25,30.0,837.0,914.91,645.79
2016,6,18,10,30,832.0,138.0,1.1,30.0,871.0,936.95,655.84
2016,6,18,10,45,842.0,137.0,0.95,30.5,899.0,959.23,664.45
2016,6,18,11,0,852.0,136.0,0.8,31.0,927.0,978.78,671.0
2016,6,18,11,15,857.0,137.5,0.85,31.0,947.5,992.99,679.54
2016,6,18,11,30,862.0,139.0,0.9,31.0,968.0,1004.06,686.38
2016,6,18,11,45,858.0,144.5,1.0,31.5,979.5,1006.87,688.02
2016,6,18,12,0,854.0,150.0,1.1,32.0,991.0,1006.35,687.8
2016,6,18,12,15,855.5,150.0,1.2,32.0,996.0,1002.75,687.2
2016,6,18,12,30,857.0,150.0,1.3,32.0,1001.0,996.07,684.79
2016,6,18,12,45,858.0,149.0,1.4,32.0,998.5,984.97,679.74
2016,6,18,13,0,859.0,148.0,1.5,32.0,996.0,970.95,672.91
2016,6,18,13,15,856.5,147.5,1.55,32.0,985.5,951.15,661.85
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,928.54,649.07
2016,6,18,13,45,851.0,145.0,1.65,32.0,956.5,901.35,633.39
2016,6,18,14,0,848.0,143.0,1.7,32.0,938.0,871.56,615.99
2016,6,18,14,15,841.5,141.5,1.7,32.0,912.0,836.86,594.81
2016,6,18,14,30,835.0,140.0,1.7,32.0,886.0,800.07,572.17
2016,6,18,14,45,825.0,139.0,1.75,32.0,853.0,759.12,547.02
2016,6,18,15,0,815.0,138.0,1.8,32.0,820.0,716.3,520.29
2016,6,18,15,15,803.5,135.0,1.8,32.0,781.5,669.39,488.61
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,621.65,455.4
2016,6,18,15,45,775.0,130.0,1.8,32.0,698.5,571.06,419.28
2016,6,18,16,0,758.0,128.0,1.8,32.0,654.0,520.64,382.3
2016,6,18,16,15,738.5,124.0,1.75,31.5,606.0,467.6,342.97
2016,6,18,16,30,719.0,120.0,1.7,31.0,558.0,412.87,301.22
2016,6,18,16,45,521.5,160.0,1.65,31.0,462.5,335.2,242.82
2016,6,18,17,0,324.0,200.0,1.6,31.0,367.0,279.58,202.29
2016,6,18,17,15,457.5,151.0,1.5,30.5,358.0,248.66,173.94
2016,6,18,17,30,591.0,102.0,1.4,30.0,349.0,205.49,133.88
2016,6,18,17,45,537.5,96.0,1.35,30.0,296.5,157.3,96.7
2016,6,18,18,0,484.0,90.0,1.3,30.0,244.0,115.48,67.66
2016,6,18,18,15,422.0,79.0,1.25,29.0,194.5,74.52,44.74
2016,6,18,18,30,360.0,68.0,1.2,28.0,145.0,49.75,36.43
2016,6,18,18,45,268.0,54.0,1.15,27.5,102.0,40.54,28.33
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,30.81,19.38
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,15.5,1.53
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,21.05,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,53.47,29.28
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,97.35,65.75
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,153.96,111.69
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,207.02,155.63
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,268.02,205.75
2016,6,19,7,15,463.5,98.5,2.2,25.5,260.0,320.09,248.29
2016,6,19,7,30,512.0,106.0,2.2,26.0,308.0,379.24,295.12
2016,6,19,7,45,559.0,113.0,2.25,26.5,363.0,438.99,341.19
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,502.29,388.56
2016,6,19,8,15,519.0,164.5,2.2,27.0,440.0,518.7,398.72
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,528.62,403.41
2016,6,19,8,45,375.5,247.0,2.05,27.5,481.0,538.83,407.82
2016,6,19,9,0,319.0,285.0,2.0,28.0,500.0,549.69,412.14
2016,6,19,9,15,285.0,315.5,1.95,28.0,517.5,565.43,421.04
2016,6,19,9,30,251.0,346.0,1.9,28.0,535.0,577.73,427.29
2016,6,19,9,45,259.0,365.5,1.9,28.5,570.0,612.07,449.27
2016,6,19,10,0,267.0,385.0,1.9,29.0,605.0,645.87,470.39
2016,6,19,10,15,342.0,374.0,1.95,29.0,667.5,709.41,514.73
2016,6,19,10,30,417.0,363.0,2.0,29.0,730.0,781.36,563.53
2016,6,19,10,45,373.5,398.5,2.1,29.5,735.5,775.98,556.76
2016,6,19,11,0,330.0,434.0,2.2,30.0,741.0,773.6,552.51
2016,6,19,11,15,339.0,438.5,2.3,30.0,759.5,788.8,562.87
2016,6,19,11,30,348.0,443.0,2.4,30.0,778.0,802.7,572.27
2016,6,19,11,45,235.5,470.5,2.5,30.0,698.5,711.61,509.03
2016,6,19,12,0,123.0,498.0,2.6,30.0,619.0,624.7,447.62
2016,6,19,12,15,160.0,502.5,2.65,30.0,661.0,663.2,475.38
2016,6,19,12,30,197.0,507.0,2.7,30.0,703.0,700.38,501.27
2016,6,19,12,45,168.0,505.0,2.75,30.0,672.0,665.04,476.67
2016,6,19,13,0,139.0,503.0,2.8,30.0,641.0,629.78,452.41
2016,6,19,13,15,79.0,416.0,2.8,30.0,494.0,480.85,349.15
2016,6,19,13,30,19.0,329.0,2.8,30.0,347.0,336.41,245.71
2016,6,19,13,45,51.0,390.0,2.85,30.0,438.0,423.65,309.71
2016,6,19,14,0,83.0,451.0,2.9,30.0,529.0,506.58,368.6
2016,6,19,14,15,284.0,403.0,2.9,30.0,659.0,623.14,455.35
2016,6,19,14,30,485.0,355.0,2.9,30.0,789.0,725.07,529.06
2016,6,19,14,45,401.0,368.5,2.9,30.0,718.5,653.48,477.91
2016,6,19,15,0,317.0,382.0,2.9,30.0,648.0,586.62,430.44
2016,6,19,15,15,547.5,257.5,2.8,29.5,690.5,610.2,453.16
2016,6,19,15,30,778.0,133.0,2.7,29.0,733.0,614.33,460.23
2016,6,19,15,45,767.5,128.0,2.65,29.0,691.0,565.4,423.82
2016,6,19,16,0,757.0,123.0,2.6,29.0,649.0,516.04,386.49
2016,6,19,16,15,738.5,119.5,2.5,29.0,602.0,464.01,346.08
2016,6,19,16,30,720.0,116.0,2.4,29.0,555.0,410.29,303.45
2016,6,19,16,45,700.0,110.0,2.35,29.0,505.5,357.11,260.29
2016,6,19,17,0,680.0,104.0,2.3,29.0,456.0,305.41,217.33
2016,6,19,17,15,505.5,127.5,2.1,28.5,373.0,241.5,169.09
2016,6,19,17,30,331.0,151.0,1.9,28.0,290.0,198.59,139.39
2016,6,19,17,45,435.5,114.0,1.7,28.0,269.5,158.2,102.55
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,109.34,61.15
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,67.7,38.09
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,43.09,30.98
2016,6,19,18,45,332.5,48.0,1.25,26.5,107.0,35.74,24.45
2016,6,19,19,0,247.0,36.0,1.2,26.0,64.0,27.52,16.82
2016,6,19,19,15,123.5,18.0,1.2,25.5,32.0,13.85,1.05
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,23.86,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,64.64,35.2
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,110.2,73.67
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,166.51,119.5
2016,6,20,6,45,418.0,67.0,1.85,24.5,170.5,221.84,165.84
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,283.69,217.07
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,339.76,263.02
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,400.04,310.9
2016,6,20,7,45,625.5,95.0,2.15,26.5,373.5,456.01,354.18
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,514.67,398.14
2016,6,20,8,15,690.5,104.0,2.15,27.5,477.0,567.73,436.22
2016,6,20,8,30,716.0,109.0,2.1,28.0,528.0,621.53,473.58
2016,6,20,8,45,737.5,112.0,2.1,28.5,576.0,669.27,505.2
2016,6,20,9,0,759.0,115.0,2.1,29.0,624.0,718.14,536.11
2016,6,20,9,15,428.0,231.0,2.05,29.0,522.0,599.22,446.9
2016,6,20,9,30,97.0,347.0,2.0,29.0,420.0,434.74,321.16
2016,6,20,9,45,154.0,370.5,1.95,29.5,494.0,518.26,380.96
2016,6,20,10,0,211.0,394.0,1.9,30.0,568.0,597.55,434.85
2016,6,20,10,15,231.0,409.0,1.85,30.5,607.0,635.77,458.77
2016,6,20,10,30,251.0,424.0,1.8,31.0,646.0,680.91,486.98
2016,6,20,10,45,549.5,276.5,1.75,31.5,781.0,828.32,590.84
2016,6,20,11,0,848.0,129.0,1.7,32.0,916.0,967.48,677.11
2016,6,20,11,15,852.5,130.0,1.7,32.0,936.0,980.79,683.14
2016,6,20,11,30,857.0,131.0,1.7,32.0,956.0,990.99,688.71
2016,6,20,11,45,861.5,130.5,1.7,32.5,969.5,996.51,690.15
2016,6,20,12,0,866.0,130.0,1.7,33.0,983.0,998.82,689.79
2016,6,20,12,15,867.5,130.5,1.7,33.0,988.0,995.9,687.8
2016,6,20,12,30,869.0,131.0,1.7,33.0,993.0,989.84,684.06
2016,6,20,12,45,870.0,129.5,1.75,33.0,991.0,978.31,677.75
2016,6,20,13,0,871.0,128.0,1.8,33.0,989.0,963.79,669.71
2016,6,20,13,15,869.0,127.5,1.8,33.0,978.5,944.4,658.14
2016,6,20,13,30,867.0,127.0,1.8,33.0,968.0,922.13,644.85
2016,6,20,13,45,574.5,290.5,1.85,33.0,843.5,798.01,564.65
2016,6,20,14,0,282.0,454.0,1.9,33.0,719.0,681.86,481.5
2016,6,20,14,15,567.0,287.0,1.95,33.0,800.5,748.58,535.5
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,795.82,570.39
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,752.36,542.64
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,707.97,514.64
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,662.47,484.0
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,616.12,451.79
2016,6,20,15,45,523.0,221.0,2.25,33.0,615.0,507.65,372.39
2016,6,20,16,0,266.0,309.0,2.3,33.0,495.0,423.78,310.05
2016,6,20,16,15,490.0,214.0,2.3,32.5,524.5,428.53,314.97
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,410.97,300.34
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,357.37,257.45
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,305.84,215.41
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,253.77,172.93
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,205.08,133.24
2016,6,20,17,45,551.0,92.0,1.95,31.0,298.0,156.68,95.49
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,113.55,65.03
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,73.27,42.8
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,48.14,34.93
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,39.69,27.57
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,30.77,19.39
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.47,2.04
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,22.69,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,58.24,31.37
2016,6,21,6,15,223.0,46.0,2.75,23.5,81.0,106.27,71.46
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,162.41,117.06
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,215.81,161.57
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,279.03,213.44
2016,6,21,7,15,517.0,89.0,2.85,26.5,268.0,335.52,259.66
2016,6,21,7,30,567.0,97.0,2.8,27.0,319.0,396.5,308.04
2016,6,21,7,45,606.5,102.0,2.8,28.0,371.5,452.64,350.77
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,511.51,394.03
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,564.68,431.98
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,618.77,469.25
2016,6,21,8,45,721.5,121.0,2.35,30.5,575.0,668.31,501.85
2016,6,21,9,0,743.0,125.0,2.2,31.0,624.0,715.99,531.0
2016,6,21,9,15,758.5,128.0,2.1,31.0,668.5,758.91,557.58
2016,6,21,9,30,774.0,131.0,2.0,31.0,713.0,800.62,582.87
2016,6,21,9,45,787.0,133.5,1.9,31.5,752.5,838.16,603.75
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,873.86,623.0
2016,6,21,10,15,809.0,138.0,1.75,32.0,826.0,903.27,639.7
2016,6,21,10,30,818.0,140.0,1.7,32.0,860.0,930.23,654.79
2016,6,21,10,45,827.5,140.0,1.7,32.5,888.0,947.75,663.2
2016,6,21,11,0,837.0,140.0,1.7,33.0,916.0,967.72,673.22
2016,6,21,11,15,509.5,314.0,1.75,33.0,789.5,836.47,587.1
2016,6,21,11,30,182.0,488.0,1.8,33.0,663.0,677.2,474.49
2016,6,21,11,45,204.5,492.5,1.9,33.5,692.0,702.93,492.46
2016,6,21,12,0,227.0,497.0,2.0,34.0,721.0,727.77,508.32
2016,6,21,12,15,546.5,316.0,2.05,34.0,858.0,869.98,610.37
