Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,866.0,135.0,2.1,34.0,995.0,990.9,687.92
2016,6,21,12,45,865.0,135.0,2.15,34.5,992.0,978.92,678.51
2016,6,21,13,0,864.0,135.0,2.2,35.0,989.0,964.02,668.7
2016,6,21,13,15,862.0,134.5,2.25,35.0,978.5,944.77,657.65
2016,6,21,13,30,860.0,134.0,2.3,35.0,968.0,922.67,644.84
2016,6,21,13,45,855.0,134.0,2.35,35.0,949.5,895.58,628.87
2016,6,21,14,0,850.0,134.0,2.4,35.0,931.0,865.98,611.24
2016,6,21,14,15,550.0,284.5,2.4,35.0,795.0,732.39,521.8
2016,6,21,14,30,250.0,435.0,2.4,35.0,659.0,613.48,435.38
2016,6,21,14,45,241.5,419.0,2.45,35.0,628.5,579.62,413.75
2016,6,21,15,0,233.0,403.0,2.5,35.0,598.0,547.57,392.51
2016,6,21,15,15,522.0,259.5,2.5,34.5,670.5,595.56,432.97
2016,6,21,15,30,811.0,116.0,2.5,34.0,743.0,622.0,456.24
2016,6,21,15,45,797.5,113.5,2.5,34.0,699.5,570.47,418.83
2016,6,21,16,0,784.0,111.0,2.5,34.0,656.0,520.43,381.88
2016,6,21,16,15,766.5,108.0,2.45,33.5,609.0,468.01,342.76
2016,6,21,16,30,749.0,105.0,2.4,33.0,562.0,416.26,302.89
2016,6,21,16,45,727.0,100.5,2.4,33.0,511.5,362.37,259.85
2016,6,21,17,0,705.0,96.0,2.4,33.0,461.0,307.46,215.11
2016,6,21,17,15,674.5,91.0,2.3,32.5,409.0,254.19,171.5
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,203.97,130.32
2016,6,21,17,45,605.5,79.0,2.1,31.5,305.5,154.04,91.08
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,108.45,58.57
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,66.07,35.39
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,40.31,28.37
2016,6,21,18,45,359.5,46.0,1.45,28.5,110.0,33.84,22.65
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,26.87,16.16
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.43,1.18
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,15.0,2.6,23.5,21.0,23.68,0.0
2016,6,22,6,0,152.0,30.0,2.9,24.0,42.0,63.99,34.11
2016,6,22,6,15,251.5,43.5,3.05,24.5,82.0,109.82,72.93
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,166.56,119.08
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,222.8,166.3
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,285.77,218.69
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,342.0,265.14
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,402.49,313.6
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,458.96,357.64
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,517.93,402.2
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,571.11,441.0
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,623.72,478.25
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,673.0,511.47
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,721.95,543.02
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.5,765.29,570.12
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,807.34,595.93
2016,6,22,9,45,807.0,123.0,3.4,31.5,757.0,844.17,617.87
2016,6,22,10,0,819.0,125.0,3.4,32.0,797.0,874.5,635.27
2016,6,22,10,15,828.0,127.0,3.45,32.0,831.0,904.3,653.83
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,931.62,670.74
2016,6,22,10,45,844.0,130.0,3.55,32.5,892.5,953.34,682.65
2016,6,22,11,0,851.0,131.0,3.6,33.0,920.0,972.22,692.77
2016,6,22,11,15,462.5,295.0,3.65,33.0,725.0,770.44,555.96
2016,6,22,11,30,74.0,459.0,3.7,33.0,530.0,533.78,382.53
2016,6,22,11,45,240.5,444.5,3.75,33.5,680.5,695.68,498.43
2016,6,22,12,0,407.0,430.0,3.8,34.0,831.0,845.11,599.81
2016,6,22,12,15,643.5,278.0,3.85,34.0,915.5,928.62,661.55
2016,6,22,12,30,880.0,126.0,3.9,34.0,1000.0,996.15,705.0
2016,6,22,12,45,881.0,125.0,3.95,34.5,997.5,985.08,696.34
2016,6,22,13,0,882.0,124.0,4.0,35.0,995.0,970.98,686.42
2016,6,22,13,15,879.5,123.5,4.0,35.0,984.5,951.01,673.98
2016,6,22,13,30,877.0,123.0,4.0,35.0,974.0,928.14,659.74
2016,6,22,13,45,873.5,122.0,4.05,35.0,956.0,901.09,643.06
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,871.38,624.61
2016,6,22,14,15,864.5,119.5,4.1,34.5,912.5,837.02,604.03
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,800.43,581.76
2016,6,22,14,45,837.5,125.0,4.1,34.0,851.5,757.56,553.85
2016,6,22,15,0,816.0,132.0,4.1,34.0,816.0,713.36,524.78
2016,6,22,15,15,805.0,129.5,4.05,34.0,778.0,667.32,492.81
2016,6,22,15,30,794.0,127.0,4.0,34.0,740.0,620.39,459.06
2016,6,22,15,45,778.0,125.0,4.0,34.0,696.5,570.34,422.41
2016,6,22,16,0,762.0,123.0,4.0,34.0,653.0,520.35,384.91
2016,6,22,16,15,743.5,119.0,3.9,33.5,605.5,467.6,345.04
2016,6,22,16,30,725.0,115.0,3.8,33.0,558.0,415.69,304.63
2016,6,22,16,45,699.5,111.0,3.75,33.0,507.5,359.43,259.52
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,307.74,216.96
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.5,255.28,173.9
2016,6,22,17,30,610.0,96.0,3.3,32.0,354.0,206.08,133.55
2016,6,22,17,45,566.0,89.0,3.15,31.5,302.0,157.18,95.32
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,113.28,64.16
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,72.11,41.16
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,46.54,33.6
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,38.46,26.49
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,29.92,18.63
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,15.05,2.17
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,23.03,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,62.03,32.79
2016,6,23,6,15,240.5,45.0,3.25,24.0,82.0,108.78,72.57
2016,6,23,6,30,339.0,60.0,3.4,24.0,122.0,166.16,119.5
2016,6,23,6,45,427.5,67.0,3.55,24.5,172.5,223.97,167.84
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,290.18,222.9
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,347.19,270.25
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,408.43,319.58
2016,6,23,7,45,660.0,89.0,3.7,26.5,382.0,467.04,365.61
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,528.06,412.14
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.5,581.41,451.28
2016,6,23,8,30,757.0,98.0,3.6,28.0,540.0,635.3,489.63
2016,6,23,8,45,782.0,98.5,3.6,28.5,590.0,686.01,523.43
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,736.68,556.24
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,776.63,580.82
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,818.59,606.41
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,855.87,628.68
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,891.19,649.4
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,920.26,665.81
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,946.67,680.41
2016,6,23,10,45,883.0,108.5,3.55,32.5,905.5,968.74,692.48
2016,6,23,11,0,890.0,109.0,3.6,33.0,933.0,987.84,702.66
2016,6,23,11,15,893.5,110.0,3.65,33.0,953.5,1000.89,710.49
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,1010.66,716.38
2016,6,23,11,45,891.5,117.0,3.75,33.5,984.5,1013.11,716.29
2016,6,23,12,0,886.0,123.0,3.8,34.0,995.0,1012.1,714.17
2016,6,23,12,15,887.0,123.5,3.8,34.0,1000.5,1008.8,711.88
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,1002.27,707.68
2016,6,23,12,45,886.0,124.5,3.85,34.0,1002.5,989.69,700.06
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,974.12,690.65
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.5,954.61,678.5
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,932.18,664.52
2016,6,23,13,45,875.5,123.5,3.95,34.5,959.5,904.66,646.19
2016,6,23,14,0,871.0,123.0,4.0,35.0,941.0,874.54,626.19
2016,6,23,14,15,865.0,122.0,3.95,34.5,915.5,840.22,605.48
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,803.7,583.13
2016,6,23,14,45,852.0,118.5,3.9,34.0,857.5,762.98,556.77
2016,6,23,15,0,845.0,116.0,3.9,34.0,825.0,720.51,529.0
2016,6,23,15,15,834.5,114.0,3.85,34.0,787.0,674.57,497.8
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,627.58,464.04
2016,6,23,15,45,459.0,213.5,3.8,34.0,565.0,464.56,343.53
2016,6,23,16,0,94.0,315.0,3.8,34.0,381.0,343.22,251.78
2016,6,23,16,15,425.5,209.0,3.75,33.5,473.0,393.98,291.34
2016,6,23,16,30,757.0,103.0,3.7,33.0,565.0,418.95,307.13
2016,6,23,16,45,730.0,100.0,3.7,33.0,514.0,364.1,262.65
2016,6,23,17,0,703.0,97.0,3.7,33.0,463.0,308.74,217.24
2016,6,23,17,15,672.0,92.5,3.5,32.5,410.5,255.84,173.57
2016,6,23,17,30,641.0,88.0,3.3,32.0,358.0,206.03,132.47
2016,6,23,17,45,593.0,82.5,3.15,31.5,305.5,156.04,93.35
2016,6,23,18,0,545.0,77.0,3.0,31.0,253.0,111.47,61.79
2016,6,23,18,15,484.0,69.0,2.75,30.0,203.0,69.79,38.63
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,43.82,31.32
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,36.86,25.16
2016,6,23,19,0,240.0,38.0,2.1,28.0,65.0,29.09,17.97
2016,6,23,19,15,120.0,19.0,2.2,27.5,32.5,14.63,2.1
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,22.74,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,61.1,32.11
2016,6,24,6,15,239.5,44.5,2.15,23.5,81.5,107.81,71.85
2016,6,24,6,30,341.0,59.0,2.3,24.0,122.0,165.34,118.53
2016,6,24,6,45,433.0,66.0,2.5,24.5,172.5,224.41,167.64
2016,6,24,7,0,525.0,73.0,2.7,25.0,223.0,292.22,223.71
2016,6,24,7,15,425.0,105.5,2.75,25.5,243.5,308.67,239.77
2016,6,24,7,30,325.0,138.0,2.8,26.0,264.0,310.77,242.56
2016,6,24,7,45,527.0,111.0,2.85,27.0,352.5,417.26,325.44
2016,6,24,8,0,729.0,84.0,2.9,28.0,441.0,533.64,413.37
2016,6,24,8,15,381.5,154.0,2.95,28.5,342.5,417.2,322.14
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,250.7,189.47
2016,6,24,8,45,248.0,230.5,3.05,29.5,395.0,426.98,325.61
2016,6,24,9,0,462.0,237.0,3.1,30.0,546.0,615.23,463.05
2016,6,24,9,15,378.0,286.0,3.15,30.0,550.5,608.82,454.54
2016,6,24,9,30,294.0,335.0,3.2,30.0,555.0,601.92,446.41
2016,6,24,9,45,392.5,319.0,3.3,30.5,630.0,679.49,501.65
2016,6,24,10,0,491.0,303.0,3.4,31.0,705.0,768.76,562.98
2016,6,24,10,15,694.0,199.0,3.5,31.0,794.0,862.84,630.11
2016,6,24,10,30,897.0,95.0,3.6,31.0,883.0,952.78,688.22
2016,6,24,10,45,674.5,239.5,3.7,31.5,843.0,911.14,658.66
2016,6,24,11,0,452.0,384.0,3.8,32.0,803.0,847.31,608.1
2016,6,24,11,15,684.0,240.5,3.9,32.0,890.0,935.68,673.81
2016,6,24,11,30,916.0,97.0,4.0,32.0,977.0,1015.36,724.72
2016,6,24,11,45,897.0,112.0,4.1,32.5,984.0,1013.64,721.72
2016,6,24,12,0,878.0,127.0,4.2,33.0,991.0,1008.15,717.02
2016,6,24,12,15,878.5,127.0,4.25,32.5,995.5,1003.9,715.88
2016,6,24,12,30,879.0,127.0,4.3,32.0,1000.0,996.47,712.77
2016,6,24,12,45,872.0,131.0,4.4,32.0,995.0,982.52,704.35
2016,6,24,13,0,865.0,135.0,4.5,32.0,990.0,965.71,694.16
2016,6,24,13,15,519.0,314.5,4.5,32.0,826.0,803.46,583.08
2016,6,24,13,30,173.0,494.0,4.5,32.0,662.0,641.32,462.12
2016,6,24,13,45,508.0,316.0,4.55,32.0,795.5,765.03,558.97
2016,6,24,14,0,843.0,138.0,4.6,32.0,929.0,864.83,630.88
2016,6,24,14,15,837.0,136.5,4.55,31.5,904.0,830.92,609.15
2016,6,24,14,30,831.0,135.0,4.5,31.0,879.0,794.87,586.6
2016,6,24,14,45,575.5,259.0,4.5,31.0,765.5,684.35,507.08
2016,6,24,15,0,320.0,383.0,4.5,31.0,652.0,590.86,435.48
2016,6,24,15,15,187.0,359.0,4.4,30.5,514.5,464.15,344.27
2016,6,24,15,30,54.0,335.0,4.3,30.0,377.0,349.39,259.57
2016,6,24,15,45,324.0,269.0,4.25,30.0,497.0,438.34,329.56
2016,6,24,16,0,594.0,203.0,4.2,30.0,617.0,502.74,377.55
2016,6,24,16,15,613.5,177.5,4.05,30.0,578.5,456.7,341.68
2016,6,24,16,30,633.0,152.0,3.9,30.0,540.0,407.93,303.05
2016,6,24,16,45,604.5,143.5,3.8,30.0,487.5,353.76,259.56
2016,6,24,17,0,576.0,135.0,3.7,30.0,435.0,302.15,217.34
2016,6,24,17,15,451.5,144.0,3.45,29.5,363.0,243.24,172.16
2016,6,24,17,30,327.0,153.0,3.2,29.0,291.0,200.77,141.25
2016,6,24,17,45,304.0,134.0,2.95,28.5,248.5,160.36,109.75
2016,6,24,18,0,281.0,115.0,2.7,28.0,206.0,122.67,81.86
2016,6,24,18,15,247.0,96.5,2.45,27.5,165.0,87.7,59.17
2016,6,24,18,30,213.0,78.0,2.2,27.0,124.0,61.44,46.47
2016,6,24,18,45,159.5,59.0,2.0,27.0,88.5,47.42,34.17
2016,6,24,19,0,106.0,40.0,1.8,27.0,53.0,32.84,21.13
2016,6,24,19,15,53.0,20.0,1.85,26.5,26.5,16.92,3.5
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.41,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,10.61,1.66
2016,6,25,6,15,0.0,22.0,2.55,24.0,22.0,21.23,11.31
2016,6,25,6,30,0.0,33.0,2.6,24.0,33.0,31.86,20.36
2016,6,25,6,45,0.0,47.0,2.65,24.5,47.0,45.4,31.64
2016,6,25,7,0,0.0,61.0,2.7,25.0,61.0,59.02,42.8
2016,6,25,7,15,15.5,102.0,2.85,25.0,108.5,107.14,81.79
2016,6,25,7,30,31.0,143.0,3.0,25.0,156.0,160.86,124.72
2016,6,25,7,45,97.5,174.0,3.2,25.5,220.5,230.87,180.09
2016,6,25,8,0,164.0,205.0,3.4,26.0,285.0,312.49,243.47
2016,6,25,8,15,132.5,229.0,3.55,26.0,298.5,324.66,251.63
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,327.67,252.69
2016,6,25,8,45,71.5,262.5,3.85,26.5,306.0,319.29,244.56
2016,6,25,9,0,42.0,272.0,4.0,27.0,300.0,308.4,234.45
2016,6,25,9,15,119.0,312.0,4.05,27.0,399.0,420.07,319.34
2016,6,25,9,30,196.0,352.0,4.1,27.0,498.0,530.24,400.64
2016,6,25,9,45,211.5,371.5,4.15,27.5,537.5,569.36,427.07
2016,6,25,10,0,227.0,391.0,4.2,28.0,577.0,608.61,453.53
2016,6,25,10,15,233.0,408.5,4.2,28.0,606.5,636.91,472.56
2016,6,25,10,30,239.0,426.0,4.2,28.0,636.0,664.55,491.05
2016,6,25,10,45,206.5,445.0,4.25,28.0,631.0,655.8,483.14
2016,6,25,11,0,174.0,464.0,4.3,28.0,626.0,645.06,474.04
2016,6,25,11,15,195.0,474.0,4.25,28.0,659.0,676.39,495.85
2016,6,25,11,30,216.0,484.0,4.2,28.0,692.0,707.18,516.93
2016,6,25,11,45,108.0,282.0,4.2,28.5,386.0,393.34,293.35
2016,6,25,12,0,0.0,80.0,4.2,29.0,80.0,77.72,54.35
2016,6,25,12,15,0.0,82.5,4.15,29.0,82.5,80.16,56.41
2016,6,25,12,30,0.0,85.0,4.1,29.0,85.0,82.59,58.26
2016,6,25,12,45,4.5,140.0,4.05,29.0,145.0,140.49,102.63
2016,6,25,13,0,9.0,195.0,4.0,29.0,205.0,198.17,146.21
2016,6,25,13,15,4.5,136.5,3.95,29.0,141.5,136.75,99.7
2016,6,25,13,30,0.0,78.0,3.9,29.0,78.0,75.68,52.97
2016,6,25,13,45,10.5,206.0,3.85,29.0,216.0,209.0,154.64
2016,6,25,14,0,21.0,334.0,3.8,29.0,354.0,340.84,252.0
2016,6,25,14,15,18.0,305.0,3.75,29.0,322.0,309.24,228.69
2016,6,25,14,30,15.0,276.0,3.7,29.0,290.0,277.95,205.92
2016,6,25,14,45,9.5,218.0,3.7,29.0,227.0,217.4,161.1
2016,6,25,15,0,4.0,160.0,3.7,29.0,164.0,157.36,116.0
2016,6,25,15,15,2.0,120.5,3.7,28.5,122.5,117.87,86.23
2016,6,25,15,30,0.0,81.0,3.7,28.0,81.0,78.45,55.99
2016,6,25,15,45,0.0,99.5,3.7,28.0,99.5,96.3,70.09
2016,6,25,16,0,0.0,118.0,3.7,28.0,118.0,113.93,83.99
2016,6,25,16,15,0.0,99.0,3.65,28.0,99.0,95.76,70.04
2016,6,25,16,30,0.0,80.0,3.6,28.0,80.0,77.4,55.84
2016,6,25,16,45,0.0,107.0,3.6,28.0,107.0,103.15,76.36
2016,6,25,17,0,0.0,134.0,3.6,28.0,134.0,127.91,96.09
2016,6,25,17,15,0.0,101.5,3.4,27.5,101.5,97.51,72.57
2016,6,25,17,30,0.0,69.0,3.2,27.0,69.0,66.7,48.34
2016,6,25,17,45,0.0,58.5,3.05,27.0,58.5,56.53,40.31
2016,6,25,18,0,0.0,48.0,2.9,27.0,48.0,46.36,32.16
2016,6,25,18,15,0.0,38.5,2.65,26.5,38.5,37.17,24.75
2016,6,25,18,30,0.0,29.0,2.4,26.0,29.0,27.99,18.29
2016,6,25,18,45,0.0,20.5,2.15,25.5,20.5,19.77,11.11
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,11.57,3.88
2016,6,25,19,15,0.0,6.0,1.95,25.0,6.0,5.78,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,11.3,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,22.39,9.64
2016,6,26,6,15,17.0,43.5,1.45,24.0,47.0,48.4,32.32
2016,6,26,6,30,34.0,64.0,1.6,24.0,71.0,75.14,54.46
2016,6,26,6,45,53.5,86.5,1.8,24.5,100.5,106.64,80.32
2016,6,26,7,0,73.0,109.0,2.0,25.0,130.0,140.12,107.57
2016,6,26,7,15,86.5,132.0,2.05,25.0,162.0,173.46,134.57
2016,6,26,7,30,100.0,155.0,2.1,25.0,194.0,212.47,165.55
2016,6,26,7,45,374.0,130.0,2.2,25.5,307.0,350.28,274.62
2016,6,26,8,0,648.0,105.0,2.3,26.0,420.0,508.25,395.58
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,511.4,395.4
2016,6,26,8,30,383.0,219.0,2.4,26.0,442.0,497.33,382.44
2016,6,26,8,45,376.5,244.0,2.45,26.5,479.0,534.95,408.33
2016,6,26,9,0,370.0,269.0,2.5,27.0,516.0,570.93,432.17
2016,6,26,9,15,228.5,305.0,2.55,27.5,461.0,501.05,377.13
2016,6,26,9,30,87.0,341.0,2.6,28.0,406.0,419.9,313.39
2016,6,26,9,45,145.0,367.0,2.7,28.5,483.0,506.54,376.28
2016,6,26,10,0,203.0,393.0,2.8,29.0,560.0,589.05,434.05
2016,6,26,10,15,526.0,255.5,2.85,29.5,711.5,763.03,562.01
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,930.9,672.95
2016,6,26,10,45,675.5,245.5,3.0,30.5,850.0,918.08,661.69
2016,6,26,11,0,502.0,373.0,3.1,31.0,837.0,885.17,632.85
2016,6,26,11,15,685.5,248.0,3.15,31.0,897.5,944.79,677.65
2016,6,26,11,30,869.0,123.0,3.2,31.0,958.0,994.86,709.08
2016,6,26,11,45,857.5,134.0,3.25,31.5,967.0,996.2,708.02
2016,6,26,12,0,846.0,145.0,3.3,32.0,976.0,994.06,705.27
2016,6,26,12,15,640.5,293.0,3.3,32.0,924.5,940.95,670.08
2016,6,26,12,30,435.0,441.0,3.3,32.0,873.0,876.69,621.13
2016,6,26,12,45,410.5,439.5,3.35,32.0,846.5,840.87,598.11
2016,6,26,13,0,386.0,438.0,3.4,32.0,820.0,806.65,575.68
2016,6,26,13,15,289.5,465.0,3.4,32.0,750.0,731.66,523.4
2016,6,26,13,30,193.0,492.0,3.4,32.0,680.0,658.07,471.5
2016,6,26,13,45,315.5,443.5,3.4,32.0,743.5,714.19,513.87
2016,6,26,14,0,438.0,395.0,3.4,32.0,807.0,762.31,549.47
2016,6,26,14,15,626.5,268.5,3.35,32.0,840.0,782.77,568.9
2016,6,26,14,30,815.0,142.0,3.3,32.0,873.0,789.43,575.99
2016,6,26,14,45,807.0,140.0,3.3,32.0,841.0,750.1,550.19
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,708.65,523.02
2016,6,26,15,15,716.5,181.0,3.25,32.0,762.0,656.07,484.64
2016,6,26,15,30,634.0,224.0,3.2,32.0,715.0,609.42,449.75
2016,6,26,15,45,583.5,224.0,3.15,32.0,655.5,547.86,405.17
2016,6,26,16,0,533.0,224.0,3.1,32.0,596.0,489.97,362.53
2016,6,26,16,15,539.5,202.5,2.95,31.5,556.0,444.43,328.92
2016,6,26,16,30,546.0,181.0,2.8,31.0,516.0,397.62,293.22
2016,6,26,16,45,536.0,166.0,2.7,31.0,470.5,349.13,254.78
2016,6,26,17,0,526.0,151.0,2.6,31.0,425.0,301.29,216.02
2016,6,26,17,15,564.0,124.0,2.3,30.5,388.5,256.18,177.68
2016,6,26,17,30,602.0,97.0,2.0,30.0,352.0,206.88,135.25
2016,6,26,17,45,558.0,90.0,1.7,29.5,300.5,158.29,97.05
2016,6,26,18,0,514.0,83.0,1.4,29.0,249.0,114.71,65.82
2016,6,26,18,15,452.5,73.5,1.3,28.5,199.5,73.33,42.12
2016,6,26,18,30,391.0,64.0,1.2,28.0,150.0,46.47,33.7
2016,6,26,18,45,302.0,51.5,1.15,27.5,107.0,38.4,26.59
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,29.86,18.74
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,15.02,2.66
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,13.5,1.4,22.5,19.5,22.37,0.0
2016,6,27,6,0,161.0,27.0,1.6,23.0,39.0,60.78,29.88
2016,6,27,6,15,259.5,40.5,1.65,23.5,79.0,107.21,70.41
2016,6,27,6,30,358.0,54.0,1.7,24.0,119.0,163.69,116.39
2016,6,27,6,45,443.5,60.0,1.75,24.5,167.5,220.48,163.76
2016,6,27,7,0,529.0,66.0,1.8,25.0,216.0,284.92,217.04
2016,6,27,7,15,580.0,72.5,1.75,25.5,269.5,343.22,264.79
2016,6,27,7,30,631.0,79.0,1.7,26.0,323.0,406.1,314.51
2016,6,27,7,45,524.5,122.0,1.7,27.0,345.5,423.6,327.06
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,431.89,331.21
2016,6,27,8,15,403.5,191.0,1.7,28.5,405.5,469.8,357.82
2016,6,27,8,30,389.0,217.0,1.7,29.0,443.0,499.11,377.33
2016,6,27,8,45,595.0,156.5,1.75,29.5,537.0,611.54,459.88
2016,6,27,9,0,801.0,96.0,1.8,30.0,631.0,727.07,538.72
2016,6,27,9,15,814.5,99.0,1.8,30.5,675.5,767.14,562.03
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,809.14,586.88
2016,6,27,9,45,839.0,103.5,1.8,31.5,760.0,845.68,607.75
2016,6,27,10,0,850.0,105.0,1.8,32.0,800.0,880.16,627.07
2016,6,27,10,15,858.0,107.0,1.8,32.0,834.0,910.13,644.62
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,937.49,660.5
2016,6,27,10,45,871.5,110.0,1.8,32.5,895.0,958.63,671.14
2016,6,27,11,0,877.0,111.0,1.8,33.0,922.0,976.79,679.98
2016,6,27,11,15,881.0,112.0,1.8,33.0,942.5,990.37,687.45
2016,6,27,11,30,885.0,113.0,1.8,33.0,963.0,1000.73,693.09
2016,6,27,11,45,880.0,119.0,1.8,33.5,974.0,1003.81,693.01
2016,6,27,12,0,875.0,125.0,1.8,34.0,985.0,1003.47,691.04
2016,6,27,12,15,647.5,281.0,1.8,34.0,919.0,936.28,649.21
2016,6,27,12,30,420.0,437.0,1.8,34.0,853.0,858.14,593.1
2016,6,27,12,45,647.5,281.0,1.8,34.5,921.5,918.81,638.41
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,966.5,666.51
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,947.3,655.07
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,925.2,642.51
2016,6,27,13,45,866.0,123.5,1.95,35.0,951.0,897.59,626.48
2016,6,27,14,0,861.0,123.0,2.0,35.0,933.0,867.42,608.78
2016,6,27,14,15,676.5,239.0,2.0,35.0,864.5,797.02,563.93
2016,6,27,14,30,492.0,355.0,2.0,35.0,796.0,733.08,517.67
2016,6,27,14,45,648.0,245.5,2.0,35.5,804.0,728.07,518.48
2016,6,27,15,0,804.0,136.0,2.0,36.0,812.0,710.82,509.74
2016,6,27,15,15,713.5,182.5,2.0,35.5,762.0,655.86,472.18
2016,6,27,15,30,623.0,229.0,2.0,35.0,712.0,607.46,438.27
2016,6,27,15,45,487.5,260.0,2.05,35.0,624.0,524.77,379.76
2016,6,27,16,0,352.0,291.0,2.1,35.0,536.0,455.49,329.98
2016,6,27,16,15,306.0,277.5,2.1,34.5,480.0,400.56,291.32
2016,6,27,16,30,260.0,264.0,2.1,34.0,424.0,349.97,255.08
2016,6,27,16,45,336.5,223.5,2.15,34.0,411.0,327.21,237.13
2016,6,27,17,0,413.0,183.0,2.2,34.0,398.0,292.84,208.9
2016,6,27,17,15,492.0,143.5,2.1,33.5,372.0,254.57,176.13
2016,6,27,17,30,571.0,104.0,2.0,33.0,346.0,206.84,134.66
2016,6,27,17,45,530.5,95.5,1.9,32.5,295.5,159.19,97.7
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,116.18,67.1
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,75.41,43.68
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,47.23,34.03
2016,6,27,18,45,299.0,52.0,1.35,29.5,106.5,38.78,26.66
2016,6,27,19,0,219.0,39.0,1.2,29.0,64.0,29.86,18.55
2016,6,27,19,15,109.5,19.5,1.2,28.5,32.0,15.02,2.64
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,18.65,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,47.25,22.36
2016,6,28,6,15,175.5,46.0,2.45,25.5,72.5,91.46,60.36
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,146.73,104.91
2016,6,28,6,45,320.5,79.5,2.6,27.0,157.0,198.31,147.27
2016,6,28,7,0,386.0,94.0,2.7,28.0,203.0,256.91,194.84
2016,6,28,7,15,435.0,105.0,2.5,28.5,253.0,311.17,238.53
2016,6,28,7,30,484.0,116.0,2.3,29.0,303.0,370.05,284.48
2016,6,28,7,45,522.0,125.0,2.1,29.5,354.0,425.07,326.02
2016,6,28,8,0,560.0,134.0,1.9,30.0,405.0,485.75,370.07
2016,6,28,8,15,589.0,141.0,1.7,30.5,455.0,538.54,406.74
2016,6,28,8,30,618.0,148.0,1.5,31.0,505.0,592.57,442.78
2016,6,28,8,45,640.5,153.5,1.35,31.5,553.0,641.22,473.88
2016,6,28,9,0,663.0,159.0,1.2,32.0,601.0,689.94,503.8
2016,6,28,9,15,680.0,164.0,1.2,32.5,645.0,733.5,530.35
2016,6,28,9,30,697.0,169.0,1.2,33.0,689.0,776.18,555.25
2016,6,28,9,45,708.5,174.0,1.25,33.5,728.0,812.93,576.52
2016,6,28,10,0,720.0,179.0,1.3,34.0,767.0,847.98,596.53
2016,6,28,10,15,730.5,182.0,1.4,34.0,801.0,878.09,615.16
2016,6,28,10,30,741.0,185.0,1.5,34.0,835.0,902.7,630.41
2016,6,28,10,45,745.0,190.0,1.65,34.0,861.0,924.06,644.32
2016,6,28,11,0,749.0,195.0,1.8,34.0,887.0,942.71,656.62
2016,6,28,11,15,754.5,197.0,1.9,34.0,907.5,957.05,665.76
2016,6,28,11,30,760.0,199.0,2.0,34.0,928.0,968.55,673.28
2016,6,28,11,45,779.0,188.0,2.1,34.0,945.0,977.67,679.44
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,983.88,683.91
2016,6,28,12,15,799.0,177.5,2.25,34.0,967.0,980.59,682.13
2016,6,28,12,30,800.0,178.0,2.3,34.0,972.0,974.3,678.67
2016,6,28,12,45,607.5,305.5,2.4,34.0,908.0,903.71,633.56
2016,6,28,13,0,415.0,433.0,2.5,34.0,844.0,831.68,582.33
2016,6,28,13,15,410.0,427.0,2.55,34.0,829.5,810.03,569.43
2016,6,28,13,30,405.0,421.0,2.6,34.0,815.0,786.44,554.8
2016,6,28,13,45,245.0,437.5,2.7,34.0,674.5,645.64,458.97
2016,6,28,14,0,85.0,454.0,2.8,34.0,534.0,511.87,365.02
2016,6,28,14,15,42.5,271.5,2.9,33.5,311.5,297.66,216.17
2016,6,28,14,30,0.0,89.0,3.0,33.0,89.0,86.25,60.12
2016,6,28,14,45,0.0,97.0,3.1,33.0,97.0,93.96,66.24
2016,6,28,15,0,0.0,105.0,3.2,33.0,105.0,101.66,72.18
2016,6,28,15,15,0.0,118.0,3.25,32.5,118.0,114.12,81.93
2016,6,28,15,30,0.0,131.0,3.3,32.0,131.0,126.51,91.68
2016,6,28,15,45,0.0,74.5,3.35,32.0,74.5,72.12,50.29
2016,6,28,16,0,0.0,18.0,3.4,32.0,18.0,17.4,7.96
2016,6,28,16,15,0.0,17.5,3.35,31.5,17.5,16.91,7.65
2016,6,28,16,30,0.0,17.0,3.3,31.0,17.0,16.42,7.33
2016,6,28,16,45,0.0,13.5,3.25,30.5,13.5,13.04,4.71
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.65,2.06
2016,6,28,17,15,12.5,82.0,3.0,29.5,87.5,81.55,59.11
2016,6,28,17,30,25.0,154.0,2.8,29.0,165.0,148.9,111.91
2016,6,28,17,45,19.5,133.0,2.6,28.5,141.0,126.65,94.94
2016,6,28,18,0,14.0,112.0,2.4,28.0,117.0,105.16,78.53
2016,6,28,18,15,7.0,91.5,2.15,27.5,94.0,84.8,62.8
2016,6,28,18,30,0.0,71.0,1.9,27.0,71.0,65.67,50.04
2016,6,28,18,45,0.0,50.5,1.7,27.0,50.5,47.41,34.18
2016,6,28,19,0,0.0,30.0,1.5,27.0,30.0,28.87,17.93
2016,6,28,19,15,0.0,15.0,1.35,26.5,15.0,14.47,2.44
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,20.88,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,56.58,26.42
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,103.0,67.39
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,158.89,113.05
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.0,214.03,159.36
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,275.83,210.78
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,332.08,257.17
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,392.75,305.65
2016,6,29,7,45,622.0,94.5,2.4,26.5,366.5,449.34,349.62
2016,6,29,8,0,660.0,100.0,2.4,27.0,419.0,508.56,394.11
2016,6,29,8,15,686.5,104.5,2.4,27.5,470.5,561.58,432.65
2016,6,29,8,30,713.0,109.0,2.4,28.0,522.0,615.48,470.66
2016,6,29,8,45,555.0,184.5,2.4,28.5,523.5,608.15,460.34
2016,6,29,9,0,397.0,260.0,2.4,29.0,525.0,581.65,436.25
2016,6,29,9,15,367.0,291.0,2.45,29.5,549.0,604.5,449.96
2016,6,29,9,30,337.0,322.0,2.5,30.0,573.0,623.93,460.69
2016,6,29,9,45,572.5,226.0,2.55,30.5,681.0,748.32,550.85
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,872.68,632.52
2016,6,29,10,15,817.5,132.0,2.65,31.0,823.5,898.24,647.38
2016,6,29,10,30,827.0,134.0,2.7,31.0,858.0,926.09,664.55
2016,6,29,10,45,529.5,295.5,2.75,31.5,764.5,826.59,594.38
2016,6,29,11,0,232.0,457.0,2.8,32.0,671.0,694.8,496.25
2016,6,29,11,15,218.5,470.5,2.85,32.0,676.5,696.27,497.27
2016,6,29,11,30,205.0,484.0,2.9,32.0,682.0,696.46,496.64
2016,6,29,11,45,535.5,308.5,2.95,32.0,833.0,858.98,615.44
2016,6,29,12,0,866.0,133.0,3.0,32.0,984.0,1002.62,709.59
2016,6,29,12,15,867.0,133.5,3.0,32.0,989.5,999.58,706.22
2016,6,29,12,30,868.0,134.0,3.0,32.0,995.0,993.37,702.24
2016,6,29,12,45,866.0,134.5,3.05,32.5,992.0,981.18,693.56
2016,6,29,13,0,864.0,135.0,3.1,33.0,989.0,966.06,683.18
2016,6,29,13,15,861.5,134.5,3.1,33.0,979.0,946.62,671.16
2016,6,29,13,30,859.0,134.0,3.1,33.0,969.0,924.33,657.38
2016,6,29,13,45,853.5,134.5,3.1,33.0,950.5,897.53,640.73
2016,6,29,14,0,848.0,135.0,3.1,33.0,932.0,868.22,622.44
2016,6,29,14,15,584.5,276.0,3.1,33.0,818.5,755.72,545.96
2016,6,29,14,30,321.0,417.0,3.1,33.0,705.0,655.09,471.38
2016,6,29,14,45,551.5,284.0,3.1,33.0,757.0,691.7,503.43
2016,6,29,15,0,782.0,151.0,3.1,33.0,809.0,709.92,521.14
2016,6,29,15,15,770.5,148.5,3.15,33.0,771.5,664.98,489.71
2016,6,29,15,30,759.0,146.0,3.2,33.0,734.0,619.25,457.41
2016,6,29,15,45,743.0,142.5,3.25,33.0,691.0,569.4,421.38
2016,6,29,16,0,727.0,139.0,3.3,33.0,648.0,517.45,382.99
2016,6,29,16,15,553.5,188.5,3.3,32.5,559.5,439.69,324.9
2016,6,29,16,30,380.0,238.0,3.3,32.0,471.0,379.78,280.06
2016,6,29,16,45,509.0,179.5,3.35,32.0,462.5,351.68,256.68
2016,6,29,17,0,638.0,121.0,3.4,32.0,454.0,311.44,221.43
2016,6,29,17,15,605.5,114.0,3.2,31.5,402.5,259.3,178.82
2016,6,29,17,30,573.0,107.0,3.0,31.0,351.0,210.51,138.97
2016,6,29,17,45,530.0,99.0,2.85,30.5,299.5,162.75,101.54
2016,6,29,18,0,487.0,91.0,2.7,30.0,248.0,120.18,71.0
2016,6,29,18,15,427.5,80.0,2.4,29.5,199.0,78.66,46.63
2016,6,29,18,30,368.0,69.0,2.1,29.0,150.0,50.33,36.79
2016,6,29,18,45,290.5,54.5,1.85,28.5,107.5,40.78,28.45
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.67,19.31
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.42,2.95
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,19.76,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,53.17,24.15
2016,6,30,6,15,220.5,42.0,1.45,25.5,75.0,99.64,64.95
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,154.98,109.46
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.5,208.54,153.78
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,272.09,205.73
2016,6,30,7,15,513.5,87.5,1.8,27.5,260.5,328.5,251.59
2016,6,30,7,30,563.0,96.0,1.9,28.0,312.0,389.39,299.65
2016,6,30,7,45,601.0,102.0,2.0,28.5,364.0,445.53,342.83
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,504.3,386.68
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,505.81,385.94
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,490.03,371.96
2016,6,30,8,45,551.0,174.5,2.25,29.5,525.0,594.29,449.21
2016,6,30,9,0,730.0,129.0,2.3,30.0,615.0,708.57,529.44
2016,6,30,9,15,746.0,133.0,2.3,30.5,659.5,750.9,554.9
2016,6,30,9,30,762.0,137.0,2.3,31.0,704.0,793.96,580.95
2016,6,30,9,45,774.5,140.0,2.35,31.5,744.5,831.55,603.33
2016,6,30,10,0,787.0,143.0,2.4,32.0,785.0,867.31,624.3
2016,6,30,10,15,589.0,257.5,2.45,32.0,749.5,825.04,593.86
2016,6,30,10,30,391.0,372.0,2.5,32.0,714.0,759.31,544.16
2016,6,30,10,45,606.5,261.0,2.55,32.5,812.0,867.08,620.54
2016,6,30,11,0,822.0,150.0,2.6,33.0,910.0,968.04,683.6
2016,6,30,11,15,827.5,151.5,2.6,33.0,931.0,977.25,687.81
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,989.06,694.57
2016,6,30,11,45,835.5,154.0,2.65,33.5,965.5,994.27,696.3
2016,6,30,12,0,838.0,155.0,2.7,34.0,979.0,996.32,696.23
2016,6,30,12,15,839.5,155.5,2.75,34.0,984.5,993.75,694.83
2016,6,30,12,30,841.0,156.0,2.8,34.0,990.0,988.12,691.67
2016,6,30,12,45,843.0,154.0,2.85,34.5,988.5,977.65,684.18
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,964.27,675.01
2016,6,30,13,15,842.5,151.5,2.95,35.0,977.0,945.13,663.68
2016,6,30,13,30,840.0,151.0,3.0,35.0,967.0,923.22,650.64
2016,6,30,13,45,836.5,149.5,3.05,35.0,949.0,896.76,634.69
2016,6,30,14,0,833.0,148.0,3.1,35.0,931.0,867.76,617.07
2016,6,30,14,15,826.5,146.5,3.15,35.0,906.0,833.83,596.13
2016,6,30,14,30,820.0,145.0,3.2,35.0,881.0,798.5,574.13
2016,6,30,14,45,820.5,137.5,3.3,35.0,851.0,759.7,549.84
2016,6,30,15,0,821.0,130.0,3.4,35.0,821.0,719.32,524.19
2016,6,30,15,15,810.5,127.5,3.45,34.5,783.5,672.87,493.98
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,626.06,461.9
2016,6,30,15,45,787.0,122.0,3.55,34.0,703.0,576.56,426.06
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,526.78,389.07
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,474.32,349.73
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,422.53,309.65
2016,6,30,16,45,716.5,107.0,3.65,33.0,515.0,365.75,264.3
2016,6,30,17,0,694.0,102.0,3.7,33.0,465.0,313.08,220.98
2016,6,30,17,15,663.5,97.0,3.6,32.5,413.0,260.16,177.44
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,210.29,136.32
2016,6,30,17,45,591.5,85.0,3.4,31.5,309.0,160.2,96.76
2016,6,30,18,0,550.0,78.0,3.3,31.0,257.0,114.81,64.02
2016,6,30,18,15,491.5,69.5,3.0,30.0,207.0,72.21,39.72
2016,6,30,18,30,433.0,61.0,2.7,29.0,157.0,43.67,31.21
2016,6,30,18,45,348.0,49.0,2.4,28.5,112.5,36.43,24.82
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,28.23,17.32
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,14.2,2.27
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,21.5,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,58.31,25.77
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,106.2,68.82
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,163.78,115.42
2016,7,1,6,45,436.5,63.5,1.65,26.0,167.0,220.14,162.19
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,283.15,213.68
2016,7,1,7,15,559.0,80.5,1.75,27.5,268.5,340.64,260.5
2016,7,1,7,30,608.0,88.0,1.8,28.0,321.0,402.53,309.29
2016,7,1,7,45,645.0,93.5,1.9,28.5,374.5,459.8,353.31
2016,7,1,8,0,682.0,99.0,2.0,29.0,428.0,519.56,397.79
2016,7,1,8,15,708.0,104.0,2.05,29.5,480.0,573.88,436.78
2016,7,1,8,30,734.0,109.0,2.1,30.0,532.0,627.57,474.23
2016,7,1,8,45,755.0,112.5,2.15,30.5,581.5,677.87,507.69
2016,7,1,9,0,776.0,116.0,2.2,31.0,631.0,727.88,539.32
2016,7,1,9,15,791.0,119.0,2.2,31.5,676.0,771.94,566.04
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,814.69,591.46
