Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,819.0,123.5,2.25,32.5,762.0,852.56,613.69
2016,7,1,10,0,832.0,125.0,2.3,33.0,803.0,883.94,631.55
2016,7,1,10,15,840.5,127.0,2.35,33.0,837.5,913.99,649.78
2016,7,1,10,30,849.0,129.0,2.4,33.0,872.0,941.51,666.39
2016,7,1,10,45,856.5,130.0,2.45,33.5,900.0,964.33,678.69
2016,7,1,11,0,864.0,131.0,2.5,34.0,928.0,984.29,689.21
2016,7,1,11,15,868.5,132.0,2.55,34.0,949.0,998.27,697.5
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,1009.07,703.97
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,1012.59,704.62
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,1012.74,703.35
2016,7,1,12,15,622.0,293.5,2.75,35.0,906.0,923.88,646.84
2016,7,1,12,30,378.0,444.0,2.8,35.0,819.0,821.62,574.32
2016,7,1,12,45,622.5,293.0,2.9,35.5,909.0,906.98,637.31
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,976.2,681.01
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.0,956.72,668.85
2016,7,1,13,30,862.0,141.0,3.1,36.0,977.0,934.39,655.61
2016,7,1,13,45,485.0,303.0,3.2,36.0,772.0,733.75,522.55
2016,7,1,14,0,108.0,465.0,3.3,36.0,567.0,542.64,384.3
2016,7,1,14,15,218.0,440.0,3.35,36.0,638.0,605.39,431.35
2016,7,1,14,30,328.0,415.0,3.4,36.0,709.0,659.27,470.43
2016,7,1,14,45,331.5,397.0,3.5,36.0,685.0,629.93,451.14
2016,7,1,15,0,335.0,379.0,3.6,36.0,661.0,599.61,431.33
2016,7,1,15,15,569.0,253.0,3.65,35.5,705.0,624.89,455.21
2016,7,1,15,30,803.0,127.0,3.7,35.0,749.0,630.23,463.68
2016,7,1,15,45,788.0,124.0,3.75,35.0,705.5,579.39,426.74
2016,7,1,16,0,773.0,121.0,3.8,35.0,662.0,528.47,389.03
2016,7,1,16,15,755.0,117.5,3.8,34.5,614.5,475.79,349.67
2016,7,1,16,30,737.0,114.0,3.8,34.0,567.0,423.84,309.61
2016,7,1,16,45,711.0,110.0,3.85,34.0,516.0,366.65,264.13
2016,7,1,17,0,685.0,106.0,3.9,34.0,465.0,313.98,221.05
2016,7,1,17,15,653.5,100.5,3.75,33.5,412.5,260.81,177.55
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,210.81,136.58
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,161.35,97.81
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,116.89,66.0
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,74.69,41.92
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,46.41,33.35
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,38.39,26.33
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,29.86,18.55
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.02,2.66
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,16.78,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,41.59,17.74
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,85.8,56.66
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,141.18,101.18
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,194.87,145.4
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,257.45,196.91
2016,7,2,7,15,455.0,100.0,3.75,26.5,253.0,313.13,242.71
2016,7,2,7,30,508.0,110.0,3.8,27.0,304.0,373.86,291.39
2016,7,2,7,45,558.0,114.5,3.9,28.0,357.5,434.54,338.24
2016,7,2,8,0,608.0,119.0,4.0,29.0,411.0,496.82,384.94
2016,7,2,8,15,637.0,124.5,4.05,29.5,462.0,550.23,424.29
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,604.82,463.47
2016,7,2,8,45,694.5,132.0,4.15,30.5,563.0,656.14,499.42
2016,7,2,9,0,723.0,134.0,4.2,31.0,613.0,707.93,534.14
2016,7,2,9,15,740.0,137.5,4.25,31.5,658.0,750.17,560.96
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,793.41,588.15
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,832.12,611.88
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,869.31,634.34
2016,7,2,10,15,801.5,143.5,4.4,33.5,820.5,899.96,652.04
2016,7,2,10,30,811.0,146.0,4.4,34.0,855.0,928.21,668.06
2016,7,2,10,45,821.5,145.5,4.45,34.5,884.0,951.74,681.15
2016,7,2,11,0,832.0,145.0,4.5,35.0,913.0,967.12,688.99
2016,7,2,11,15,837.0,146.0,4.5,35.0,933.5,981.18,697.27
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,992.19,703.68
2016,7,2,11,45,845.0,147.5,4.55,35.5,967.5,997.57,705.41
2016,7,2,12,0,848.0,148.0,4.6,36.0,981.0,999.77,705.24
2016,7,2,12,15,849.0,148.5,4.6,36.0,987.0,996.8,703.11
2016,7,2,12,30,850.0,149.0,4.6,36.0,993.0,990.72,699.16
2016,7,2,12,45,850.0,148.5,4.65,36.0,990.5,979.73,692.42
2016,7,2,13,0,850.0,148.0,4.7,36.0,988.0,965.83,683.93
2016,7,2,13,15,848.0,147.5,4.7,36.0,978.0,947.13,672.2
2016,7,2,13,30,846.0,147.0,4.7,36.0,968.0,925.61,658.71
2016,7,2,13,45,841.5,146.0,4.75,36.5,950.0,898.63,640.57
2016,7,2,14,0,837.0,145.0,4.8,37.0,932.0,869.13,620.83
2016,7,2,14,15,831.0,143.5,4.8,36.5,907.0,835.52,600.75
2016,7,2,14,30,825.0,142.0,4.8,36.0,882.0,799.78,579.07
2016,7,2,14,45,815.5,141.0,4.85,36.0,850.0,759.99,553.46
2016,7,2,15,0,806.0,140.0,4.9,36.0,818.0,718.09,526.17
2016,7,2,15,15,794.5,137.0,4.9,36.0,780.0,671.68,494.02
2016,7,2,15,30,783.0,134.0,4.9,36.0,742.0,624.43,460.26
2016,7,2,15,45,487.0,228.5,4.9,36.0,599.5,497.29,365.72
2016,7,2,16,0,191.0,323.0,4.9,36.0,457.0,400.78,292.82
2016,7,2,16,15,450.5,223.0,4.85,35.5,508.0,421.14,309.55
2016,7,2,16,30,710.0,123.0,4.8,35.0,559.0,418.06,305.56
2016,7,2,16,45,679.5,120.0,4.75,34.5,508.0,363.86,262.63
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,312.28,220.93
2016,7,2,17,15,615.5,111.0,4.5,33.5,404.5,260.07,178.29
2016,7,2,17,30,582.0,105.0,4.3,33.0,352.0,211.3,138.53
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.0,162.8,100.85
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,120.23,70.65
2016,7,2,18,15,419.5,81.0,3.75,31.5,198.5,79.46,46.98
2016,7,2,18,30,356.0,71.0,3.5,31.0,149.0,51.89,37.76
2016,7,2,18,45,265.5,57.0,3.3,30.5,106.0,42.78,29.83
2016,7,2,19,0,175.0,43.0,3.1,30.0,63.0,33.16,21.1
2016,7,2,19,15,87.5,21.5,3.15,29.5,31.5,18.13,4.29
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.0,4.75,24.5,10.0,9.83,0.0
2016,7,3,6,0,0.0,20.0,4.9,25.0,20.0,19.35,5.78
2016,7,3,6,15,16.0,40.5,5.1,25.5,43.5,45.07,29.21
2016,7,3,6,30,32.0,61.0,5.3,26.0,67.0,71.4,50.93
2016,7,3,6,45,57.0,82.5,5.5,26.5,97.0,103.39,77.04
2016,7,3,7,0,82.0,104.0,5.7,27.0,127.0,141.49,108.05
2016,7,3,7,15,43.5,115.0,5.75,27.5,127.5,135.97,104.09
2016,7,3,7,30,5.0,126.0,5.8,28.0,128.0,126.83,96.42
2016,7,3,7,45,48.5,162.5,5.9,28.5,186.0,191.71,147.66
2016,7,3,8,0,92.0,199.0,6.0,29.0,244.0,257.71,198.97
2016,7,3,8,15,54.5,200.0,6.0,29.5,227.5,237.95,182.15
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,210.05,158.94
2016,7,3,8,45,53.5,248.0,6.05,30.5,283.0,290.85,220.58
2016,7,3,9,0,90.0,295.0,6.1,31.0,355.0,369.71,279.35
2016,7,3,9,15,93.5,314.5,6.05,31.5,380.5,395.38,296.94
2016,7,3,9,30,97.0,334.0,6.0,32.0,406.0,421.0,314.38
2016,7,3,9,45,90.0,355.5,5.95,32.5,425.5,439.48,326.06
2016,7,3,10,0,83.0,377.0,5.9,33.0,445.0,457.19,337.06
2016,7,3,10,15,213.5,386.5,5.8,33.0,571.0,595.92,439.2
2016,7,3,10,30,344.0,396.0,5.7,33.0,697.0,739.83,541.35
2016,7,3,10,45,288.5,426.0,5.65,33.5,684.0,722.34,524.88
2016,7,3,11,0,233.0,456.0,5.6,34.0,671.0,694.98,502.5
2016,7,3,11,15,524.5,307.0,5.5,34.0,805.5,844.48,613.55
2016,7,3,11,30,816.0,158.0,5.4,34.0,940.0,983.19,707.47
2016,7,3,11,45,649.5,291.0,5.35,34.5,919.5,956.28,685.84
2016,7,3,12,0,483.0,424.0,5.3,35.0,899.0,920.33,653.74
2016,7,3,12,15,652.5,292.5,5.2,35.0,937.5,953.71,681.66
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,980.27,698.83
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,968.65,689.33
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,954.16,678.35
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,934.43,665.19
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,912.01,650.39
2016,7,3,13,45,811.5,158.0,4.75,36.5,933.0,886.01,632.41
2016,7,3,14,0,809.0,156.0,4.7,37.0,916.0,857.5,612.9
2016,7,3,14,15,802.5,154.0,4.6,37.0,891.0,823.25,590.71
2016,7,3,14,30,796.0,152.0,4.5,37.0,866.0,787.03,567.16
2016,7,3,14,45,789.0,149.0,4.45,37.0,835.0,747.66,541.54
2016,7,3,15,0,782.0,146.0,4.4,37.0,804.0,706.71,514.69
2016,7,3,15,15,771.0,143.0,4.4,36.5,766.5,661.65,484.41
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,615.75,452.73
2016,7,3,15,45,748.0,135.0,4.4,36.0,687.0,566.78,417.19
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,517.53,380.58
2016,7,3,16,15,717.5,126.5,4.4,35.5,598.5,464.09,340.74
2016,7,3,16,30,699.0,123.0,4.4,35.0,552.0,413.54,301.78
2016,7,3,16,45,678.5,116.5,4.45,35.0,503.0,360.59,259.5
2016,7,3,17,0,658.0,110.0,4.5,35.0,454.0,309.19,217.5
2016,7,3,17,15,626.0,104.0,4.4,34.5,402.5,256.88,174.91
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,207.82,134.92
2016,7,3,17,45,555.5,90.0,4.25,33.5,300.0,159.43,96.93
2016,7,3,18,0,517.0,82.0,4.2,33.0,249.0,115.42,65.25
2016,7,3,18,15,455.5,73.0,4.1,32.5,200.0,74.05,41.57
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,46.45,33.08
2016,7,3,18,45,307.0,51.5,3.95,31.5,108.0,38.39,26.07
2016,7,3,19,0,220.0,39.0,3.9,31.0,65.0,29.86,18.34
2016,7,3,19,15,110.0,19.5,4.0,30.5,32.5,15.02,2.48
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.9,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.57,0.95
2016,7,4,6,15,0.0,28.5,4.45,25.0,28.5,27.52,16.02
2016,7,4,6,30,0.0,45.0,4.6,25.0,45.0,43.86,29.83
2016,7,4,6,45,0.0,67.0,4.75,25.5,67.0,65.91,48.07
2016,7,4,7,0,0.0,89.0,4.9,26.0,89.0,87.88,65.99
2016,7,4,7,15,112.5,117.0,5.0,26.5,160.0,172.18,133.36
2016,7,4,7,30,225.0,145.0,5.1,27.0,231.0,267.13,208.83
2016,7,4,7,45,282.5,161.0,5.2,27.5,285.5,326.38,255.41
2016,7,4,8,0,340.0,177.0,5.3,28.0,340.0,390.92,305.35
2016,7,4,8,15,317.0,206.0,5.35,28.0,372.0,422.99,329.09
2016,7,4,8,30,294.0,235.0,5.4,28.0,404.0,452.1,350.04
2016,7,4,8,45,337.5,248.5,5.5,28.5,459.0,510.07,392.86
2016,7,4,9,0,381.0,262.0,5.6,29.0,514.0,570.76,436.84
2016,7,4,9,15,442.5,259.0,5.6,29.5,572.0,637.69,484.86
2016,7,4,9,30,504.0,256.0,5.6,30.0,630.0,701.23,529.64
2016,7,4,9,45,636.0,203.5,5.65,30.5,702.5,779.6,586.69
2016,7,4,10,0,768.0,151.0,5.7,31.0,775.0,857.88,638.86
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.5,888.91,657.0
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,917.67,673.66
2016,7,4,10,45,803.0,153.5,5.55,33.0,874.0,942.15,685.88
2016,7,4,11,0,817.0,151.0,5.5,34.0,904.0,964.14,696.31
2016,7,4,11,15,822.5,152.5,5.45,34.5,925.5,979.15,703.57
2016,7,4,11,30,828.0,154.0,5.4,35.0,947.0,985.33,705.13
2016,7,4,11,45,629.0,292.5,5.35,35.5,900.0,937.4,670.27
2016,7,4,12,0,430.0,431.0,5.3,36.0,853.0,874.36,619.81
2016,7,4,12,15,437.0,437.0,5.2,36.0,868.0,882.77,624.93
2016,7,4,12,30,444.0,443.0,5.1,36.0,883.0,889.12,628.35
2016,7,4,12,45,420.5,439.0,5.1,36.5,855.0,853.87,603.57
2016,7,4,13,0,397.0,435.0,5.1,37.0,827.0,815.9,577.24
2016,7,4,13,15,615.0,296.0,5.05,37.0,896.0,877.66,625.34
2016,7,4,13,30,833.0,157.0,5.0,37.0,965.0,923.65,656.82
2016,7,4,13,45,836.5,151.0,5.0,37.5,949.5,899.48,639.88
2016,7,4,14,0,840.0,145.0,5.0,38.0,934.0,872.41,621.51
2016,7,4,14,15,654.0,253.5,5.0,38.0,858.0,794.28,569.18
2016,7,4,14,30,468.0,362.0,5.0,38.0,782.0,722.34,516.08
2016,7,4,14,45,422.0,362.0,5.0,38.0,730.5,666.52,478.0
2016,7,4,15,0,376.0,362.0,5.0,38.0,679.0,614.3,441.83
2016,7,4,15,15,470.0,308.5,4.95,37.5,686.0,609.25,441.47
2016,7,4,15,30,564.0,255.0,4.9,37.0,693.0,596.37,434.8
2016,7,4,15,45,555.0,238.0,4.9,37.0,648.0,546.52,399.27
2016,7,4,16,0,546.0,221.0,4.9,37.0,603.0,496.62,363.07
2016,7,4,16,15,626.0,174.0,4.8,36.5,582.0,462.94,338.54
2016,7,4,16,30,706.0,127.0,4.7,36.0,561.0,420.45,305.79
2016,7,4,16,45,683.0,121.0,4.65,36.0,510.5,366.57,262.87
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,314.5,220.52
2016,7,4,17,15,562.0,122.0,4.4,35.5,393.0,255.78,175.03
2016,7,4,17,30,464.0,129.0,4.2,35.0,326.0,207.61,138.65
2016,7,4,17,45,424.5,117.0,4.05,34.5,278.0,162.59,104.15
2016,7,4,18,0,385.0,105.0,3.9,34.0,230.0,122.02,75.24
2016,7,4,18,15,336.0,90.5,3.7,33.0,184.5,83.53,51.96
2016,7,4,18,30,287.0,76.0,3.5,32.0,139.0,55.82,40.84
2016,7,4,18,45,213.5,59.0,3.35,31.5,99.0,47.45,33.52
2016,7,4,19,0,140.0,42.0,3.2,31.0,59.0,34.39,21.96
2016,7,4,19,15,70.0,21.0,3.3,30.5,29.5,17.72,3.84
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,31.5,12.5,4.15,25.0,14.5,15.59,0.0
2016,7,5,6,0,63.0,25.0,4.2,25.0,29.0,38.55,13.68
2016,7,5,6,15,146.5,43.5,4.35,25.0,65.0,81.58,53.13
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,135.16,96.48
2016,7,5,6,45,326.0,69.5,4.65,25.5,147.0,187.32,139.34
2016,7,5,7,0,422.0,77.0,4.8,26.0,193.0,249.92,191.13
2016,7,5,7,15,492.5,86.0,4.9,26.5,250.5,315.55,245.21
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,386.06,302.11
2016,7,5,7,45,617.5,96.0,5.1,27.5,363.0,445.73,349.6
2016,7,5,8,0,672.0,97.0,5.2,28.0,418.0,509.59,399.13
2016,7,5,8,15,544.0,152.0,5.25,28.5,431.5,515.97,401.57
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,511.64,394.96
2016,7,5,8,45,483.5,203.5,5.35,29.5,504.5,574.8,441.7
2016,7,5,9,0,551.0,200.0,5.4,30.0,564.0,642.16,490.37
2016,7,5,9,15,683.0,155.0,5.4,30.5,639.0,724.41,549.96
2016,7,5,9,30,815.0,110.0,5.4,31.0,714.0,804.21,603.2
2016,7,5,9,45,831.5,109.5,5.4,31.5,755.5,843.32,627.24
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,880.76,650.04
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,910.49,667.41
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,937.64,682.96
2016,7,5,10,45,666.5,245.5,5.4,33.5,839.0,909.13,661.46
2016,7,5,11,0,469.0,379.0,5.4,34.0,812.0,859.28,619.26
2016,7,5,11,15,459.5,395.0,5.35,34.5,827.5,869.64,623.78
2016,7,5,11,30,450.0,411.0,5.3,35.0,843.0,877.74,626.5
2016,7,5,11,45,664.5,268.0,5.3,35.5,915.0,948.65,679.23
2016,7,5,12,0,879.0,125.0,5.3,36.0,987.0,1008.58,715.88
2016,7,5,12,15,660.0,283.5,5.25,36.0,933.0,952.75,678.38
2016,7,5,12,30,441.0,442.0,5.2,36.0,879.0,885.4,626.09
2016,7,5,12,45,456.5,437.5,5.2,36.5,889.5,887.89,627.14
2016,7,5,13,0,472.0,433.0,5.2,37.0,900.0,888.26,626.46
2016,7,5,13,15,459.0,428.0,5.2,37.0,878.0,859.02,607.31
2016,7,5,13,30,446.0,423.0,5.2,37.0,856.0,828.75,587.55
2016,7,5,13,45,658.0,271.5,5.2,37.0,897.5,859.26,615.44
2016,7,5,14,0,870.0,120.0,5.2,37.0,939.0,875.22,627.37
2016,7,5,14,15,864.5,119.0,5.15,37.0,914.0,841.57,605.36
2016,7,5,14,30,859.0,118.0,5.1,37.0,889.0,805.65,582.03
2016,7,5,14,45,847.5,119.0,5.1,37.0,856.0,764.91,555.56
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,722.7,527.89
2016,7,5,15,15,825.5,117.5,5.1,36.5,785.5,676.69,497.9
2016,7,5,15,30,815.0,115.0,5.1,36.0,748.0,629.62,465.16
2016,7,5,15,45,803.0,112.0,5.1,36.0,705.0,578.36,427.69
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,528.31,390.1
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,475.62,350.35
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,423.5,309.8
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,369.19,265.94
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,316.54,222.46
2016,7,5,17,15,682.0,90.0,5.0,34.5,415.0,260.06,176.13
2016,7,5,17,30,652.0,85.0,4.9,34.0,363.0,209.13,134.1
2016,7,5,17,45,609.0,79.5,4.8,33.5,310.0,158.88,94.44
2016,7,5,18,0,566.0,74.0,4.7,33.0,257.0,113.47,61.82
2016,7,5,18,15,505.5,66.5,4.55,32.5,207.0,70.57,37.53
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,41.92,29.32
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.0,36.02,24.11
2016,7,5,19,0,256.0,38.0,4.2,31.0,67.0,29.07,17.69
2016,7,5,19,15,128.0,19.0,4.25,30.5,33.5,14.63,2.07
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,15.76,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,39.06,12.9
2016,7,6,6,15,159.0,43.0,4.9,25.0,66.0,83.61,54.15
2016,7,6,6,30,251.0,61.0,5.0,25.0,103.0,139.56,99.34
2016,7,6,6,45,344.5,70.5,5.15,25.5,151.5,194.16,144.43
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,258.94,198.16
2016,7,6,7,15,490.5,89.0,5.4,26.5,251.0,317.4,246.89
2016,7,6,7,30,543.0,98.0,5.5,27.0,302.0,379.03,297.08
2016,7,6,7,45,593.5,100.5,5.6,28.0,356.0,437.19,342.88
2016,7,6,8,0,644.0,103.0,5.7,29.0,410.0,499.19,390.3
2016,7,6,8,15,671.5,108.0,5.75,29.5,461.0,552.8,430.62
2016,7,6,8,30,699.0,113.0,5.8,30.0,512.0,607.42,470.65
2016,7,6,8,45,725.0,115.0,5.9,30.5,562.0,656.82,506.01
2016,7,6,9,0,751.0,117.0,6.0,31.0,612.0,708.02,540.62
2016,7,6,9,15,767.0,120.0,6.0,31.5,657.0,752.14,569.31
2016,7,6,9,30,783.0,123.0,6.0,32.0,702.0,795.11,596.79
2016,7,6,9,45,798.0,124.0,6.05,32.5,743.5,833.66,621.05
2016,7,6,10,0,813.0,125.0,6.1,33.0,785.0,870.5,643.9
2016,7,6,10,15,822.0,127.0,6.05,33.0,819.5,896.16,659.85
2016,7,6,10,30,831.0,129.0,6.0,33.0,854.0,923.97,677.26
2016,7,6,10,45,840.0,129.5,6.0,33.5,883.0,947.62,690.66
2016,7,6,11,0,849.0,130.0,6.0,34.0,912.0,968.52,702.2
2016,7,6,11,15,854.0,131.0,5.95,34.5,933.0,983.05,709.24
2016,7,6,11,30,859.0,132.0,5.9,35.0,954.0,994.46,714.29
2016,7,6,11,45,865.0,130.5,5.9,35.5,969.0,1001.19,716.66
2016,7,6,12,0,871.0,129.0,5.9,36.0,984.0,1004.69,717.05
2016,7,6,12,15,872.5,129.5,5.85,36.0,990.0,1002.43,715.02
2016,7,6,12,30,874.0,130.0,5.8,36.0,996.0,996.95,711.05
2016,7,6,12,45,875.5,128.5,5.8,36.5,994.5,986.4,702.72
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,972.79,692.56
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,954.24,680.46
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,932.73,666.52
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,906.06,649.52
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,876.72,630.76
2016,7,6,14,15,861.5,122.5,5.7,37.0,914.0,842.69,608.81
2016,7,6,14,30,856.0,121.0,5.7,37.0,889.0,806.38,585.25
2016,7,6,14,45,841.0,124.0,5.7,37.0,855.5,764.92,558.04
2016,7,6,15,0,826.0,127.0,5.7,37.0,822.0,722.25,529.8
2016,7,6,15,15,815.5,124.5,5.7,37.0,784.5,676.63,498.52
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,628.47,463.92
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,578.05,426.84
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,527.79,389.04
2016,7,6,16,15,751.0,117.5,5.7,36.5,611.5,475.21,349.42
2016,7,6,16,30,733.0,114.0,5.7,36.0,564.0,423.35,309.17
2016,7,6,16,45,702.0,112.0,5.75,35.5,512.5,366.13,264.05
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,313.94,221.7
2016,7,6,17,15,638.5,104.5,5.7,34.5,408.5,261.11,178.37
2016,7,6,17,30,606.0,99.0,5.6,34.0,356.0,211.59,137.75
2016,7,6,17,45,553.0,93.5,5.55,33.5,303.0,162.35,99.48
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,119.21,68.96
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,78.24,45.53
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,50.37,36.5
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,42.02,29.18
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,33.2,21.09
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,18.12,3.79
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,25.0,12.0,11.94,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,24.0,25.65,6.38
2016,7,7,6,15,75.5,42.0,5.1,25.5,53.5,62.05,40.11
2016,7,7,6,30,129.0,62.0,5.2,26.0,83.0,104.4,74.4
2016,7,7,6,45,187.0,78.5,5.35,26.5,122.5,147.62,109.85
2016,7,7,7,0,245.0,95.0,5.5,27.0,162.0,197.2,150.69
2016,7,7,7,15,250.0,117.5,5.55,27.5,199.0,236.49,183.32
2016,7,7,7,30,255.0,140.0,5.6,28.0,236.0,275.92,215.09
2016,7,7,7,45,476.0,114.5,5.65,29.0,328.0,385.57,301.62
2016,7,7,8,0,697.0,89.0,5.7,30.0,420.0,514.57,401.08
2016,7,7,8,15,722.5,93.0,5.75,30.5,471.5,567.22,440.37
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,621.68,480.11
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,672.39,515.11
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,723.11,548.87
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,763.64,574.71
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,806.28,601.71
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,844.53,625.3
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,880.82,647.3
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,910.77,664.56
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,938.11,679.94
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.0,960.72,692.38
2016,7,7,11,0,881.0,111.0,5.8,36.0,921.0,980.37,702.87
2016,7,7,11,15,885.0,112.0,5.75,36.0,942.0,994.44,710.95
2016,7,7,11,30,889.0,113.0,5.7,36.0,963.0,1005.28,717.02
2016,7,7,11,45,882.0,120.5,5.7,36.5,974.0,1008.32,716.94
2016,7,7,12,0,875.0,128.0,5.7,37.0,985.0,1007.87,714.77
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.0,1004.64,712.14
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,998.19,707.56
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,986.15,698.01
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,971.13,686.7
2016,7,7,13,15,868.5,130.5,5.45,38.0,980.5,951.73,674.16
2016,7,7,13,30,866.0,130.0,5.4,38.0,970.0,929.44,659.84
2016,7,7,13,45,859.5,130.5,5.4,38.0,951.5,901.7,642.29
2016,7,7,14,0,853.0,131.0,5.4,38.0,933.0,871.46,623.1
2016,7,7,14,15,847.5,130.0,5.4,38.0,908.0,838.31,601.92
2016,7,7,14,30,842.0,129.0,5.4,38.0,883.0,802.93,579.17
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.0,762.12,552.62
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,719.82,524.86
2016,7,7,15,15,810.0,126.0,5.4,37.5,781.0,673.49,494.34
2016,7,7,15,30,799.0,124.0,5.4,37.0,743.0,626.78,461.87
2016,7,7,15,45,782.5,122.5,5.4,37.0,699.5,576.55,425.09
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,526.38,387.48
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,473.92,348.15
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,422.19,308.14
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,365.18,262.66
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,312.91,219.89
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,259.95,176.66
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,210.28,136.09
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,161.35,97.86
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,117.51,66.6
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,75.86,42.95
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,48.05,34.41
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,39.63,27.08
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.73,18.99
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.46,2.19
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,15.2,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,37.64,9.94
2016,7,8,6,15,163.5,42.0,4.15,25.5,66.0,83.24,53.32
2016,7,8,6,30,260.0,60.0,4.3,26.0,104.0,140.46,99.15
2016,7,8,6,45,352.0,70.0,4.5,26.5,152.5,195.45,144.4
2016,7,8,7,0,444.0,80.0,4.7,27.0,201.0,260.47,198.08
2016,7,8,7,15,290.0,116.0,4.75,27.5,202.0,252.01,194.95
2016,7,8,7,30,136.0,152.0,4.8,28.0,203.0,226.41,175.45
2016,7,8,7,45,150.0,175.0,4.85,29.0,239.5,264.7,204.85
2016,7,8,8,0,164.0,198.0,4.9,30.0,276.0,304.11,234.26
2016,7,8,8,15,436.5,155.0,4.9,30.5,396.0,450.04,348.16
2016,7,8,8,30,709.0,112.0,4.9,31.0,516.0,612.38,470.53
2016,7,8,8,45,738.0,112.5,4.95,31.5,566.5,662.85,505.44
2016,7,8,9,0,767.0,113.0,5.0,32.0,617.0,715.32,540.15
2016,7,8,9,15,782.5,116.0,5.0,32.5,662.5,759.73,568.39
2016,7,8,9,30,798.0,119.0,5.0,33.0,708.0,802.9,595.37
2016,7,8,9,45,815.5,118.0,5.0,33.5,750.0,842.04,619.21
2016,7,8,10,0,833.0,117.0,5.0,34.0,792.0,875.17,638.74
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.5,906.07,657.69
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,934.45,674.88
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,957.55,687.47
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,977.84,698.22
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,992.27,706.33
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,1003.5,712.48
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,1008.95,713.91
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,1011.07,713.37
2016,7,8,12,15,883.0,124.5,4.8,36.0,995.0,1008.37,711.41
2016,7,8,12,30,884.0,125.0,4.8,36.0,1001.0,1002.41,707.52
2016,7,8,12,45,884.5,124.0,4.8,36.5,999.0,991.33,699.09
2016,7,8,13,0,885.0,123.0,4.8,37.0,997.0,977.17,688.78
2016,7,8,13,15,883.0,123.0,4.8,37.0,987.0,958.51,677.14
2016,7,8,13,30,881.0,123.0,4.8,37.0,977.0,936.89,663.66
2016,7,8,13,45,877.0,122.0,4.8,37.5,959.5,909.63,645.21
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,879.68,625.1
2016,7,8,14,15,867.5,120.0,4.8,38.0,917.0,845.94,603.79
2016,7,8,14,30,862.0,119.0,4.8,38.0,892.0,809.9,580.85
2016,7,8,14,45,587.5,252.5,4.8,38.0,771.0,691.76,498.91
2016,7,8,15,0,313.0,386.0,4.8,38.0,650.0,591.44,424.07
2016,7,8,15,15,564.5,252.0,4.8,37.5,700.5,622.71,452.71
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,632.23,464.32
2016,7,8,15,45,799.5,116.5,4.8,37.0,707.0,581.2,427.01
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,530.19,389.05
2016,7,8,16,15,765.5,112.0,4.8,36.5,615.5,477.56,349.71
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,425.57,309.62
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,368.34,264.08
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,315.65,221.04
2016,7,8,17,15,660.5,99.0,4.7,35.5,413.0,262.32,177.52
2016,7,8,17,30,629.0,94.0,4.6,35.0,361.0,212.15,136.53
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.5,161.8,97.38
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,116.98,65.62
2016,7,8,18,15,469.0,73.5,4.15,33.0,204.0,75.03,41.96
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,47.3,33.78
2016,7,8,18,45,310.0,53.0,3.7,31.5,109.5,39.66,27.1
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.58,19.66
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,15.88,2.19
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,7.5,3.45,24.5,7.5,7.37,0.0
2016,7,9,6,0,0.0,15.0,3.6,25.0,15.0,14.48,0.37
2016,7,9,6,15,4.5,35.0,3.75,25.5,35.5,35.55,21.86
2016,7,9,6,30,9.0,55.0,3.9,26.0,56.0,57.1,39.95
2016,7,9,6,45,23.5,77.0,4.05,26.5,82.5,86.55,63.96
2016,7,9,7,0,38.0,99.0,4.2,27.0,109.0,115.8,87.7
2016,7,9,7,15,48.5,121.5,4.2,27.5,137.5,145.34,111.38
2016,7,9,7,30,59.0,144.0,4.2,28.0,166.0,175.9,135.43
2016,7,9,7,45,137.5,168.5,4.2,28.5,231.0,250.89,194.28
2016,7,9,8,0,216.0,193.0,4.2,29.0,296.0,329.14,254.66
2016,7,9,8,15,216.5,219.5,4.2,29.5,332.5,367.27,282.43
2016,7,9,8,30,217.0,246.0,4.2,30.0,369.0,404.9,309.27
2016,7,9,8,45,141.0,264.0,4.2,30.5,347.0,377.6,285.99
2016,7,9,9,0,65.0,282.0,4.2,31.0,325.0,336.95,252.69
2016,7,9,9,15,37.5,252.5,4.15,31.5,278.0,285.35,212.83
2016,7,9,9,30,10.0,223.0,4.1,32.0,231.0,227.39,168.06
2016,7,9,9,45,42.5,296.5,4.1,32.5,331.0,336.65,248.84
2016,7,9,10,0,75.0,370.0,4.1,33.0,431.0,442.97,324.66
2016,7,9,10,15,247.0,363.0,4.05,33.5,575.5,609.75,445.28
2016,7,9,10,30,419.0,356.0,4.0,34.0,720.0,775.74,559.78
2016,7,9,10,45,393.0,382.0,4.0,34.5,732.5,777.88,557.49
2016,7,9,11,0,367.0,408.0,4.0,35.0,745.0,783.84,558.57
2016,7,9,11,15,609.5,272.5,3.95,35.0,848.5,895.18,639.09
2016,7,9,11,30,852.0,137.0,3.9,35.0,952.0,992.78,701.45
2016,7,9,11,45,628.5,282.0,3.85,35.5,888.5,927.26,655.8
2016,7,9,12,0,405.0,427.0,3.8,36.0,825.0,842.3,591.75
2016,7,9,12,15,385.5,437.5,3.75,36.0,818.0,829.56,582.96
2016,7,9,12,30,366.0,448.0,3.7,36.0,811.0,815.23,572.74
2016,7,9,12,45,596.5,303.5,3.65,36.5,893.5,893.72,630.06
2016,7,9,13,0,827.0,159.0,3.6,37.0,976.0,960.54,672.56
2016,7,9,13,15,824.5,158.5,3.55,37.0,965.5,941.27,659.8
2016,7,9,13,30,822.0,158.0,3.5,37.0,955.0,919.23,645.97
2016,7,9,13,45,812.0,160.5,3.5,37.0,936.0,890.69,628.31
2016,7,9,14,0,802.0,163.0,3.5,37.0,917.0,859.98,609.25
2016,7,9,14,15,795.5,161.5,3.45,36.5,892.0,826.4,589.23
2016,7,9,14,30,789.0,160.0,3.4,36.0,867.0,790.84,567.74
2016,7,9,14,45,787.0,153.5,3.35,36.0,837.0,752.18,542.85
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,711.57,516.48
2016,7,9,15,15,773.5,144.5,3.2,36.0,769.5,666.42,485.15
2016,7,9,15,30,762.0,142.0,3.1,36.0,732.0,620.45,452.61
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,570.22,416.52
2016,7,9,16,0,725.0,138.0,3.0,36.0,645.0,518.18,378.39
2016,7,9,16,15,705.5,134.0,3.0,35.5,598.0,466.22,340.16
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,415.2,301.43
2016,7,9,16,45,430.0,177.0,3.0,35.0,433.0,320.87,231.72
2016,7,9,17,0,174.0,224.0,3.0,35.0,315.0,257.94,187.32
2016,7,9,17,15,292.5,181.5,2.85,34.5,314.0,238.22,169.19
2016,7,9,17,30,411.0,139.0,2.7,34.0,313.0,204.93,138.64
2016,7,9,17,45,370.5,126.0,2.55,33.5,266.0,161.69,105.82
2016,7,9,18,0,330.0,113.0,2.4,33.0,219.0,123.06,78.41
2016,7,9,18,15,282.0,96.5,2.35,32.5,175.0,90.03,58.6
2016,7,9,18,30,234.0,80.0,2.3,32.0,131.0,62.91,46.67
2016,7,9,18,45,167.0,61.0,2.25,31.5,92.5,48.91,34.68
2016,7,9,19,0,100.0,42.0,2.2,31.0,54.0,34.36,21.86
2016,7,9,19,15,50.0,21.0,2.5,30.5,27.0,17.71,2.81
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.35,24.5,6.5,6.39,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,12.54,0.0
2016,7,10,6,15,4.0,34.0,2.75,25.0,34.5,34.4,20.98
2016,7,10,6,30,8.0,55.0,3.0,25.0,56.0,56.89,39.96
2016,7,10,6,45,23.0,78.0,3.3,25.5,83.5,87.56,65.02
2016,7,10,7,0,38.0,101.0,3.6,26.0,111.0,118.06,89.83
2016,7,10,7,15,55.0,123.0,3.7,26.5,141.5,149.83,115.34
2016,7,10,7,30,72.0,145.0,3.8,27.0,172.0,183.31,141.83
2016,7,10,7,45,36.0,139.5,3.9,27.5,153.0,160.51,123.19
2016,7,10,8,0,0.0,134.0,4.0,28.0,134.0,131.42,99.21
2016,7,10,8,15,5.0,160.0,4.0,28.5,163.0,160.53,121.5
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,190.09,143.73
2016,7,10,8,45,15.0,210.0,4.0,29.5,219.5,218.03,164.39
2016,7,10,9,0,20.0,234.0,4.0,30.0,247.0,246.33,185.04
2016,7,10,9,15,69.0,289.0,3.95,30.5,339.0,348.97,261.82
2016,7,10,9,30,118.0,344.0,3.9,31.0,431.0,456.46,339.53
2016,7,10,9,45,84.5,347.0,3.9,31.5,411.0,426.06,314.98
2016,7,10,10,0,51.0,350.0,3.9,32.0,391.0,400.54,294.37
2016,7,10,10,15,136.5,387.0,3.9,32.5,504.0,525.71,384.71
2016,7,10,10,30,222.0,424.0,3.9,33.0,617.0,646.95,468.8
2016,7,10,10,45,229.0,438.5,3.9,33.5,643.5,671.57,483.42
2016,7,10,11,0,236.0,453.0,3.9,34.0,670.0,695.44,497.88
2016,7,10,11,15,149.0,448.5,3.9,34.0,587.0,605.85,434.16
2016,7,10,11,30,62.0,444.0,3.9,34.0,504.0,507.51,363.74
2016,7,10,11,45,59.0,447.5,3.9,34.5,505.0,507.05,362.69
2016,7,10,12,0,56.0,451.0,3.9,35.0,506.0,506.26,361.09
2016,7,10,12,15,192.0,460.5,3.9,35.0,650.5,655.1,466.86
2016,7,10,12,30,328.0,470.0,3.9,35.0,795.0,799.72,565.46
2016,7,10,12,45,566.5,321.5,3.95,35.5,881.0,883.18,626.42
2016,7,10,13,0,805.0,173.0,4.0,36.0,967.0,953.35,673.14
2016,7,10,13,15,539.0,325.0,4.05,36.0,854.5,836.5,593.75
2016,7,10,13,30,273.0,477.0,4.1,36.0,742.0,721.16,509.76
2016,7,10,13,45,531.5,324.0,4.15,36.0,827.5,798.0,570.28
2016,7,10,14,0,790.0,171.0,4.2,36.0,913.0,857.47,614.0
2016,7,10,14,15,525.5,302.5,4.2,36.0,790.5,735.16,528.47
2016,7,10,14,30,261.0,434.0,4.2,36.0,668.0,624.92,447.05
2016,7,10,14,45,507.0,300.5,4.2,36.0,734.0,675.91,489.34
2016,7,10,15,0,753.0,167.0,4.2,36.0,800.0,707.39,516.36
2016,7,10,15,15,741.0,164.0,4.2,35.5,763.0,662.7,485.93
2016,7,10,15,30,729.0,161.0,4.2,35.0,726.0,615.72,453.57
2016,7,10,15,45,704.5,161.5,4.25,35.0,681.5,565.36,417.01
2016,7,10,16,0,680.0,162.0,4.3,35.0,637.0,515.96,380.32
2016,7,10,16,15,658.5,157.0,4.3,35.0,590.5,464.26,341.17
2016,7,10,16,30,637.0,152.0,4.3,35.0,544.0,413.82,302.02
2016,7,10,16,45,593.5,152.0,4.3,35.0,491.5,361.03,260.51
2016,7,10,17,0,550.0,152.0,4.3,35.0,439.0,312.41,221.67
2016,7,10,17,15,512.5,143.5,4.1,34.5,388.0,261.85,181.52
2016,7,10,17,30,475.0,135.0,3.9,34.0,337.0,215.2,144.54
2016,7,10,17,45,405.5,128.5,3.75,33.5,284.0,169.26,110.44
2016,7,10,18,0,336.0,122.0,3.6,33.0,231.0,134.72,87.38
2016,7,10,18,15,272.0,106.0,3.4,32.0,183.0,96.63,64.24
2016,7,10,18,30,208.0,90.0,3.2,31.0,135.0,70.08,52.82
2016,7,10,18,45,127.0,68.0,3.0,30.5,93.0,56.46,41.03
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,39.0,25.64
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,21.21,4.12
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.78,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.34,0.63
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,63.11,40.73
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,109.06,77.85
2016,7,11,6,45,213.5,85.5,5.1,26.5,135.5,163.59,121.74
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,225.02,171.78
2016,7,11,7,15,358.0,115.0,5.45,27.5,232.0,284.2,220.16
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,345.27,269.31
2016,7,11,7,45,479.5,131.5,5.75,28.5,336.0,404.55,316.36
2016,7,11,8,0,543.0,135.0,5.9,29.0,390.0,469.33,366.73
2016,7,11,8,15,576.0,142.0,6.0,29.5,441.5,526.67,409.97
2016,7,11,8,30,609.0,149.0,6.1,30.0,493.0,583.1,451.6
2016,7,11,8,45,643.0,150.5,6.2,30.5,544.0,635.8,489.76
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,689.52,527.92
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,735.51,558.85
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,780.79,588.41
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,821.0,614.23
