Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,81.11,46.41
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,140.79,95.38
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,197.72,142.83
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,264.56,198.45
2016,7,21,7,15,576.5,65.5,2.8,28.0,243.0,322.87,246.64
2016,7,21,7,30,629.0,72.0,2.7,29.0,296.0,386.11,296.93
2016,7,21,7,45,669.5,76.0,2.6,30.0,350.0,444.78,341.95
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,505.42,386.58
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,560.84,426.02
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,617.08,464.38
2016,7,21,8,45,783.0,91.0,1.9,33.0,560.5,668.06,495.31
2016,7,21,9,0,803.0,94.0,1.7,34.0,611.0,718.66,524.12
2016,7,21,9,15,817.5,96.5,1.7,34.5,657.0,759.93,548.36
2016,7,21,9,30,832.0,99.0,1.7,35.0,703.0,803.37,573.65
2016,7,21,9,45,843.0,101.5,1.75,35.5,744.5,842.16,595.98
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,878.86,616.78
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,910.44,636.52
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,939.39,654.67
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,962.19,667.64
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,981.91,678.77
2016,7,21,11,15,885.5,113.0,2.45,37.0,936.5,996.92,687.56
2016,7,21,11,30,890.0,114.0,2.5,37.0,958.0,1008.66,694.48
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.0,1014.05,697.13
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,1016.02,697.79
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,1013.58,696.9
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,1007.79,694.06
2016,7,21,12,45,893.5,118.0,3.1,38.5,996.0,996.73,686.64
2016,7,21,13,0,893.0,118.0,3.2,39.0,994.0,982.48,677.34
2016,7,21,13,15,891.0,117.5,3.25,39.0,984.5,963.16,666.05
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,940.8,652.91
2016,7,21,13,45,888.0,114.0,3.4,39.0,958.0,913.98,637.26
2016,7,21,14,0,887.0,111.0,3.5,39.0,941.0,884.24,619.68
2016,7,21,14,15,882.0,110.0,3.55,39.0,915.5,850.27,598.99
2016,7,21,14,30,877.0,109.0,3.6,39.0,890.0,813.88,576.6
2016,7,21,14,45,870.5,106.5,3.65,39.0,858.5,772.68,550.86
2016,7,21,15,0,864.0,104.0,3.7,39.0,827.0,729.55,523.58
2016,7,21,15,15,854.5,102.5,3.7,38.5,788.5,683.57,494.94
2016,7,21,15,30,845.0,101.0,3.7,38.0,750.0,636.34,462.95
2016,7,21,15,45,502.5,211.0,3.7,38.0,591.0,491.86,357.5
2016,7,21,16,0,160.0,321.0,3.7,38.0,432.0,383.11,276.55
2016,7,21,16,15,473.5,205.5,3.65,37.5,499.5,417.23,303.29
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,423.06,305.26
2016,7,21,16,45,765.0,86.5,3.6,37.0,516.0,367.22,260.55
2016,7,21,17,0,743.0,83.0,3.6,37.0,465.0,312.95,216.21
2016,7,21,17,15,713.5,79.0,3.5,36.5,411.5,258.04,171.34
2016,7,21,17,30,684.0,75.0,3.4,36.0,358.0,206.06,128.81
2016,7,21,17,45,642.5,69.5,3.35,35.5,304.5,151.26,86.17
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,103.75,52.92
2016,7,21,18,15,540.0,57.0,2.9,34.0,200.0,59.15,29.53
2016,7,21,18,30,479.0,50.0,2.5,33.0,149.0,34.99,23.38
2016,7,21,18,45,384.0,40.0,2.15,32.5,104.0,29.22,18.28
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,23.02,12.24
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.39,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,29.84,0.0
2016,7,22,6,15,242.0,27.0,2.35,25.5,55.5,84.42,47.48
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,144.49,97.22
2016,7,22,6,45,453.5,48.0,2.3,27.0,140.5,200.65,144.1
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,266.0,198.13
2016,7,22,7,15,589.5,62.0,2.15,29.0,242.0,324.07,245.76
2016,7,22,7,30,641.0,68.0,2.0,30.0,295.0,386.95,295.23
2016,7,22,7,45,680.0,72.0,1.9,31.0,349.0,444.55,338.9
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,505.88,383.31
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.5,560.57,422.53
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,615.98,461.0
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,667.47,494.52
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,715.22,524.55
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,760.43,552.41
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,804.26,578.98
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,842.77,601.79
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,879.21,623.07
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,910.6,640.61
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,939.34,656.39
2016,7,22,10,45,887.0,100.0,2.65,37.5,885.0,962.33,668.54
2016,7,22,11,0,893.0,101.0,2.7,38.0,914.0,982.25,678.84
2016,7,22,11,15,897.0,102.0,2.75,38.0,936.0,997.02,687.45
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,1008.45,694.16
2016,7,22,11,45,898.0,107.5,2.85,38.5,970.5,1013.03,695.36
2016,7,22,12,0,895.0,112.0,2.9,39.0,983.0,1014.1,694.57
2016,7,22,12,15,896.5,112.5,2.95,39.0,989.5,1012.19,693.57
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,1006.9,690.64
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,995.83,682.85
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,981.53,673.21
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,962.15,661.96
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,939.7,648.86
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,912.92,633.04
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,883.34,615.42
2016,7,22,14,15,880.5,109.5,3.3,40.0,913.0,848.46,594.07
2016,7,22,14,30,875.0,108.0,3.3,40.0,888.0,811.21,571.08
2016,7,22,14,45,860.5,111.0,3.35,40.0,854.5,769.12,545.0
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,725.7,517.76
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,679.6,488.98
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,632.33,457.13
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,581.58,421.03
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,528.21,382.2
2016,7,22,16,15,782.0,102.0,3.4,38.5,610.0,474.51,342.72
2016,7,22,16,30,765.0,99.0,3.4,38.0,562.0,421.34,302.3
2016,7,22,16,45,741.0,95.5,3.4,38.0,510.5,365.87,258.47
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,312.23,215.04
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,254.76,168.77
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,202.87,126.77
2016,7,22,17,45,610.5,76.0,3.15,36.5,299.5,151.4,87.14
2016,7,22,18,0,566.0,70.0,3.1,36.0,246.0,105.02,55.07
2016,7,22,18,15,503.5,62.0,2.75,35.0,195.5,61.56,32.33
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,38.6,26.22
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,32.08,20.49
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.64,13.34
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.47,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,14.0,2.6,25.0,16.0,24.31,0.0
2016,7,23,6,15,188.0,29.0,2.6,25.5,51.5,75.11,42.09
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,130.02,87.91
2016,7,23,6,45,386.5,54.5,2.65,27.0,134.5,186.49,134.49
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,251.6,188.0
2016,7,23,7,15,527.0,73.0,2.55,28.5,234.0,309.47,235.82
2016,7,23,7,30,581.0,81.0,2.4,29.0,286.0,372.48,286.13
2016,7,23,7,45,626.0,85.0,2.3,30.0,340.0,431.16,330.99
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,493.26,376.56
2016,7,23,8,15,698.5,94.0,2.2,31.5,446.5,548.59,416.46
2016,7,23,8,30,726.0,99.0,2.2,32.0,499.0,603.62,454.91
2016,7,23,8,45,751.5,100.5,2.2,33.0,550.0,655.4,488.41
2016,7,23,9,0,777.0,102.0,2.2,34.0,601.0,707.32,519.93
2016,7,23,9,15,793.0,105.0,2.25,34.5,647.0,753.11,547.97
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,797.7,574.79
2016,7,23,9,45,824.0,108.5,2.35,35.5,735.5,832.98,595.18
2016,7,23,10,0,839.0,109.0,2.4,36.0,778.0,870.62,616.94
2016,7,23,10,15,848.0,111.0,2.45,36.0,813.5,902.3,635.99
2016,7,23,10,30,857.0,113.0,2.5,36.0,849.0,931.42,653.43
2016,7,23,10,45,866.0,113.0,2.65,36.5,878.5,955.73,667.32
2016,7,23,11,0,875.0,113.0,2.8,37.0,908.0,977.16,679.44
2016,7,23,11,15,879.5,114.0,2.9,37.5,930.0,992.14,687.2
2016,7,23,11,30,884.0,115.0,3.0,38.0,952.0,1003.85,693.05
2016,7,23,11,45,887.0,115.5,3.1,38.5,966.5,1010.22,695.72
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,1013.2,696.44
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,1010.78,695.07
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,1005.01,691.78
2016,7,23,12,45,893.0,115.5,3.4,39.0,992.0,993.96,685.71
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,979.69,677.72
2016,7,23,13,15,890.5,115.0,3.55,39.0,980.5,960.35,666.31
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,937.99,653.04
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,910.8,635.39
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,880.85,616.01
2016,7,23,14,15,875.5,112.0,3.7,40.0,910.0,846.56,594.88
2016,7,23,14,30,870.0,111.0,3.7,40.0,885.0,809.91,572.11
2016,7,23,14,45,855.0,114.0,3.7,40.0,851.0,767.57,545.46
2016,7,23,15,0,840.0,117.0,3.7,40.0,817.0,723.94,517.73
2016,7,23,15,15,829.5,114.5,3.7,39.5,779.0,677.23,488.28
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,629.41,455.93
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.0,576.78,418.55
2016,7,23,16,0,791.0,107.0,3.8,39.0,653.0,525.37,380.97
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.0,471.53,341.23
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,418.37,300.69
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,363.12,256.91
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,309.68,213.55
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,252.51,167.48
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,201.03,125.81
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,150.14,86.63
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,104.34,55.04
2016,7,23,18,15,493.0,62.5,3.3,35.0,192.5,61.04,32.44
2016,7,23,18,30,430.0,54.0,3.0,34.0,142.0,38.71,26.3
2016,7,23,18,45,333.0,42.5,2.75,33.5,98.0,31.72,20.18
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,23.86,12.63
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.08,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,20.49,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,71.05,39.33
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,125.71,85.05
2016,7,24,6,45,367.5,56.0,2.75,26.5,131.5,180.47,130.37
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,247.16,185.5
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,304.99,233.51
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,368.16,284.38
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,427.78,330.43
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,491.14,377.52
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.5,546.23,417.56
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,601.09,456.14
2016,7,24,8,45,747.5,101.5,2.45,32.0,547.0,653.4,490.26
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,705.95,522.29
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.5,751.27,549.65
2016,7,24,9,30,805.0,109.0,2.3,34.0,691.0,795.36,575.66
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.5,830.6,595.78
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,868.21,617.22
2016,7,24,10,15,843.0,113.0,2.3,35.5,809.5,899.77,634.53
2016,7,24,10,30,852.0,115.0,2.3,36.0,845.0,928.8,650.13
2016,7,24,10,45,859.0,116.0,2.35,36.5,874.5,952.14,662.55
2016,7,24,11,0,866.0,117.0,2.4,37.0,904.0,972.54,673.19
2016,7,24,11,15,870.5,118.0,2.45,37.0,925.5,987.4,681.89
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,999.02,688.75
2016,7,24,11,45,873.5,122.5,2.6,37.5,960.0,1003.85,690.61
2016,7,24,12,0,872.0,126.0,2.7,38.0,973.0,1005.27,690.53
2016,7,24,12,15,873.0,126.5,2.7,38.0,979.0,1002.83,688.79
2016,7,24,12,30,874.0,127.0,2.7,38.0,985.0,997.1,685.19
2016,7,24,12,45,871.5,128.0,2.75,38.5,982.5,985.19,676.94
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,970.19,666.93
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.5,951.19,655.56
2016,7,24,13,30,865.0,128.0,2.8,39.0,961.0,929.22,642.42
2016,7,24,13,45,860.0,127.5,2.85,39.0,943.0,901.67,626.17
2016,7,24,14,0,855.0,127.0,2.9,39.0,925.0,871.49,608.22
2016,7,24,14,15,849.0,126.0,2.9,39.0,899.5,837.51,587.45
2016,7,24,14,30,843.0,125.0,2.9,39.0,874.0,801.29,565.13
2016,7,24,14,45,823.5,130.0,2.9,39.0,839.5,758.26,538.21
2016,7,24,15,0,804.0,135.0,2.9,39.0,805.0,714.12,510.31
2016,7,24,15,15,793.0,132.0,2.9,38.5,767.0,667.56,480.41
2016,7,24,15,30,782.0,129.0,2.9,38.0,729.0,620.07,448.51
2016,7,24,15,45,764.0,127.5,2.9,38.0,685.0,569.15,412.36
2016,7,24,16,0,746.0,126.0,2.9,38.0,641.0,518.46,375.44
2016,7,24,16,15,727.0,122.0,2.9,37.5,593.0,465.43,336.63
2016,7,24,16,30,708.0,118.0,2.9,37.0,545.0,410.81,295.46
2016,7,24,16,45,677.0,115.0,2.95,37.0,493.5,355.86,252.42
2016,7,24,17,0,646.0,112.0,3.0,37.0,442.0,303.6,210.53
2016,7,24,17,15,612.0,106.0,3.0,36.5,389.5,250.82,168.27
2016,7,24,17,30,578.0,100.0,3.0,36.0,337.0,201.6,128.88
2016,7,24,17,45,525.5,93.0,3.0,36.0,284.0,152.54,91.55
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,109.83,62.45
2016,7,24,18,15,408.0,75.0,2.85,35.5,182.0,68.82,40.4
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,47.21,33.1
2016,7,24,18,45,248.0,49.0,2.55,34.5,90.5,37.08,24.37
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,26.38,14.34
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,13.36,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.9,0.0
2016,7,25,6,15,24.0,28.5,2.05,27.0,31.5,34.32,17.62
2016,7,25,6,30,48.0,51.0,2.0,27.0,57.0,68.26,46.74
2016,7,25,6,45,83.5,76.0,2.0,27.0,93.5,108.45,79.42
2016,7,25,7,0,119.0,101.0,2.0,27.0,130.0,152.3,115.19
2016,7,25,7,15,176.0,116.0,2.0,27.0,171.0,197.56,151.8
2016,7,25,7,30,233.0,131.0,2.0,27.0,212.0,253.8,196.71
2016,7,25,7,45,290.0,147.0,2.0,27.5,266.0,312.65,242.49
2016,7,25,8,0,347.0,163.0,2.0,28.0,320.0,376.91,291.29
2016,7,25,8,15,408.0,177.5,1.9,28.0,384.5,453.43,348.18
2016,7,25,8,30,469.0,192.0,1.8,28.0,449.0,528.85,402.65
2016,7,25,8,45,506.0,196.5,1.75,28.5,499.0,580.81,438.28
2016,7,25,9,0,543.0,201.0,1.7,29.0,549.0,634.52,474.27
2016,7,25,9,15,564.5,208.5,1.6,29.5,593.5,680.46,503.29
2016,7,25,9,30,586.0,216.0,1.5,30.0,638.0,728.96,533.1
2016,7,25,9,45,624.5,208.5,1.4,30.5,683.0,773.6,560.18
2016,7,25,10,0,663.0,201.0,1.3,31.0,728.0,818.25,586.01
2016,7,25,10,15,675.5,205.0,1.35,31.5,763.5,850.72,604.55
2016,7,25,10,30,688.0,209.0,1.4,32.0,799.0,881.28,621.86
2016,7,25,10,45,717.0,199.0,1.45,33.0,832.0,910.94,637.22
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,935.16,649.06
2016,7,25,11,15,752.0,190.5,1.65,34.5,887.5,950.3,657.94
2016,7,25,11,30,758.0,192.0,1.8,35.0,910.0,962.58,665.16
2016,7,25,11,45,784.5,177.5,1.95,35.5,930.0,976.27,673.28
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,987.02,679.59
2016,7,25,12,15,812.5,163.0,2.2,36.5,956.5,984.34,677.25
2016,7,25,12,30,814.0,163.0,2.3,37.0,963.0,978.51,673.19
2016,7,25,12,45,819.0,159.5,2.45,37.5,963.0,969.51,667.74
2016,7,25,13,0,824.0,156.0,2.6,38.0,963.0,952.8,657.54
2016,7,25,13,15,822.0,155.5,2.7,38.0,953.5,934.46,647.33
2016,7,25,13,30,820.0,155.0,2.8,38.0,944.0,916.8,637.53
2016,7,25,13,45,818.5,152.0,2.9,38.0,927.0,890.35,622.14
2016,7,25,14,0,817.0,149.0,3.0,38.0,910.0,861.27,605.0
2016,7,25,14,15,810.5,147.5,3.1,38.0,885.0,826.9,584.33
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,790.45,562.1
2016,7,25,14,45,776.5,155.0,3.35,38.0,824.0,746.02,534.54
2016,7,25,15,0,749.0,164.0,3.5,38.0,788.0,701.48,505.75
2016,7,25,15,15,736.5,161.0,3.6,37.5,750.0,656.13,476.01
2016,7,25,15,30,724.0,158.0,3.7,37.0,712.0,608.61,443.93
2016,7,25,15,45,695.0,160.0,3.8,37.0,666.5,556.75,406.77
2016,7,25,16,0,666.0,162.0,3.9,37.0,621.0,506.3,369.75
2016,7,25,16,15,468.5,209.5,4.0,36.5,520.5,417.39,304.56
2016,7,25,16,30,271.0,257.0,4.1,36.0,420.0,349.18,254.62
2016,7,25,16,45,146.0,220.5,4.2,35.5,307.5,255.77,186.95
2016,7,25,17,0,21.0,184.0,4.3,35.0,195.0,179.77,132.3
2016,7,25,17,15,10.5,102.5,4.25,34.5,108.0,101.12,73.02
2016,7,25,17,30,0.0,21.0,4.2,34.0,21.0,20.27,10.4
2016,7,25,17,45,0.0,17.5,4.2,33.5,17.5,16.88,7.79
2016,7,25,18,0,0.0,14.0,4.2,33.0,14.0,13.5,5.14
2016,7,25,18,15,0.0,11.0,4.05,32.0,11.0,10.6,2.84
2016,7,25,18,30,0.0,8.0,3.9,31.0,8.0,7.71,0.79
2016,7,25,18,45,0.0,5.0,3.8,30.5,5.0,4.82,0.0
2016,7,25,19,0,0.0,2.0,3.7,30.0,2.0,1.93,0.0
2016,7,25,19,15,0.0,1.0,3.6,29.5,1.0,0.98,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,8.1,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.5,44.8,23.48
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,88.5,61.05
2016,7,26,6,45,174.0,74.5,2.4,25.5,111.0,137.83,101.22
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,193.96,147.11
2016,7,26,7,15,157.5,116.0,2.5,26.0,158.5,189.83,146.47
2016,7,26,7,30,79.0,135.0,2.5,26.0,163.0,176.29,136.56
2016,7,26,7,45,39.5,133.5,2.55,26.5,147.5,156.52,120.5
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,129.8,98.35
2016,7,26,8,15,12.5,167.0,2.6,27.0,174.0,172.87,132.03
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,217.16,166.01
2016,7,26,8,45,292.0,197.5,2.65,27.5,382.5,421.47,325.68
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,638.04,484.99
2016,7,26,9,15,580.0,199.5,2.7,28.0,594.0,686.07,516.84
2016,7,26,9,30,601.0,206.0,2.7,28.0,639.0,731.14,547.24
2016,7,26,9,45,625.5,206.5,2.75,28.5,681.0,772.39,573.97
2016,7,26,10,0,650.0,207.0,2.8,29.0,723.0,812.94,599.69
2016,7,26,10,15,362.5,302.5,2.8,29.0,593.0,661.75,488.21
2016,7,26,10,30,75.0,398.0,2.8,29.0,463.0,475.15,348.54
2016,7,26,10,45,391.5,304.5,2.8,29.5,658.0,705.05,518.64
2016,7,26,11,0,708.0,211.0,2.8,30.0,853.0,924.85,667.77
2016,7,26,11,15,714.5,213.0,2.8,30.0,875.0,940.47,675.28
2016,7,26,11,30,721.0,215.0,2.8,30.0,897.0,953.35,682.85
2016,7,26,11,45,737.5,207.5,2.8,30.5,914.0,963.61,687.46
2016,7,26,12,0,754.0,200.0,2.8,31.0,931.0,967.29,687.98
2016,7,26,12,15,755.5,200.5,2.8,31.0,937.0,965.08,686.3
2016,7,26,12,30,757.0,201.0,2.8,31.0,943.0,959.9,682.9
2016,7,26,12,45,759.0,199.0,2.8,31.0,942.0,949.86,676.53
2016,7,26,13,0,761.0,197.0,2.8,31.0,941.0,936.99,668.49
2016,7,26,13,15,758.5,196.5,2.8,31.0,931.5,918.51,656.93
2016,7,26,13,30,756.0,196.0,2.8,31.0,922.0,897.46,643.8
2016,7,26,13,45,755.5,191.5,2.85,31.0,906.0,871.87,628.09
2016,7,26,14,0,755.0,187.0,2.9,31.0,890.0,843.81,610.72
2016,7,26,14,15,606.5,272.0,2.9,30.5,827.0,775.27,564.48
2016,7,26,14,30,458.0,357.0,2.9,30.0,764.0,712.68,519.46
2016,7,26,14,45,500.0,327.5,2.9,30.0,756.0,696.78,510.37
2016,7,26,15,0,542.0,298.0,2.9,30.0,748.0,676.46,497.62
2016,7,26,15,15,318.5,326.5,2.85,30.0,588.0,525.01,388.17
2016,7,26,15,30,95.0,355.0,2.8,30.0,428.0,395.03,291.83
2016,7,26,15,45,363.5,270.5,2.8,30.0,524.0,465.2,347.41
2016,7,26,16,0,632.0,186.0,2.8,30.0,620.0,509.83,380.67
2016,7,26,16,15,618.5,172.0,2.75,29.5,571.0,455.57,339.76
2016,7,26,16,30,605.0,158.0,2.7,29.0,522.0,401.88,298.51
2016,7,26,16,45,425.0,183.5,2.7,29.0,428.0,321.95,237.78
2016,7,26,17,0,245.0,209.0,2.7,29.0,334.0,263.2,194.39
2016,7,26,17,15,236.0,185.0,2.6,28.5,293.5,223.52,163.36
2016,7,26,17,30,227.0,161.0,2.5,28.0,253.0,184.96,132.9
2016,7,26,17,45,334.5,125.0,2.4,28.0,238.5,154.81,104.28
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,108.32,64.76
2016,7,26,18,15,376.5,77.0,2.1,27.5,175.5,68.31,42.62
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.14,35.09
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,36.8,25.04
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,24.82,13.45
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,2.0,0.5,23.5,2.0,0.0,0.0
2016,7,27,6,0,0.0,4.0,0.6,24.0,4.0,3.93,0.0
2016,7,27,6,15,0.0,22.0,0.8,24.0,22.0,21.32,9.0
2016,7,27,6,30,0.0,40.0,1.0,24.0,40.0,39.54,25.94
2016,7,27,6,45,11.0,64.0,1.2,24.5,66.5,67.35,48.79
2016,7,27,7,0,22.0,88.0,1.4,25.0,93.0,98.9,74.58
2016,7,27,7,15,40.0,110.0,1.45,25.5,122.5,130.08,99.69
2016,7,27,7,30,58.0,132.0,1.5,26.0,152.0,163.14,125.9
2016,7,27,7,45,29.0,130.0,1.55,26.5,140.0,147.3,112.88
2016,7,27,8,0,0.0,128.0,1.6,27.0,128.0,125.73,95.0
2016,7,27,8,15,0.0,123.0,1.6,27.5,123.0,120.19,90.15
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,114.92,85.52
2016,7,27,8,45,50.5,201.0,1.65,28.5,233.0,239.92,182.24
2016,7,27,9,0,101.0,284.0,1.7,29.0,348.0,367.65,276.5
2016,7,27,9,15,105.0,308.0,1.75,29.0,379.5,399.08,298.04
2016,7,27,9,30,109.0,332.0,1.8,29.0,411.0,430.46,319.78
2016,7,27,9,45,129.5,356.5,1.85,29.5,455.5,484.05,356.71
2016,7,27,10,0,150.0,381.0,1.9,30.0,500.0,530.99,388.29
2016,7,27,10,15,206.5,394.5,2.0,30.0,566.5,599.94,436.73
2016,7,27,10,30,263.0,408.0,2.1,30.0,633.0,678.47,490.54
2016,7,27,10,45,260.5,424.5,2.25,30.5,654.0,696.93,501.19
2016,7,27,11,0,258.0,441.0,2.4,31.0,675.0,714.09,511.39
2016,7,27,11,15,328.0,425.0,2.5,31.0,730.0,768.09,549.27
2016,7,27,11,30,398.0,409.0,2.6,31.0,785.0,822.26,586.6
2016,7,27,11,45,440.5,412.5,2.75,31.0,834.5,873.31,620.65
2016,7,27,12,0,483.0,416.0,2.9,31.0,884.0,917.16,650.0
2016,7,27,12,15,562.0,351.5,2.95,31.0,899.5,927.36,659.6
2016,7,27,12,30,641.0,287.0,3.0,31.0,915.0,934.53,667.56
2016,7,27,12,45,645.0,283.5,3.15,31.5,914.5,925.39,661.4
2016,7,27,13,0,649.0,280.0,3.3,32.0,914.0,913.71,653.72
2016,7,27,13,15,646.0,278.5,3.35,32.0,904.5,894.85,641.9
2016,7,27,13,30,643.0,277.0,3.4,32.0,895.0,873.82,628.66
2016,7,27,13,45,641.5,272.0,3.45,32.0,879.0,848.72,612.79
2016,7,27,14,0,640.0,267.0,3.5,32.0,863.0,821.61,595.45
2016,7,27,14,15,632.0,264.0,3.5,31.5,838.5,789.03,575.06
2016,7,27,14,30,624.0,261.0,3.5,31.0,814.0,755.07,553.43
2016,7,27,14,45,638.0,240.5,3.5,31.0,788.0,720.27,530.51
2016,7,27,15,0,652.0,220.0,3.5,31.0,762.0,682.75,505.27
2016,7,27,15,15,638.0,215.5,3.45,31.0,725.0,638.42,473.93
2016,7,27,15,30,624.0,211.0,3.4,31.0,688.0,593.86,441.88
2016,7,27,15,45,606.5,205.0,3.35,31.0,645.5,545.85,406.75
2016,7,27,16,0,589.0,199.0,3.3,31.0,603.0,498.41,371.3
2016,7,27,16,15,565.0,192.0,3.15,30.5,556.5,447.59,333.14
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,398.4,295.3
2016,7,27,16,45,514.5,175.0,2.85,30.0,461.0,347.5,254.89
2016,7,27,17,0,488.0,165.0,2.7,30.0,412.0,299.02,215.75
2016,7,27,17,15,448.0,154.5,2.3,29.5,361.0,249.2,175.94
2016,7,27,17,30,408.0,144.0,1.9,29.0,310.0,203.7,139.88
2016,7,27,17,45,363.0,129.0,1.55,29.0,260.5,158.14,105.0
2016,7,27,18,0,318.0,114.0,1.2,29.0,211.0,121.28,79.33
2016,7,27,18,15,251.5,97.0,1.1,28.5,163.5,83.92,57.33
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,62.87,47.2
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,45.8,32.31
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,29.4,16.64
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,10.72,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.0,53.13,26.63
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,101.63,68.93
2016,7,28,6,45,186.5,68.5,2.7,25.5,103.5,134.68,98.34
2016,7,28,7,0,189.0,89.0,2.9,26.0,134.0,167.82,127.11
2016,7,28,7,15,229.5,107.0,2.95,26.0,175.5,214.05,165.42
2016,7,28,7,30,270.0,125.0,3.0,26.0,217.0,264.46,206.49
2016,7,28,7,45,207.0,155.0,3.15,26.5,233.5,277.85,216.94
2016,7,28,8,0,144.0,185.0,3.3,27.0,250.0,278.56,216.48
2016,7,28,8,15,112.5,207.5,3.25,27.5,262.5,289.22,223.32
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,290.39,222.49
2016,7,28,8,45,400.5,176.5,3.2,28.5,427.5,483.86,373.25
2016,7,28,9,0,720.0,123.0,3.2,29.0,580.0,687.95,523.04
2016,7,28,9,15,498.5,222.5,3.1,29.0,550.5,642.8,484.06
2016,7,28,9,30,277.0,322.0,3.0,29.0,521.0,574.41,428.59
2016,7,28,9,45,534.0,226.5,2.9,29.5,639.0,711.32,529.97
2016,7,28,10,0,791.0,131.0,2.8,30.0,757.0,855.62,626.36
2016,7,28,10,15,801.0,133.5,2.75,30.5,792.5,887.69,643.51
2016,7,28,10,30,811.0,136.0,2.7,31.0,828.0,917.35,659.78
2016,7,28,10,45,820.0,136.5,2.7,31.5,857.5,935.9,669.17
2016,7,28,11,0,829.0,137.0,2.7,32.0,887.0,957.07,680.31
2016,7,28,11,15,834.0,138.5,2.75,32.0,909.0,972.4,689.55
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,984.61,696.95
2016,7,28,11,45,844.5,139.0,2.85,32.0,946.0,991.62,701.21
2016,7,28,12,0,850.0,138.0,2.9,32.0,961.0,995.41,703.59
2016,7,28,12,15,851.5,138.5,2.95,32.0,967.5,993.44,702.48
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,988.23,699.48
2016,7,28,12,45,603.5,294.0,3.1,32.5,884.5,895.05,637.54
2016,7,28,13,0,354.0,449.0,3.2,33.0,795.0,792.63,562.16
2016,7,28,13,15,322.0,458.0,3.25,33.0,770.5,761.44,541.67
2016,7,28,13,30,290.0,467.0,3.3,33.0,746.0,730.2,520.52
2016,7,28,13,45,366.0,428.0,3.4,33.0,773.0,750.17,537.07
2016,7,28,14,0,442.0,389.0,3.5,33.0,800.0,766.17,550.5
2016,7,28,14,15,390.0,399.0,3.55,32.5,754.0,714.14,515.72
2016,7,28,14,30,338.0,409.0,3.6,32.0,708.0,665.09,482.78
2016,7,28,14,45,421.5,358.5,3.7,32.0,717.5,665.39,486.14
2016,7,28,15,0,505.0,308.0,3.8,32.0,727.0,658.61,483.95
2016,7,28,15,15,498.5,290.0,3.8,31.5,687.0,612.68,452.93
2016,7,28,15,30,492.0,272.0,3.8,31.0,647.0,566.31,421.07
2016,7,28,15,45,396.5,284.5,3.85,31.0,575.5,495.34,368.85
2016,7,28,16,0,301.0,297.0,3.9,31.0,504.0,434.43,323.53
2016,7,28,16,15,265.0,279.0,3.85,30.5,451.0,382.47,285.56
2016,7,28,16,30,229.0,261.0,3.8,30.0,398.0,336.73,251.65
2016,7,28,16,45,219.0,236.5,3.8,30.0,357.5,296.28,220.73
2016,7,28,17,0,209.0,212.0,3.8,30.0,317.0,256.91,190.16
2016,7,28,17,15,202.5,187.0,3.65,29.5,279.0,219.19,160.71
2016,7,28,17,30,196.0,162.0,3.5,29.0,241.0,182.33,131.69
2016,7,28,17,45,180.5,138.5,3.35,28.5,202.5,146.32,103.92
2016,7,28,18,0,165.0,115.0,3.2,28.0,164.0,112.36,78.68
2016,7,28,18,15,139.5,93.0,3.0,27.5,128.5,81.39,57.79
2016,7,28,18,30,114.0,71.0,2.8,27.0,93.0,59.48,44.58
2016,7,28,18,45,74.0,50.0,2.6,27.0,62.5,42.76,29.82
2016,7,28,19,0,34.0,29.0,2.4,27.0,32.0,25.56,13.46
2016,7,28,19,15,17.0,14.5,2.4,26.5,16.0,14.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,10.84,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,53.44,25.85
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,106.94,72.69
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,159.39,115.97
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,221.39,167.33
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,278.32,215.09
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,341.41,266.81
2016,7,29,7,45,327.0,140.0,2.6,25.5,260.5,324.07,253.88
2016,7,29,8,0,164.0,184.0,2.7,26.0,257.0,288.99,225.13
2016,7,29,8,15,276.0,192.0,2.7,26.0,334.0,380.29,296.46
2016,7,29,8,30,388.0,200.0,2.7,26.0,411.0,482.79,374.12
2016,7,29,8,45,232.0,237.5,2.75,26.5,367.5,421.83,324.32
2016,7,29,9,0,76.0,275.0,2.8,27.0,324.0,339.25,257.9
2016,7,29,9,15,216.0,288.0,2.75,27.5,440.5,473.26,359.33
2016,7,29,9,30,356.0,301.0,2.7,28.0,557.0,617.77,463.21
2016,7,29,9,45,305.0,335.5,2.7,28.5,564.0,621.26,461.27
2016,7,29,10,0,254.0,370.0,2.7,29.0,571.0,620.28,457.02
2016,7,29,10,15,148.0,365.5,2.65,29.0,484.0,515.77,380.44
2016,7,29,10,30,42.0,361.0,2.6,29.0,397.0,405.61,298.44
2016,7,29,10,45,59.0,394.0,2.55,29.5,446.5,456.16,334.16
2016,7,29,11,0,76.0,427.0,2.5,30.0,496.0,506.91,368.63
2016,7,29,11,15,174.0,444.0,2.35,30.0,606.5,628.55,454.2
2016,7,29,11,30,272.0,461.0,2.2,30.0,717.0,750.4,536.12
2016,7,29,11,45,338.5,440.5,2.1,30.5,764.5,794.98,564.34
2016,7,29,12,0,405.0,420.0,2.0,31.0,812.0,838.6,591.9
2016,7,29,12,15,414.5,423.5,1.85,31.0,827.0,852.05,598.58
2016,7,29,12,30,424.0,427.0,1.7,31.0,842.0,858.85,601.31
2016,7,29,12,45,340.5,456.5,1.6,31.5,789.5,795.3,556.3
2016,7,29,13,0,257.0,486.0,1.5,32.0,737.0,735.63,514.11
2016,7,29,13,15,554.5,310.5,1.45,32.0,844.5,839.9,590.96
2016,7,29,13,30,852.0,135.0,1.4,32.0,952.0,923.5,645.0
2016,7,29,13,45,853.5,130.5,1.4,32.5,936.0,898.06,627.44
2016,7,29,14,0,855.0,126.0,1.4,33.0,920.0,869.68,609.29
2016,7,29,14,15,849.5,125.0,1.5,33.0,895.0,835.9,590.07
2016,7,29,14,30,844.0,124.0,1.6,33.0,870.0,799.83,569.08
2016,7,29,14,45,808.5,139.0,1.7,33.0,832.0,754.06,541.4
2016,7,29,15,0,773.0,154.0,1.8,33.0,794.0,708.08,512.71
2016,7,29,15,15,761.0,151.0,1.9,33.0,756.0,661.87,482.05
2016,7,29,15,30,749.0,148.0,2.0,33.0,718.0,614.88,449.93
2016,7,29,15,45,741.5,140.5,2.1,33.0,676.0,565.77,415.45
2016,7,29,16,0,734.0,133.0,2.2,33.0,634.0,515.94,379.28
2016,7,29,16,15,714.0,128.5,2.25,33.0,586.0,460.05,337.43
2016,7,29,16,30,694.0,124.0,2.3,33.0,538.0,407.18,296.5
2016,7,29,16,45,674.0,116.5,2.35,33.0,488.0,352.85,253.37
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,300.05,210.34
2016,7,29,17,15,619.5,103.0,2.15,32.5,385.0,246.61,166.79
2016,7,29,17,30,585.0,97.0,1.9,32.0,332.0,196.79,126.39
2016,7,29,17,45,542.5,88.0,1.7,31.5,280.0,147.03,88.06
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,102.26,57.31
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,60.7,36.14
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,42.85,30.31
2016,7,29,18,45,270.5,43.5,1.25,28.0,86.0,32.96,21.6
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.51,10.94
2016,7,29,19,15,87.5,14.5,1.2,27.0,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,11.22,0.0
2016,7,30,6,15,113.5,27.5,2.25,24.5,40.5,54.31,25.22
2016,7,30,6,30,209.0,46.0,2.4,25.0,72.0,108.86,73.5
2016,7,30,6,45,307.0,58.5,2.6,25.5,119.0,163.69,118.35
2016,7,30,7,0,405.0,71.0,2.8,26.0,166.0,229.7,172.77
2016,7,30,7,15,465.0,80.5,2.8,26.5,217.5,289.42,222.39
2016,7,30,7,30,525.0,90.0,2.8,27.0,269.0,353.64,274.36
2016,7,30,7,45,577.0,94.5,2.85,27.5,323.5,413.84,322.0
2016,7,30,8,0,629.0,99.0,2.9,28.0,378.0,478.25,371.4
2016,7,30,8,15,659.5,104.5,2.85,28.5,430.5,534.2,412.69
2016,7,30,8,30,690.0,110.0,2.8,29.0,483.0,591.54,453.64
2016,7,30,8,45,718.0,112.0,2.75,29.5,534.5,644.26,490.11
2016,7,30,9,0,746.0,114.0,2.7,30.0,586.0,695.75,523.4
2016,7,30,9,15,763.0,117.5,2.65,30.5,633.0,741.93,552.04
2016,7,30,9,30,780.0,121.0,2.6,31.0,680.0,787.04,579.4
2016,7,30,9,45,797.0,121.5,2.55,31.5,722.5,827.56,603.17
2016,7,30,10,0,814.0,122.0,2.5,32.0,765.0,866.46,625.5
2016,7,30,10,15,823.5,124.5,2.5,32.0,801.0,893.76,641.69
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,923.39,659.42
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,948.17,672.62
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,970.19,684.06
2016,7,30,11,15,860.0,126.0,2.55,33.5,919.0,985.41,691.71
2016,7,30,11,30,865.0,127.0,2.6,34.0,941.0,997.42,697.48
2016,7,30,11,45,878.5,120.5,2.65,34.5,958.0,1007.06,701.88
2016,7,30,12,0,892.0,114.0,2.7,35.0,975.0,1013.44,704.38
2016,7,30,12,15,893.0,114.0,2.8,35.0,981.5,1010.47,703.13
2016,7,30,12,30,894.0,114.0,2.9,35.0,988.0,1004.11,699.94
2016,7,30,12,45,894.5,113.5,3.0,35.0,986.5,993.42,694.14
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,979.43,686.35
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,959.83,674.71
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,937.14,661.16
2016,7,30,13,45,887.0,111.0,3.3,35.5,947.0,909.16,643.21
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,878.4,623.44
2016,7,30,14,15,877.5,109.0,3.45,36.0,903.5,843.74,602.06
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,806.68,578.96
2016,7,30,14,45,863.5,107.0,3.55,36.0,845.5,765.12,552.65
2016,7,30,15,0,855.0,106.0,3.6,36.0,813.0,721.78,524.87
2016,7,30,15,15,845.0,104.0,3.65,35.5,774.5,674.91,495.18
2016,7,30,15,30,835.0,102.0,3.7,35.0,736.0,626.83,462.12
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.0,575.15,424.57
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,523.17,385.77
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,466.24,342.89
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,412.16,300.68
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,356.24,255.42
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,302.38,210.8
2016,7,30,17,15,686.5,82.0,3.45,33.5,393.5,244.36,163.09
2016,7,30,17,30,654.0,77.0,3.2,33.0,340.0,192.0,120.05
2016,7,30,17,45,607.0,71.5,3.0,32.5,286.0,140.7,80.38
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,94.82,49.29
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,51.92,28.57
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,36.06,24.51
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,28.93,18.09
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.24,9.58
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
