Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,12.77,0.0
2016,7,31,6,15,147.5,25.0,3.4,25.0,42.0,60.18,26.61
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,116.77,77.83
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.0,175.75,126.33
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,246.59,185.12
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,305.98,235.37
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,370.9,288.65
2016,7,31,7,45,654.5,74.0,3.85,27.5,332.0,431.41,337.19
2016,7,31,8,0,705.0,76.0,3.9,28.0,388.0,494.94,386.56
2016,7,31,8,15,732.5,80.0,3.9,28.5,441.0,551.06,428.63
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,608.12,470.08
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,659.18,504.94
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,709.77,538.17
2016,7,31,9,15,813.0,93.5,4.0,30.5,641.5,751.53,564.47
2016,7,31,9,30,828.0,96.0,4.0,31.0,688.0,795.58,591.97
2016,7,31,9,45,841.0,97.5,4.05,31.5,730.0,835.22,616.26
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,872.9,638.98
2016,7,31,10,15,862.5,100.5,4.1,32.0,808.0,904.24,658.37
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,932.93,675.98
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,957.31,689.62
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,978.67,701.31
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,993.42,708.48
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,1004.82,713.61
2016,7,31,11,45,899.0,105.0,4.25,34.5,961.5,1011.77,716.28
2016,7,31,12,0,904.0,104.0,4.3,35.0,976.0,1015.28,716.91
2016,7,31,12,15,905.0,104.0,4.35,35.0,982.5,1012.33,715.04
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,1005.94,711.14
2016,7,31,12,45,904.5,104.5,4.45,35.5,987.0,994.18,702.49
2016,7,31,13,0,903.0,105.0,4.5,36.0,985.0,979.12,691.87
2016,7,31,13,15,664.5,258.0,4.55,36.0,902.0,892.42,636.36
2016,7,31,13,30,426.0,411.0,4.6,36.0,819.0,803.39,570.55
2016,7,31,13,45,656.5,258.5,4.65,36.0,873.5,848.97,609.3
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,877.68,629.42
2016,7,31,14,15,882.0,105.0,4.7,36.0,902.5,843.27,607.17
2016,7,31,14,30,877.0,104.0,4.7,36.0,877.0,806.42,583.54
2016,7,31,14,45,854.5,111.0,4.7,36.0,841.5,761.56,554.35
2016,7,31,15,0,832.0,118.0,4.7,36.0,806.0,715.94,524.39
2016,7,31,15,15,821.5,116.0,4.7,35.5,767.5,669.62,493.96
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,620.82,459.94
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,569.0,421.95
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,517.27,383.02
2016,7,31,16,15,757.5,108.5,4.8,34.5,591.5,463.11,341.92
2016,7,31,16,30,739.0,105.0,4.8,34.0,543.0,409.71,300.1
2016,7,31,16,45,710.5,102.0,4.8,34.0,491.0,351.67,253.22
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,298.18,208.91
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,243.71,164.0
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,192.78,122.28
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,142.39,83.63
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,97.98,53.76
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,56.67,33.56
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,41.43,28.95
2016,7,31,18,45,265.0,42.0,3.75,29.5,83.0,31.88,20.46
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.79,9.59
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,13.76,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,42.05,17.23
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,91.04,62.23
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,152.74,111.35
2016,8,1,7,0,381.0,76.0,3.9,25.0,164.0,226.26,171.27
2016,8,1,7,15,445.0,86.5,3.95,25.5,216.0,285.25,220.67
2016,8,1,7,30,509.0,97.0,4.0,26.0,268.0,350.78,274.24
2016,8,1,7,45,579.0,97.0,4.1,27.0,326.0,417.1,326.65
2016,8,1,8,0,649.0,97.0,4.2,28.0,384.0,487.06,380.34
2016,8,1,8,15,680.5,102.5,4.25,28.5,437.5,544.67,423.58
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,603.71,466.64
2016,8,1,8,45,742.5,109.0,4.35,30.0,544.0,656.45,503.09
2016,8,1,9,0,773.0,110.0,4.4,31.0,597.0,711.56,538.55
2016,8,1,9,15,790.0,113.0,4.4,31.5,644.5,758.31,568.3
2016,8,1,9,30,807.0,116.0,4.4,32.0,692.0,803.91,596.8
2016,8,1,9,45,823.0,117.0,4.4,32.5,735.5,845.04,621.83
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,879.67,642.2
2016,8,1,10,15,848.5,120.5,4.4,33.5,815.5,912.5,661.21
2016,8,1,10,30,858.0,123.0,4.4,34.0,852.0,942.75,678.37
2016,8,1,10,45,867.0,123.5,4.4,34.5,882.5,967.68,691.97
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,989.68,703.67
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,1005.16,712.68
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,1017.33,719.72
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.0,1024.11,722.23
2016,8,1,12,0,895.0,125.0,4.5,36.0,988.0,1027.46,722.71
2016,8,1,12,15,896.0,125.5,4.5,36.0,994.5,1024.87,720.8
2016,8,1,12,30,897.0,126.0,4.5,36.0,1001.0,1018.86,716.89
2016,8,1,12,45,898.0,124.5,4.5,36.5,999.5,1007.5,708.24
2016,8,1,13,0,899.0,123.0,4.5,37.0,998.0,992.82,697.66
2016,8,1,13,15,897.0,122.5,4.5,37.0,987.5,973.01,685.38
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,950.09,671.18
2016,8,1,13,45,892.0,120.5,4.5,37.0,959.0,922.28,653.87
2016,8,1,14,0,889.0,119.0,4.5,37.0,941.0,891.61,634.7
2016,8,1,14,15,883.5,117.5,4.5,37.0,915.0,856.12,612.32
2016,8,1,14,30,878.0,116.0,4.5,37.0,889.0,818.22,588.25
2016,8,1,14,45,871.0,113.5,4.5,37.0,856.5,775.99,561.12
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,731.85,532.46
2016,8,1,15,15,853.0,109.0,4.45,37.0,784.5,683.75,500.3
2016,8,1,15,30,842.0,107.0,4.4,37.0,745.0,634.52,465.19
2016,8,1,15,45,829.5,104.0,4.4,37.0,700.0,582.59,427.47
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,527.96,386.87
2016,8,1,16,15,798.5,98.0,4.35,36.5,606.0,472.1,344.86
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,416.94,302.01
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.0,359.78,255.99
2016,8,1,17,0,732.0,87.0,4.3,36.0,451.0,304.47,210.41
2016,8,1,17,15,699.0,82.5,4.0,35.0,396.5,248.53,164.79
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,193.17,119.92
2016,8,1,17,45,618.5,72.0,3.4,33.5,287.5,140.69,79.61
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,93.71,48.22
2016,8,1,18,15,500.5,58.0,2.9,32.0,181.0,50.27,28.08
2016,8,1,18,30,430.0,50.0,2.7,31.0,129.0,36.39,24.62
2016,8,1,18,45,316.0,38.0,2.5,30.0,85.5,28.78,17.84
2016,8,1,19,0,202.0,26.0,2.3,29.0,42.0,20.2,8.06
2016,8,1,19,15,101.0,13.0,2.5,28.5,21.0,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,49.3,18.77
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,109.62,73.52
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,167.69,120.74
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,241.34,181.09
2016,8,2,7,15,518.5,71.5,3.45,26.5,221.0,301.25,231.5
2016,8,2,7,30,578.0,80.0,3.5,27.0,274.0,366.96,285.22
2016,8,2,7,45,636.0,81.5,3.55,28.0,330.5,429.63,334.59
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,497.03,385.84
2016,8,2,8,15,722.0,87.0,3.55,29.5,440.5,551.74,426.46
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,608.73,467.37
2016,8,2,8,45,776.0,92.5,3.5,30.5,546.0,662.21,503.83
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,715.82,538.62
2016,8,2,9,15,817.5,97.0,3.45,31.5,645.5,758.64,565.05
2016,8,2,9,30,833.0,100.0,3.4,32.0,693.0,803.83,592.66
2016,8,2,9,45,846.5,100.5,3.35,32.5,735.5,843.03,615.74
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,880.27,637.21
2016,8,2,10,15,869.0,103.0,3.25,33.5,814.0,912.77,655.3
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,942.62,671.5
2016,8,2,10,45,885.5,105.5,3.2,34.5,880.0,966.6,684.18
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,987.54,694.94
2016,8,2,11,15,897.0,107.0,3.2,35.5,932.0,1002.35,701.87
2016,8,2,11,30,901.0,108.0,3.2,36.0,954.0,1013.79,706.81
2016,8,2,11,45,903.0,109.0,3.25,36.5,968.0,1019.77,708.84
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,1022.25,708.86
2016,8,2,12,15,905.5,110.0,3.35,37.0,988.0,1018.71,706.78
2016,8,2,12,30,906.0,110.0,3.4,37.0,994.0,1011.71,702.71
2016,8,2,12,45,906.0,110.0,3.45,37.0,992.0,1000.82,696.34
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,986.58,687.98
2016,8,2,13,15,903.5,109.5,3.55,37.0,979.5,966.19,675.83
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,942.67,661.76
2016,8,2,13,45,897.5,108.0,3.7,37.5,950.5,914.74,643.81
2016,8,2,14,0,894.0,107.0,3.8,38.0,932.0,883.96,624.0
2016,8,2,14,15,888.0,106.0,3.85,37.5,906.5,848.36,603.32
2016,8,2,14,30,882.0,105.0,3.9,37.0,881.0,810.37,580.82
2016,8,2,14,45,874.5,103.0,3.95,37.0,848.5,768.07,553.99
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,723.87,525.6
2016,8,2,15,15,857.0,99.5,4.0,37.0,777.0,676.78,494.65
2016,8,2,15,30,847.0,98.0,4.0,37.0,738.0,628.46,460.34
2016,8,2,15,45,834.0,95.5,4.05,37.0,693.5,576.44,422.7
2016,8,2,16,0,821.0,93.0,4.1,37.0,649.0,523.97,383.67
2016,8,2,16,15,804.0,90.0,4.05,36.5,600.0,466.35,340.42
2016,8,2,16,30,787.0,87.0,4.0,36.0,551.0,411.51,297.76
2016,8,2,16,45,763.5,83.5,4.0,35.5,499.0,354.61,252.36
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,299.48,207.16
2016,8,2,17,15,708.0,76.0,3.8,34.5,393.0,243.78,161.1
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,191.35,118.06
2016,8,2,17,45,630.0,66.5,3.45,33.5,284.5,136.43,75.85
2016,8,2,18,0,584.0,61.0,3.3,33.0,230.0,89.35,44.57
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.0,45.68,24.94
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,32.95,21.75
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,26.12,15.59
2016,8,2,19,0,219.0,24.0,2.1,30.0,41.0,18.76,6.55
2016,8,2,19,15,109.5,12.0,2.2,29.5,20.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.5,51.47,17.24
2016,8,3,6,30,294.0,37.0,2.5,26.0,73.0,119.75,78.29
2016,8,3,6,45,397.5,46.0,2.65,26.5,121.0,177.83,126.43
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,247.46,184.2
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.5,307.29,234.46
2016,8,3,7,30,617.0,69.0,2.7,28.0,276.0,372.77,287.67
2016,8,3,7,45,663.0,73.0,2.7,29.0,331.5,433.89,335.35
2016,8,3,8,0,709.0,77.0,2.7,30.0,387.0,497.51,383.06
2016,8,3,8,15,737.0,81.0,2.7,30.5,440.5,554.24,424.68
2016,8,3,8,30,765.0,85.0,2.7,31.0,494.0,611.94,465.6
2016,8,3,8,45,786.0,87.5,2.7,31.5,545.5,663.63,499.91
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,715.01,532.55
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.5,758.13,558.63
2016,8,3,9,30,838.0,96.0,2.6,33.0,692.0,803.55,585.78
2016,8,3,9,45,850.0,98.0,2.6,33.5,734.0,843.26,608.97
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,880.91,630.53
2016,8,3,10,15,870.5,101.5,2.6,34.5,812.5,912.49,647.95
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,941.39,663.56
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,965.45,676.47
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,986.44,687.49
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,1001.26,696.17
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,1012.69,702.92
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,1019.18,705.3
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,1022.16,705.66
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,1019.09,703.93
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,1012.56,700.23
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,1001.13,692.56
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,986.35,682.93
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,966.38,671.2
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,943.26,657.56
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,915.25,641.11
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,884.37,622.75
2016,8,3,14,15,889.5,105.5,3.55,38.0,907.0,848.62,600.85
2016,8,3,14,30,884.0,104.0,3.6,38.0,881.0,810.43,577.2
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.0,768.48,550.85
2016,8,3,15,0,864.0,105.0,3.7,38.0,815.0,724.81,523.07
2016,8,3,15,15,853.5,103.0,3.75,37.5,776.0,676.96,492.87
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,627.92,459.35
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,575.85,421.88
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,523.28,382.93
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,465.54,339.69
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,410.62,297.02
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,354.07,251.36
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,299.25,206.05
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,243.25,160.01
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,187.93,115.0
2016,8,3,17,45,627.0,67.5,3.7,34.5,283.0,135.73,75.15
2016,8,3,18,0,581.0,62.0,3.6,34.0,229.0,88.86,44.34
2016,8,3,18,15,512.0,54.0,3.3,33.0,177.5,45.01,25.03
2016,8,3,18,30,443.0,46.0,3.0,32.0,126.0,33.1,21.75
2016,8,3,18,45,331.0,35.0,2.7,31.5,82.5,26.28,15.59
2016,8,3,19,0,219.0,24.0,2.4,31.0,39.0,18.92,6.0
2016,8,3,19,15,109.5,12.0,2.3,30.5,19.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,53.9,16.34
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,124.51,81.17
2016,8,4,6,45,423.0,43.5,3.0,26.0,121.5,182.51,129.69
2016,8,4,7,0,523.0,52.0,3.2,27.0,170.0,251.7,187.25
2016,8,4,7,15,580.0,58.5,3.2,27.5,223.5,311.74,238.04
2016,8,4,7,30,637.0,65.0,3.2,28.0,277.0,377.31,291.7
2016,8,4,7,45,678.5,69.0,3.25,29.0,332.0,436.12,338.02
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,499.12,385.68
2016,8,4,8,15,747.0,76.5,3.3,30.5,440.5,555.22,427.2
2016,8,4,8,30,774.0,80.0,3.3,31.0,494.0,612.18,467.98
2016,8,4,8,45,793.0,83.5,3.3,31.5,545.0,663.99,502.49
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,711.7,532.92
2016,8,4,9,15,827.0,89.5,3.3,32.5,643.0,757.74,561.63
2016,8,4,9,30,842.0,92.0,3.3,33.0,690.0,802.41,588.91
2016,8,4,9,45,851.5,95.5,3.3,33.5,732.0,841.76,612.23
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,878.86,633.78
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,910.89,651.8
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,940.27,667.99
2016,8,4,10,45,881.0,106.0,3.35,35.5,875.5,962.69,680.0
2016,8,4,11,0,883.0,110.0,3.4,36.0,904.0,981.84,689.99
2016,8,4,11,15,887.5,111.0,3.45,36.0,926.0,996.98,698.97
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,1008.78,705.98
2016,8,4,11,45,893.0,114.0,3.6,36.5,961.5,1014.68,708.3
2016,8,4,12,0,894.0,116.0,3.7,37.0,975.0,1017.09,708.58
2016,8,4,12,15,895.0,116.0,3.75,37.0,981.5,1014.0,706.72
2016,8,4,12,30,896.0,116.0,3.8,37.0,988.0,1007.47,702.86
2016,8,4,12,45,890.5,119.5,3.9,37.5,984.5,994.66,694.03
2016,8,4,13,0,885.0,123.0,4.0,38.0,981.0,978.64,683.31
2016,8,4,13,15,642.5,268.5,4.05,38.0,888.0,881.51,621.33
2016,8,4,13,30,400.0,414.0,4.1,38.0,795.0,780.43,548.69
2016,8,4,13,45,631.5,270.0,4.15,38.0,858.0,836.92,594.04
2016,8,4,14,0,863.0,126.0,4.2,38.0,921.0,874.44,620.29
2016,8,4,14,15,857.0,124.5,4.2,38.0,895.5,839.16,597.71
2016,8,4,14,30,851.0,123.0,4.2,38.0,870.0,801.59,573.94
2016,8,4,14,45,842.0,122.0,4.25,38.0,837.0,760.09,547.56
2016,8,4,15,0,833.0,121.0,4.3,38.0,804.0,716.89,519.77
2016,8,4,15,15,822.0,118.5,4.3,37.5,765.0,669.46,488.74
2016,8,4,15,30,811.0,116.0,4.3,37.0,726.0,619.68,454.4
2016,8,4,15,45,799.5,112.0,4.3,37.0,682.0,568.28,417.03
2016,8,4,16,0,788.0,108.0,4.3,37.0,638.0,516.4,378.32
2016,8,4,16,15,769.0,104.5,4.2,36.5,589.5,461.19,336.69
2016,8,4,16,30,750.0,101.0,4.1,36.0,541.0,406.78,294.38
2016,8,4,16,45,730.5,95.0,4.1,36.0,489.5,350.96,249.38
2016,8,4,17,0,711.0,89.0,4.1,36.0,438.0,296.53,204.48
2016,8,4,17,15,677.5,84.0,3.95,35.5,384.0,238.54,157.16
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,186.43,114.84
2016,8,4,17,45,603.5,71.5,3.7,34.5,277.0,134.92,75.49
2016,8,4,18,0,563.0,64.0,3.6,34.0,224.0,88.13,44.66
2016,8,4,18,15,493.0,55.5,3.25,33.0,173.0,44.99,25.91
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,34.17,22.6
2016,8,4,18,45,316.0,35.0,2.6,31.5,79.5,26.44,15.67
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.1,4.77
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,52.49,13.65
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,120.99,78.44
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,178.4,126.52
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,246.58,183.36
2016,8,5,7,15,556.5,63.5,2.8,27.5,220.5,307.38,234.44
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,374.0,288.63
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,434.43,336.5
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,498.08,385.1
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.5,553.85,426.13
2016,8,5,8,30,759.0,89.0,2.7,30.0,494.0,611.96,467.38
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.5,664.92,502.72
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,717.6,536.09
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,764.4,564.67
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,805.66,588.99
2016,8,5,9,45,845.0,104.0,2.45,32.5,734.5,845.22,611.77
2016,8,5,10,0,857.0,106.0,2.4,33.0,777.0,882.71,632.82
2016,8,5,10,15,865.5,108.0,2.4,33.0,813.0,914.68,651.79
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,943.96,669.0
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,967.45,681.15
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,987.83,691.37
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,1002.48,700.01
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,1013.77,706.72
2016,8,5,11,45,891.0,119.5,2.55,34.5,964.5,1018.18,707.87
2016,8,5,12,0,888.0,124.0,2.6,35.0,977.0,1019.03,707.01
2016,8,5,12,15,888.5,124.5,2.65,35.0,982.5,1015.88,705.28
2016,8,5,12,30,889.0,125.0,2.7,35.0,988.0,1009.31,701.59
2016,8,5,12,45,886.5,125.5,2.8,35.5,985.0,996.44,693.12
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,980.34,682.74
2016,8,5,13,15,618.0,281.5,2.95,36.0,877.0,870.88,612.94
2016,8,5,13,30,352.0,437.0,3.0,36.0,772.0,758.6,532.93
2016,8,5,13,45,609.5,281.0,3.1,36.0,847.0,827.55,587.57
2016,8,5,14,0,867.0,125.0,3.2,36.0,922.0,876.44,621.87
2016,8,5,14,15,860.5,123.5,3.25,35.5,896.0,840.56,600.44
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,802.4,577.84
2016,8,5,14,45,832.5,128.0,3.35,35.0,834.0,757.84,549.49
2016,8,5,15,0,811.0,134.0,3.4,35.0,798.0,712.4,520.23
2016,8,5,15,15,799.0,131.0,3.45,35.0,758.5,664.2,487.25
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,615.13,452.58
2016,8,5,15,45,770.5,125.0,3.55,35.0,674.0,562.85,414.7
2016,8,5,16,0,754.0,122.0,3.6,35.0,629.0,510.64,375.84
2016,8,5,16,15,733.5,118.0,3.65,34.5,580.0,455.96,334.8
2016,8,5,16,30,713.0,114.0,3.7,34.0,531.0,399.93,291.48
2016,8,5,16,45,686.5,109.0,3.75,34.0,479.0,344.23,246.65
2016,8,5,17,0,660.0,104.0,3.8,34.0,427.0,290.78,202.67
2016,8,5,17,15,623.5,98.0,3.7,33.5,373.0,236.45,158.29
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,186.02,117.51
2016,8,5,17,45,541.0,83.0,3.5,32.5,266.5,135.83,79.41
2016,8,5,18,0,495.0,74.0,3.4,32.0,214.0,91.09,49.98
2016,8,5,18,15,420.5,64.0,3.15,31.5,164.0,50.79,31.92
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,40.27,27.73
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,29.82,18.36
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,18.77,4.22
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.5,32.5,45.82,9.33
2016,8,6,6,30,233.0,38.0,2.6,26.0,65.0,105.19,68.37
2016,8,6,6,45,328.0,50.0,2.8,26.5,110.5,159.42,113.33
2016,8,6,7,0,423.0,62.0,3.0,27.0,156.0,226.51,168.83
2016,8,6,7,15,485.5,71.0,3.05,27.5,208.0,286.16,218.71
2016,8,6,7,30,548.0,80.0,3.1,28.0,260.0,352.02,272.27
2016,8,6,7,45,595.5,85.0,3.15,28.5,314.5,411.56,319.63
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,474.89,368.38
2016,8,6,8,15,674.0,95.0,3.15,29.5,422.0,531.42,410.29
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,589.36,451.85
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.5,640.85,487.59
2016,8,6,9,0,758.0,105.0,3.1,31.0,578.0,694.19,522.28
2016,8,6,9,15,775.0,108.5,3.05,31.5,625.0,741.01,551.5
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,786.71,579.4
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,826.79,602.08
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,860.26,620.02
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,892.11,637.99
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,921.45,654.18
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,945.19,666.72
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,965.96,677.38
2016,8,6,11,15,857.0,125.5,3.0,36.0,910.5,981.63,686.3
2016,8,6,11,30,862.0,127.0,3.0,36.0,933.0,994.06,693.31
2016,8,6,11,45,865.0,128.0,3.05,36.5,947.0,1000.66,695.77
2016,8,6,12,0,868.0,129.0,3.1,37.0,961.0,1003.89,696.3
2016,8,6,12,15,869.0,129.0,3.1,37.0,967.5,1000.74,694.08
2016,8,6,12,30,870.0,129.0,3.1,37.0,974.0,994.24,689.96
2016,8,6,12,45,868.0,130.5,3.15,37.5,971.5,982.99,681.98
2016,8,6,13,0,866.0,132.0,3.2,38.0,969.0,968.56,672.14
2016,8,6,13,15,863.5,131.5,3.2,38.0,959.0,948.6,660.02
2016,8,6,13,30,861.0,131.0,3.2,38.0,949.0,925.65,646.09
2016,8,6,13,45,855.5,131.0,3.25,38.0,930.5,897.59,629.27
2016,8,6,14,0,850.0,131.0,3.3,38.0,912.0,866.91,610.72
2016,8,6,14,15,843.5,129.5,3.25,38.0,886.0,831.5,588.49
2016,8,6,14,30,837.0,128.0,3.2,38.0,860.0,793.86,564.74
2016,8,6,14,45,826.0,127.5,3.2,38.0,827.0,751.7,538.09
2016,8,6,15,0,815.0,127.0,3.2,38.0,794.0,707.79,510.03
2016,8,6,15,15,803.5,124.5,3.15,37.5,754.5,660.2,478.75
2016,8,6,15,30,792.0,122.0,3.1,37.0,715.0,611.68,445.5
2016,8,6,15,45,776.5,119.0,3.1,37.0,670.5,559.7,408.15
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,507.69,369.76
2016,8,6,16,15,741.5,112.5,3.05,36.5,577.5,453.54,329.38
2016,8,6,16,30,722.0,109.0,3.0,36.0,529.0,398.05,286.77
2016,8,6,16,45,695.5,104.0,3.0,36.0,477.0,341.85,242.02
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,287.88,198.07
2016,8,6,17,15,632.5,93.5,2.9,35.5,371.0,233.5,154.07
2016,8,6,17,30,596.0,88.0,2.8,35.0,317.0,183.01,113.63
2016,8,6,17,45,546.0,80.0,2.7,34.5,264.0,132.71,76.07
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,88.33,47.58
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.5,48.05,34.25
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,38.77,26.34
2016,8,6,18,45,234.0,37.5,1.75,31.5,71.5,28.67,17.32
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,18.0,2.67
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,43.28,6.25
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,98.22,64.04
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,153.91,109.56
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,223.77,166.89
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,283.69,216.96
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,349.93,270.81
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.5,411.49,319.15
2016,8,7,8,0,646.0,91.0,3.4,30.0,370.0,477.52,369.21
2016,8,7,8,15,677.0,96.0,3.3,30.5,423.0,534.22,411.04
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,592.33,452.46
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,644.09,487.16
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,697.83,520.63
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,744.33,548.86
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,789.68,575.64
2016,8,7,9,45,812.0,112.5,2.7,34.5,717.0,830.26,598.91
2016,8,7,10,0,827.0,114.0,2.6,35.0,760.0,864.3,617.51
2016,8,7,10,15,836.5,116.0,2.55,35.5,796.0,896.35,634.93
2016,8,7,10,30,846.0,118.0,2.5,36.0,832.0,925.86,650.54
2016,8,7,10,45,854.0,119.0,2.45,36.5,862.0,950.14,662.72
2016,8,7,11,0,862.0,120.0,2.4,37.0,892.0,971.48,673.03
2016,8,7,11,15,867.0,121.0,2.45,37.0,914.0,986.76,681.97
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,998.77,689.06
2016,8,7,11,45,876.5,121.5,2.55,37.5,950.5,1005.4,691.55
2016,8,7,12,0,881.0,121.0,2.6,38.0,965.0,1008.64,692.11
2016,8,7,12,15,882.0,121.5,2.65,38.0,971.5,1005.97,690.67
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,999.89,687.31
2016,8,7,12,45,883.0,121.5,2.8,38.5,975.5,988.47,679.78
2016,8,7,13,0,883.0,121.0,2.9,39.0,973.0,973.78,670.34
2016,8,7,13,15,880.5,120.5,2.95,39.0,963.0,953.5,658.54
2016,8,7,13,30,878.0,120.0,3.0,39.0,953.0,930.16,644.88
2016,8,7,13,45,874.5,118.5,3.1,39.0,934.5,902.0,628.5
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,871.04,610.24
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,835.83,588.57
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,798.29,565.28
2016,8,7,14,45,842.5,118.0,3.25,39.0,829.0,754.44,537.89
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,709.45,509.43
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,661.8,478.55
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,611.91,444.59
2016,8,7,15,45,787.5,113.5,3.3,38.0,671.5,559.83,407.17
2016,8,7,16,0,772.0,111.0,3.3,38.0,627.0,507.69,368.68
2016,8,7,16,15,752.5,107.5,3.3,37.5,578.0,452.94,327.96
2016,8,7,16,30,733.0,104.0,3.3,37.0,529.0,399.09,286.55
2016,8,7,16,45,706.0,99.5,3.3,37.0,476.5,340.39,239.98
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,286.12,195.79
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,231.42,151.53
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,180.49,110.77
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,130.16,73.45
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,85.99,45.58
2016,8,7,18,15,429.0,60.0,2.7,34.5,160.0,45.35,31.78
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,37.54,25.05
2016,8,7,18,45,240.5,36.0,2.1,33.5,69.5,27.53,16.15
2016,8,7,19,0,127.0,22.0,1.8,33.0,29.0,17.23,0.84
2016,8,7,19,15,63.5,11.0,1.85,32.5,14.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,26.0,28.5,37.34,2.24
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,84.54,55.02
2016,8,8,6,45,243.5,57.0,2.95,26.5,102.5,142.24,101.66
2016,8,8,7,0,346.0,72.0,3.1,27.0,148.0,208.44,155.7
2016,8,8,7,15,411.0,83.5,3.1,27.5,199.0,266.83,204.14
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,331.99,256.88
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,396.34,307.09
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,463.64,357.88
2016,8,8,8,15,628.0,111.0,3.05,30.5,414.0,520.28,399.63
2016,8,8,8,30,661.0,117.0,3.0,31.0,467.0,578.59,441.26
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.5,632.79,477.77
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,687.66,512.88
2016,8,8,9,15,739.0,126.5,2.85,33.5,617.0,731.72,539.91
2016,8,8,9,30,757.0,130.0,2.8,34.0,664.0,776.97,567.28
2016,8,8,9,45,772.0,132.5,2.8,34.5,706.5,817.32,591.15
2016,8,8,10,0,787.0,135.0,2.8,35.0,749.0,855.96,613.59
2016,8,8,10,15,797.5,137.5,2.8,35.5,785.0,888.49,631.82
2016,8,8,10,30,808.0,140.0,2.8,36.0,821.0,918.62,648.38
2016,8,8,10,45,816.0,142.0,2.8,36.5,850.5,943.2,661.34
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,964.92,672.48
2016,8,8,11,15,829.0,145.0,2.85,37.0,902.0,973.71,677.44
2016,8,8,11,30,834.0,146.0,2.9,37.0,924.0,985.23,684.32
2016,8,8,11,45,842.0,143.5,2.95,37.5,939.5,993.01,687.52
2016,8,8,12,0,850.0,141.0,3.0,38.0,955.0,997.56,688.86
2016,8,8,12,15,851.5,141.5,3.0,38.0,961.0,995.31,687.2
2016,8,8,12,30,853.0,142.0,3.0,38.0,967.0,989.78,683.69
2016,8,8,12,45,850.0,143.5,3.05,38.5,964.5,977.57,675.15
2016,8,8,13,0,847.0,145.0,3.1,39.0,962.0,962.26,664.84
2016,8,8,13,15,844.5,144.5,3.1,39.0,951.5,942.47,652.89
2016,8,8,13,30,842.0,144.0,3.1,39.0,941.0,919.76,639.18
2016,8,8,13,45,834.0,145.0,3.1,39.0,921.5,890.73,621.52
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,859.28,602.3
2016,8,8,14,15,819.0,144.5,3.1,38.5,876.0,825.67,582.85
2016,8,8,14,30,812.0,143.0,3.1,38.0,850.0,787.76,560.4
2016,8,8,14,45,799.0,143.0,3.1,38.0,816.5,744.84,533.25
2016,8,8,15,0,786.0,143.0,3.1,38.0,783.0,700.69,504.75
2016,8,8,15,15,773.5,140.0,3.1,38.0,743.5,653.04,472.17
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,604.64,438.32
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.0,552.77,401.31
2016,8,8,16,0,724.0,132.0,3.2,38.0,614.0,499.27,362.19
2016,8,8,16,15,702.5,127.5,3.15,37.5,565.0,444.79,321.79
2016,8,8,16,30,681.0,123.0,3.1,37.0,516.0,391.52,281.04
2016,8,8,16,45,651.0,118.0,3.1,36.5,464.0,336.26,237.85
2016,8,8,17,0,621.0,113.0,3.1,36.0,412.0,283.7,195.79
2016,8,8,17,15,582.0,106.0,3.0,35.5,359.0,230.14,152.86
2016,8,8,17,30,543.0,99.0,2.9,35.0,306.0,180.87,113.86
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.5,132.26,77.87
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,89.69,50.82
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,50.87,36.29
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,42.17,28.79
2016,8,8,18,45,180.5,38.5,2.15,33.5,64.5,29.66,17.73
2016,8,8,19,0,77.0,21.0,2.0,33.0,26.0,17.67,0.0
2016,8,8,19,15,38.5,10.5,2.1,32.5,13.0,10.32,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,42.06,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,96.88,62.15
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,152.62,107.84
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,222.32,164.95
2016,8,9,7,15,474.0,72.0,3.4,28.5,204.0,281.89,214.66
2016,8,9,7,30,538.0,81.0,3.4,29.0,256.0,347.84,268.21
2016,8,9,7,45,592.0,85.5,3.4,29.5,311.0,409.72,317.28
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,476.06,368.18
2016,8,9,8,15,677.5,95.0,3.35,30.5,420.0,533.1,410.42
2016,8,9,8,30,709.0,100.0,3.3,31.0,474.0,591.6,452.33
2016,8,9,8,45,738.0,101.5,3.25,32.0,526.0,643.96,487.51
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,698.42,521.53
2016,8,9,9,15,784.0,106.0,3.15,33.5,625.5,745.1,550.4
2016,8,9,9,30,801.0,109.0,3.1,34.0,673.0,790.63,577.95
2016,8,9,9,45,817.0,110.0,3.05,34.5,716.0,827.11,599.0
2016,8,9,10,0,833.0,111.0,3.0,35.0,759.0,866.26,621.52
2016,8,9,10,15,842.5,113.0,2.95,35.5,795.5,898.49,639.22
2016,8,9,10,30,852.0,115.0,2.9,36.0,832.0,928.14,655.12
2016,8,9,10,45,861.0,115.5,2.9,36.5,862.0,952.98,668.2
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,974.87,679.43
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,990.24,688.46
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,1002.3,695.58
2016,8,9,11,45,888.5,114.5,3.1,37.5,953.0,1009.85,698.99
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,1014.02,700.44
2016,8,9,12,15,898.5,111.5,3.3,38.0,975.0,1011.78,699.53
2016,8,9,12,30,900.0,112.0,3.4,38.0,981.0,1006.06,696.61
2016,8,9,12,45,900.5,111.0,3.5,38.5,979.5,994.41,688.66
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,979.38,678.73
2016,8,9,13,15,590.0,287.0,3.65,39.0,853.0,849.04,594.87
2016,8,9,13,30,279.0,464.0,3.7,39.0,728.0,717.61,500.61
2016,8,9,13,45,278.0,454.0,3.8,39.0,713.0,696.28,487.96
2016,8,9,14,0,277.0,444.0,3.9,39.0,698.0,674.16,474.08
2016,8,9,14,15,577.5,274.5,3.95,39.0,783.0,750.14,533.96
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,802.17,571.93
2016,8,9,14,45,631.0,225.5,4.05,39.0,763.0,695.66,499.05
2016,8,9,15,0,384.0,346.0,4.1,39.0,658.0,603.88,431.58
2016,8,9,15,15,613.0,221.5,4.1,38.5,690.5,620.7,449.3
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,617.48,451.27
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,565.18,413.11
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,512.53,373.83
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,454.27,330.02
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,398.93,286.87
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,341.62,240.61
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,286.35,195.03
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,230.46,149.28
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,175.55,105.07
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,123.77,66.65
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,78.02,38.44
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,35.87,23.97
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,31.44,20.02
2016,8,9,18,45,281.5,31.0,2.65,33.5,69.0,23.54,12.82
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,14.85,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
