Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.5,41.52,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,59.0,95.97,61.57
2016,8,10,6,45,294.0,51.5,2.9,26.5,104.5,150.76,106.91
2016,8,10,7,0,394.0,65.0,3.1,27.0,150.0,217.24,161.7
2016,8,10,7,15,458.5,75.0,3.15,27.5,201.5,278.54,212.82
2016,8,10,7,30,523.0,85.0,3.2,28.0,253.0,344.99,266.87
2016,8,10,7,45,577.0,89.5,3.3,28.5,308.5,406.17,315.63
2016,8,10,8,0,631.0,94.0,3.4,29.0,364.0,471.8,366.33
2016,8,10,8,15,662.5,99.5,3.4,29.5,417.0,528.7,408.75
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,587.08,450.92
2016,8,10,8,45,721.5,107.5,3.45,31.0,521.5,640.38,487.44
2016,8,10,9,0,749.0,110.0,3.5,32.0,573.0,692.38,520.61
2016,8,10,9,15,766.5,113.5,3.45,32.5,620.0,739.32,550.03
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,785.17,578.15
2016,8,10,9,45,799.0,118.5,3.35,33.5,709.5,825.34,601.96
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,863.72,624.23
2016,8,10,10,15,823.5,122.5,3.25,34.5,788.5,890.99,638.97
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,920.67,655.19
2016,8,10,10,45,841.5,125.5,3.2,35.5,854.5,944.59,667.9
2016,8,10,11,0,850.0,126.0,3.2,36.0,884.0,965.61,678.77
2016,8,10,11,15,855.0,127.0,3.2,36.5,906.0,980.65,685.91
2016,8,10,11,30,860.0,128.0,3.2,37.0,928.0,992.45,691.11
2016,8,10,11,45,864.5,128.0,3.2,37.5,942.5,999.41,693.42
2016,8,10,12,0,869.0,128.0,3.2,38.0,957.0,1003.0,693.77
2016,8,10,12,15,870.0,128.0,3.25,38.0,963.0,999.7,691.84
2016,8,10,12,30,871.0,128.0,3.3,38.0,969.0,993.04,687.98
2016,8,10,12,45,870.5,128.0,3.4,38.5,967.0,981.59,680.18
2016,8,10,13,0,870.0,128.0,3.5,39.0,965.0,966.9,670.46
2016,8,10,13,15,867.5,127.5,3.55,39.0,954.5,946.65,658.44
2016,8,10,13,30,865.0,127.0,3.6,39.0,944.0,923.38,644.56
2016,8,10,13,45,861.5,125.5,3.65,39.0,925.5,895.32,627.64
2016,8,10,14,0,858.0,124.0,3.7,39.0,907.0,864.51,608.91
2016,8,10,14,15,852.0,122.5,3.7,39.0,881.0,829.01,586.82
2016,8,10,14,30,846.0,121.0,3.7,39.0,855.0,791.22,563.12
2016,8,10,14,45,838.0,119.0,3.75,39.0,822.0,749.33,536.73
2016,8,10,15,0,830.0,117.0,3.8,39.0,789.0,705.68,508.87
2016,8,10,15,15,818.5,114.5,3.8,38.5,749.5,657.68,477.45
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,607.39,442.9
2016,8,10,15,45,792.5,109.0,3.85,38.0,665.5,555.06,405.1
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,502.58,366.11
2016,8,10,16,15,660.5,137.0,3.9,37.5,550.0,431.71,313.36
2016,8,10,16,30,543.0,168.0,3.9,37.0,479.0,373.81,269.65
2016,8,10,16,45,502.0,160.5,3.9,37.0,426.0,319.81,227.73
2016,8,10,17,0,461.0,153.0,3.9,37.0,373.0,269.91,188.5
2016,8,10,17,15,445.5,134.0,3.8,36.5,325.0,220.36,149.16
2016,8,10,17,30,430.0,115.0,3.7,36.0,277.0,172.55,111.38
2016,8,10,17,45,396.0,99.5,3.65,36.0,229.0,127.39,77.77
2016,8,10,18,0,362.0,84.0,3.6,36.0,181.0,86.3,50.93
2016,8,10,18,15,305.5,68.0,3.35,35.5,136.5,49.86,35.27
2016,8,10,18,30,249.0,52.0,3.1,35.0,92.0,39.14,26.11
2016,8,10,18,45,124.5,37.0,2.9,34.5,57.0,30.48,18.0
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,20.37,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,2.5,16.5,2.9,26.5,17.0,16.49,0.0
2016,8,11,6,30,5.0,33.0,3.0,27.0,34.0,34.18,20.22
2016,8,11,6,45,31.5,55.0,3.2,27.5,62.0,66.84,46.79
2016,8,11,7,0,58.0,77.0,3.4,28.0,90.0,100.68,74.37
2016,8,11,7,15,73.5,100.5,3.45,28.5,121.5,134.54,101.97
2016,8,11,7,30,89.0,124.0,3.5,29.0,153.0,174.53,133.9
2016,8,11,7,45,325.5,116.0,3.55,30.0,250.0,302.4,234.4
2016,8,11,8,0,562.0,108.0,3.6,31.0,347.0,447.69,345.58
2016,8,11,8,15,522.5,138.5,3.55,31.5,384.5,481.29,369.17
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,512.81,390.44
2016,8,11,8,45,466.5,195.0,3.45,33.0,460.0,550.65,414.9
2016,8,11,9,0,450.0,221.0,3.4,34.0,498.0,585.59,436.4
2016,8,11,9,15,624.5,163.5,3.3,34.5,582.0,683.25,506.45
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,785.47,573.14
2016,8,11,9,45,812.0,108.5,3.1,35.5,708.5,820.96,592.89
2016,8,11,10,0,825.0,111.0,3.0,36.0,751.0,858.89,614.32
2016,8,11,10,15,834.5,113.0,2.95,36.5,787.0,890.9,631.87
2016,8,11,10,30,844.0,115.0,2.9,37.0,823.0,920.35,647.62
2016,8,11,10,45,849.5,117.5,2.85,37.5,852.0,943.75,659.42
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,964.08,669.28
2016,8,11,11,15,649.5,255.0,2.85,38.0,841.5,920.23,641.23
2016,8,11,11,30,444.0,390.0,2.9,38.0,802.0,856.09,593.76
2016,8,11,11,45,649.5,262.0,2.95,38.5,876.0,931.67,647.58
2016,8,11,12,0,855.0,134.0,3.0,39.0,950.0,994.77,684.89
2016,8,11,12,15,856.0,134.5,3.1,39.0,955.5,991.95,683.17
2016,8,11,12,30,857.0,135.0,3.2,39.0,961.0,985.8,680.02
2016,8,11,12,45,682.5,268.5,3.3,39.5,925.5,946.34,654.87
2016,8,11,13,0,508.0,402.0,3.4,40.0,890.0,897.54,617.44
2016,8,11,13,15,674.0,272.0,3.5,39.5,911.5,912.98,635.64
2016,8,11,13,30,840.0,142.0,3.6,39.0,933.0,914.33,639.13
2016,8,11,13,45,829.5,144.5,3.7,39.0,913.0,884.39,621.04
2016,8,11,14,0,819.0,147.0,3.8,39.0,893.0,854.42,603.01
2016,8,11,14,15,812.5,145.0,3.85,39.0,867.0,818.56,580.8
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,780.59,557.05
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,737.99,530.01
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,694.11,501.41
2016,8,11,15,15,769.5,139.0,4.0,38.5,734.5,646.47,469.47
2016,8,11,15,30,757.0,136.0,4.0,38.0,695.0,598.09,436.15
2016,8,11,15,45,618.5,182.0,4.0,38.0,620.0,521.71,380.0
2016,8,11,16,0,480.0,228.0,4.0,38.0,545.0,458.23,332.7
2016,8,11,16,15,582.0,173.5,3.95,37.5,527.0,428.01,310.58
2016,8,11,16,30,684.0,119.0,3.9,37.0,509.0,385.47,277.27
2016,8,11,16,45,661.0,111.5,3.85,37.0,458.0,330.2,233.03
2016,8,11,17,0,638.0,104.0,3.8,37.0,407.0,276.87,189.5
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.5,222.97,146.12
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,173.28,106.8
2016,8,11,17,45,510.5,82.0,3.4,36.0,247.5,124.39,70.93
2016,8,11,18,0,460.0,73.0,3.3,36.0,195.0,81.59,44.65
2016,8,11,18,15,381.5,61.5,2.95,35.5,146.5,44.92,31.22
2016,8,11,18,30,303.0,50.0,2.6,35.0,98.0,37.66,24.88
2016,8,11,18,45,192.0,34.0,2.3,34.5,60.0,26.21,14.55
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.12,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,34.24,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,78.7,49.75
2016,8,12,6,45,232.0,55.0,3.35,27.5,96.5,136.53,96.69
2016,8,12,7,0,334.0,71.0,3.5,28.0,141.0,202.77,150.62
2016,8,12,7,15,401.0,82.5,3.55,28.5,192.0,261.2,199.06
2016,8,12,7,30,468.0,94.0,3.6,29.0,243.0,326.68,252.12
2016,8,12,7,45,526.0,99.5,3.65,30.0,297.5,390.3,301.93
2016,8,12,8,0,584.0,105.0,3.7,31.0,352.0,456.82,352.36
2016,8,12,8,15,618.0,111.0,3.65,31.5,405.0,513.6,394.44
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,572.17,436.5
2016,8,12,8,45,529.0,175.5,3.6,33.0,471.0,574.01,432.99
2016,8,12,9,0,406.0,234.0,3.6,34.0,484.0,566.31,422.18
2016,8,12,9,15,577.0,182.5,3.4,34.5,569.5,665.72,493.65
2016,8,12,9,30,748.0,131.0,3.2,35.0,655.0,770.25,563.09
2016,8,12,9,45,762.0,134.0,3.05,36.0,696.5,810.0,584.33
2016,8,12,10,0,776.0,137.0,2.9,37.0,738.0,847.98,604.23
2016,8,12,10,15,617.0,232.5,2.7,37.5,725.0,826.26,585.41
2016,8,12,10,30,458.0,328.0,2.5,38.0,712.0,787.42,552.18
2016,8,12,10,45,632.5,239.0,2.35,38.5,789.5,872.22,608.93
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,954.18,655.9
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,969.56,663.31
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,981.81,669.47
2016,8,12,11,45,795.5,172.0,2.05,39.5,919.0,980.94,666.43
2016,8,12,12,0,773.0,191.0,2.0,40.0,927.0,976.37,661.4
2016,8,12,12,15,774.5,191.5,2.05,40.0,932.5,973.74,660.18
2016,8,12,12,30,776.0,192.0,2.1,40.0,938.0,968.01,657.17
2016,8,12,12,45,600.5,304.0,2.15,40.0,880.5,901.07,614.88
2016,8,12,13,0,425.0,416.0,2.2,40.0,823.0,831.39,566.92
2016,8,12,13,15,592.0,306.0,2.2,40.0,866.5,868.53,596.3
2016,8,12,13,30,759.0,196.0,2.2,40.0,910.0,895.76,615.7
2016,8,12,13,45,750.5,196.5,2.25,40.0,891.0,866.9,598.43
2016,8,12,14,0,742.0,197.0,2.3,40.0,872.0,837.16,580.98
2016,8,12,14,15,488.0,310.0,2.25,40.0,748.5,708.87,494.34
2016,8,12,14,30,234.0,423.0,2.2,40.0,625.0,593.37,412.99
2016,8,12,14,45,453.0,314.5,2.2,40.0,686.5,644.06,452.92
2016,8,12,15,0,672.0,206.0,2.2,40.0,748.0,675.34,477.85
2016,8,12,15,15,483.5,268.5,2.15,39.5,648.5,576.2,408.89
2016,8,12,15,30,295.0,331.0,2.1,39.0,549.0,492.73,350.16
2016,8,12,15,45,452.5,256.5,2.1,39.0,566.0,495.31,354.23
2016,8,12,16,0,610.0,182.0,2.1,39.0,583.0,482.4,345.47
2016,8,12,16,15,585.0,175.0,2.05,38.5,535.0,429.77,307.23
2016,8,12,16,30,560.0,168.0,2.0,38.0,487.0,378.68,269.24
2016,8,12,16,45,527.5,159.5,1.95,38.0,435.5,325.82,228.67
2016,8,12,17,0,495.0,151.0,1.9,38.0,384.0,276.11,189.89
2016,8,12,17,15,452.5,140.0,1.8,37.5,332.0,225.23,150.81
2016,8,12,17,30,410.0,129.0,1.7,37.0,280.0,179.09,115.94
2016,8,12,17,45,356.5,114.0,1.6,37.0,229.5,133.18,83.24
2016,8,12,18,0,303.0,99.0,1.5,37.0,179.0,96.91,60.98
2016,8,12,18,15,232.0,80.0,1.35,36.0,132.5,62.92,45.69
2016,8,12,18,30,161.0,61.0,1.2,35.0,86.0,48.84,33.82
2016,8,12,18,45,80.5,38.0,1.05,34.5,50.5,32.65,19.25
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,14.42,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.37,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,22.39,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,49.21,30.36
2016,8,13,6,45,117.0,60.0,1.35,26.0,82.5,101.43,72.23
2016,8,13,7,0,195.0,85.0,1.3,26.0,126.0,165.87,124.23
2016,8,13,7,15,220.5,100.5,1.3,26.0,160.0,203.07,155.57
2016,8,13,7,30,246.0,116.0,1.3,26.0,194.0,243.05,188.41
2016,8,13,7,45,226.0,143.0,1.3,26.5,225.5,274.99,213.41
2016,8,13,8,0,206.0,170.0,1.3,27.0,257.0,298.36,230.8
2016,8,13,8,15,165.0,197.5,1.25,27.0,273.5,312.23,240.25
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,321.64,245.76
2016,8,13,8,45,231.0,238.0,1.15,27.5,374.5,415.9,316.05
2016,8,13,9,0,338.0,251.0,1.1,28.0,459.0,526.4,394.64
2016,8,13,9,15,291.5,284.5,1.05,28.0,474.5,538.34,399.55
2016,8,13,9,30,245.0,318.0,1.0,28.0,490.0,545.62,401.81
2016,8,13,9,45,235.0,342.5,0.95,28.0,515.5,562.34,411.65
2016,8,13,10,0,225.0,367.0,0.9,28.0,541.0,585.39,425.42
2016,8,13,10,15,173.5,387.5,0.9,28.0,525.5,564.58,408.72
2016,8,13,10,30,122.0,408.0,0.9,28.0,510.0,540.47,390.09
2016,8,13,10,45,197.5,418.5,0.95,28.5,591.0,624.85,448.25
2016,8,13,11,0,273.0,429.0,1.0,29.0,672.0,718.9,509.91
2016,8,13,11,15,243.0,447.5,1.05,29.0,667.5,709.92,502.02
2016,8,13,11,30,213.0,466.0,1.1,29.0,663.0,691.81,489.42
2016,8,13,11,45,232.5,470.5,1.15,29.5,688.5,714.79,504.18
2016,8,13,12,0,252.0,475.0,1.2,30.0,714.0,743.15,521.8
2016,8,13,12,15,194.5,482.5,1.2,30.0,668.0,683.96,481.48
2016,8,13,12,30,137.0,490.0,1.2,30.0,622.0,630.83,445.3
2016,8,13,12,45,199.0,483.5,1.25,30.0,674.5,680.46,480.67
2016,8,13,13,0,261.0,477.0,1.3,30.0,727.0,731.6,515.6
2016,8,13,13,15,222.0,477.0,1.3,30.0,688.5,683.13,482.74
2016,8,13,13,30,183.0,477.0,1.3,30.0,650.0,639.4,453.51
2016,8,13,13,45,187.5,466.5,1.3,30.0,640.0,625.4,445.08
2016,8,13,14,0,192.0,456.0,1.3,30.0,630.0,610.6,435.83
2016,8,13,14,15,143.5,435.5,1.3,29.5,564.0,541.58,389.55
2016,8,13,14,30,95.0,415.0,1.3,29.0,498.0,475.14,344.38
2016,8,13,14,45,91.0,396.0,1.3,29.0,472.5,448.26,326.52
2016,8,13,15,0,87.0,377.0,1.3,29.0,447.0,421.62,308.38
2016,8,13,15,15,138.0,362.0,1.3,28.5,467.0,434.6,319.84
2016,8,13,15,30,189.0,347.0,1.3,28.0,487.0,442.92,327.39
2016,8,13,15,45,154.0,323.0,1.3,28.0,432.0,389.16,288.73
2016,8,13,16,0,119.0,299.0,1.3,28.0,377.0,338.86,252.47
2016,8,13,16,15,59.5,193.5,1.3,28.0,232.5,209.97,157.27
2016,8,13,16,30,0.0,88.0,1.3,28.0,88.0,85.14,61.91
2016,8,13,16,45,0.0,96.5,1.3,28.0,96.5,93.13,68.63
2016,8,13,17,0,0.0,105.0,1.3,28.0,105.0,100.82,74.95
2016,8,13,17,15,0.0,90.5,1.25,27.5,90.5,87.0,64.41
2016,8,13,17,30,0.0,76.0,1.2,27.0,76.0,73.23,53.74
2016,8,13,17,45,0.0,62.5,1.15,27.0,62.5,60.41,43.51
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,47.34,32.91
2016,8,13,18,15,0.0,36.0,1.05,26.5,36.0,34.76,23.94
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,22.19,12.99
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,13.02,4.53
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.93,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.0,4.6,24.0,7.0,6.75,0.0
2016,8,14,6,30,0.0,14.0,4.7,24.0,14.0,13.5,4.59
2016,8,14,6,45,0.0,28.0,4.85,24.5,28.0,27.03,16.12
2016,8,14,7,0,0.0,42.0,5.0,25.0,42.0,40.57,27.47
2016,8,14,7,15,0.0,57.5,5.15,25.0,57.5,55.7,40.05
2016,8,14,7,30,0.0,73.0,5.3,25.0,73.0,71.04,52.61
2016,8,14,7,45,0.0,43.5,5.45,25.5,43.5,42.01,28.76
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,13.51,5.38
2016,8,14,8,15,50.0,118.5,5.75,26.0,144.5,150.08,116.36
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,297.13,232.17
2016,8,14,8,45,58.5,219.0,6.05,26.5,250.0,266.18,206.04
2016,8,14,9,0,17.0,215.0,6.2,27.0,225.0,225.94,172.8
2016,8,14,9,15,127.0,267.0,6.15,27.0,354.5,381.71,294.77
2016,8,14,9,30,237.0,319.0,6.1,27.0,484.0,532.31,408.91
2016,8,14,9,45,164.5,339.5,6.1,27.0,458.0,498.55,380.46
2016,8,14,10,0,92.0,360.0,6.1,27.0,432.0,451.38,342.43
2016,8,14,10,15,51.5,297.0,5.95,27.0,337.5,348.76,264.43
2016,8,14,10,30,11.0,234.0,5.8,27.0,243.0,240.18,180.78
2016,8,14,10,45,5.5,169.5,5.7,27.0,174.0,170.73,127.5
2016,8,14,11,0,0.0,105.0,5.6,27.0,105.0,101.98,74.15
2016,8,14,11,15,6.0,172.0,5.45,27.0,177.5,173.75,129.63
2016,8,14,11,30,12.0,239.0,5.3,27.0,250.0,246.0,184.44
2016,8,14,11,45,14.0,268.5,5.15,27.0,282.0,277.14,207.55
2016,8,14,12,0,16.0,298.0,5.0,27.0,314.0,308.17,230.45
2016,8,14,12,15,11.5,237.5,4.8,27.0,249.5,243.47,181.81
2016,8,14,12,30,7.0,177.0,4.6,27.0,185.0,179.32,133.23
2016,8,14,12,45,55.5,327.0,4.45,27.0,380.5,378.29,283.49
2016,8,14,13,0,104.0,477.0,4.3,27.0,576.0,572.7,423.15
2016,8,14,13,15,95.5,467.0,4.1,27.0,557.5,550.66,406.25
2016,8,14,13,30,87.0,457.0,3.9,27.0,539.0,528.72,390.38
2016,8,14,13,45,113.0,455.5,3.7,27.0,559.5,548.38,405.08
2016,8,14,14,0,139.0,454.0,3.5,27.0,580.0,563.05,415.97
2016,8,14,14,15,76.0,356.5,3.35,27.0,425.5,408.5,304.38
2016,8,14,14,30,13.0,259.0,3.2,27.0,271.0,260.48,194.41
2016,8,14,14,45,26.0,296.0,3.1,27.0,317.5,304.58,228.16
2016,8,14,15,0,39.0,333.0,3.0,27.0,364.0,346.3,259.32
2016,8,14,15,15,32.5,305.0,3.0,27.0,330.0,312.4,234.45
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,280.79,211.31
2016,8,14,15,45,13.0,193.5,3.0,27.0,203.0,193.01,145.26
2016,8,14,16,0,0.0,110.0,3.0,27.0,110.0,106.28,78.49
2016,8,14,16,15,10.5,157.0,3.0,26.5,163.5,155.31,117.4
2016,8,14,16,30,21.0,204.0,3.0,26.0,217.0,201.59,153.8
2016,8,14,16,45,10.5,120.5,3.0,26.0,127.0,119.22,89.74
2016,8,14,17,0,0.0,37.0,3.0,26.0,37.0,35.74,23.39
2016,8,14,17,15,0.0,32.0,2.95,25.5,32.0,30.9,19.64
2016,8,14,17,30,0.0,27.0,2.9,25.0,27.0,26.06,15.79
2016,8,14,17,45,0.0,22.0,2.85,25.0,22.0,21.22,11.85
2016,8,14,18,0,0.0,17.0,2.8,25.0,17.0,16.39,7.85
2016,8,14,18,15,0.0,12.5,2.6,24.5,12.5,12.05,4.69
2016,8,14,18,30,0.0,8.0,2.4,24.0,8.0,7.71,0.86
2016,8,14,18,45,0.0,4.5,2.25,23.5,4.5,4.33,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.98,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,11.5,2.45,22.0,11.5,11.1,0.0
2016,8,15,6,30,0.0,23.0,2.5,22.0,23.0,22.21,11.23
2016,8,15,6,45,0.0,42.5,2.6,22.0,42.5,41.88,28.36
2016,8,15,7,0,0.0,62.0,2.7,22.0,62.0,61.48,44.99
2016,8,15,7,15,2.0,83.5,2.75,22.0,84.5,83.89,63.7
2016,8,15,7,30,4.0,105.0,2.8,22.0,107.0,106.42,82.21
2016,8,15,7,45,2.0,91.0,2.85,22.5,92.0,89.98,68.51
2016,8,15,8,0,0.0,77.0,2.9,23.0,77.0,74.46,55.52
2016,8,15,8,15,0.0,72.5,2.9,23.0,72.5,70.1,51.78
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,65.75,48.05
2016,8,15,8,45,0.0,104.0,2.95,23.5,104.0,100.96,76.04
2016,8,15,9,0,0.0,140.0,3.0,24.0,140.0,136.79,103.96
2016,8,15,9,15,4.5,174.5,2.9,24.0,178.0,174.85,133.52
2016,8,15,9,30,9.0,209.0,2.8,24.0,216.0,213.33,162.96
2016,8,15,9,45,9.5,217.5,2.75,24.0,225.0,222.28,169.33
2016,8,15,10,0,10.0,226.0,2.7,24.0,234.0,231.27,175.78
2016,8,15,10,15,10.5,231.0,2.6,24.0,240.0,236.73,179.54
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,242.21,183.32
2016,8,15,10,45,10.5,225.0,2.45,24.5,234.5,230.72,173.97
2016,8,15,11,0,10.0,214.0,2.4,25.0,223.0,219.28,164.77
2016,8,15,11,15,9.0,198.5,2.3,25.0,206.5,202.92,152.17
2016,8,15,11,30,8.0,183.0,2.2,25.0,190.0,186.59,139.63
2016,8,15,11,45,13.0,252.0,2.15,25.0,264.5,259.77,194.75
2016,8,15,12,0,18.0,321.0,2.1,25.0,339.0,333.07,248.52
2016,8,15,12,15,9.0,219.0,2.05,25.0,228.0,222.76,166.25
2016,8,15,12,30,0.0,117.0,2.0,25.0,117.0,113.73,83.23
2016,8,15,12,45,2.5,138.5,2.0,25.0,141.0,137.1,101.52
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,160.36,119.4
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,167.91,125.17
2016,8,15,13,30,7.0,174.0,1.9,25.0,181.0,175.37,130.92
2016,8,15,13,45,6.0,169.5,1.9,25.0,175.5,169.78,126.69
2016,8,15,14,0,5.0,165.0,1.9,25.0,170.0,164.24,122.54
2016,8,15,14,15,7.0,184.0,1.9,25.0,190.5,183.96,137.79
2016,8,15,14,30,9.0,203.0,1.9,25.0,211.0,203.42,152.74
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.0,193.52,145.34
2016,8,15,15,0,6.0,186.0,1.9,25.0,191.0,183.75,138.11
2016,8,15,15,15,4.0,171.0,1.9,24.5,174.5,167.58,126.21
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,151.64,114.4
2016,8,15,15,45,7.0,184.5,1.95,24.0,189.5,181.12,137.68
2016,8,15,16,0,12.0,213.0,2.0,24.0,221.0,209.47,159.9
2016,8,15,16,15,16.0,207.0,1.95,24.0,217.0,204.23,156.19
2016,8,15,16,30,20.0,201.0,1.9,24.0,213.0,198.38,152.03
2016,8,15,16,45,10.0,155.0,1.9,24.0,161.0,150.83,115.35
2016,8,15,17,0,0.0,109.0,1.9,24.0,109.0,104.49,79.16
2016,8,15,17,15,0.0,94.0,1.85,23.5,94.0,90.19,68.14
2016,8,15,17,30,0.0,79.0,1.8,23.0,79.0,75.94,56.9
2016,8,15,17,45,0.0,64.5,1.75,23.0,64.5,62.2,45.76
2016,8,15,18,0,0.0,50.0,1.7,23.0,50.0,48.31,34.28
2016,8,15,18,15,0.0,36.5,1.65,23.0,36.5,35.24,24.7
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,22.19,13.13
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,12.54,3.94
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.0,2.55,21.0,12.0,11.8,0.0
2016,8,16,6,30,0.0,24.0,2.6,21.0,24.0,23.18,11.91
2016,8,16,6,45,0.5,46.0,2.65,21.5,46.0,45.99,31.7
2016,8,16,7,0,1.0,68.0,2.7,22.0,68.0,68.49,50.68
2016,8,16,7,15,11.0,89.5,2.75,22.0,93.0,94.12,72.01
2016,8,16,7,30,21.0,111.0,2.8,22.0,118.0,120.77,93.94
2016,8,16,7,45,10.5,111.5,2.85,22.5,115.0,115.64,89.46
2016,8,16,8,0,0.0,112.0,2.9,23.0,112.0,109.94,84.28
2016,8,16,8,15,5.5,143.0,2.85,23.0,146.0,144.6,111.89
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,179.81,139.47
2016,8,16,8,45,5.5,146.5,2.8,23.5,149.5,147.56,113.11
2016,8,16,9,0,0.0,119.0,2.8,24.0,119.0,115.79,87.29
2016,8,16,9,15,69.5,221.5,2.7,24.0,269.5,280.32,217.19
2016,8,16,9,30,139.0,324.0,2.6,24.0,420.0,456.94,349.45
2016,8,16,9,45,86.0,315.5,2.55,24.5,376.0,397.43,301.93
2016,8,16,10,0,33.0,307.0,2.5,25.0,332.0,342.59,258.56
2016,8,16,10,15,64.0,352.0,2.35,25.0,404.0,418.47,314.67
2016,8,16,10,30,95.0,397.0,2.2,25.0,476.0,495.53,369.64
2016,8,16,10,45,142.5,418.5,2.1,25.5,542.5,572.48,423.14
2016,8,16,11,0,190.0,440.0,2.0,26.0,609.0,641.99,470.04
2016,8,16,11,15,210.5,433.0,1.9,26.0,624.5,655.33,478.41
2016,8,16,11,30,231.0,426.0,1.8,26.0,640.0,675.72,491.78
2016,8,16,11,45,163.5,446.5,1.7,26.5,599.5,621.32,450.65
2016,8,16,12,0,96.0,467.0,1.6,27.0,559.0,566.28,409.46
2016,8,16,12,15,109.0,475.0,1.55,27.0,580.0,585.25,422.76
2016,8,16,12,30,122.0,483.0,1.5,27.0,601.0,609.16,438.7
2016,8,16,12,45,77.0,437.0,1.5,27.0,511.5,509.79,369.72
2016,8,16,13,0,32.0,391.0,1.5,27.0,422.0,417.75,304.84
2016,8,16,13,15,37.0,398.5,1.55,27.0,434.0,427.76,312.84
2016,8,16,13,30,42.0,406.0,1.6,27.0,446.0,437.28,319.92
2016,8,16,13,45,21.0,234.0,1.7,27.0,254.0,247.44,183.33
2016,8,16,14,0,0.0,62.0,1.8,27.0,62.0,60.1,41.37
2016,8,16,14,15,0.5,101.5,1.85,27.0,102.5,98.78,71.63
2016,8,16,14,30,1.0,141.0,1.9,27.0,143.0,137.3,101.32
2016,8,16,14,45,4.0,170.0,2.0,27.0,174.0,167.34,124.46
2016,8,16,15,0,7.0,199.0,2.1,27.0,205.0,196.89,147.15
2016,8,16,15,15,13.5,230.0,2.2,26.5,240.0,230.04,172.91
2016,8,16,15,30,20.0,261.0,2.3,26.0,275.0,262.02,197.77
2016,8,16,15,45,32.5,263.5,2.4,26.0,285.5,267.58,202.53
2016,8,16,16,0,45.0,266.0,2.5,26.0,296.0,272.75,206.98
2016,8,16,16,15,22.5,205.5,2.5,25.5,220.5,205.74,156.56
2016,8,16,16,30,0.0,145.0,2.5,25.0,145.0,138.82,105.34
2016,8,16,16,45,0.0,126.0,2.55,25.0,126.0,120.68,91.5
2016,8,16,17,0,0.0,107.0,2.6,25.0,107.0,102.62,77.46
2016,8,16,17,15,0.0,92.5,2.45,24.5,92.5,88.78,66.77
2016,8,16,17,30,0.0,78.0,2.3,24.0,78.0,74.99,55.92
2016,8,16,17,45,0.0,63.5,2.2,24.0,63.5,61.26,44.8
2016,8,16,18,0,0.0,49.0,2.1,24.0,49.0,47.34,33.32
2016,8,16,18,15,0.0,36.0,1.95,24.0,36.0,34.76,24.14
2016,8,16,18,30,0.0,23.0,1.8,24.0,23.0,22.19,13.02
2016,8,16,18,45,0.0,13.5,1.7,24.0,13.5,13.02,4.03
2016,8,16,19,0,0.0,4.0,1.6,24.0,4.0,3.93,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.5,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.39,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.54,3.7
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,24.61,14.22
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,36.7,24.41
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,50.73,36.14
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,64.97,47.85
2016,8,17,7,45,0.0,93.5,2.95,24.5,93.5,91.58,69.27
2016,8,17,8,0,0.0,120.0,3.1,25.0,120.0,118.23,90.3
2016,8,17,8,15,7.0,149.0,3.15,25.0,152.5,151.8,116.78
2016,8,17,8,30,14.0,178.0,3.2,25.0,185.0,186.02,143.41
2016,8,17,8,45,88.5,226.0,3.25,25.5,279.0,295.33,229.01
2016,8,17,9,0,163.0,274.0,3.3,26.0,373.0,413.02,317.96
2016,8,17,9,15,221.5,291.0,3.3,26.0,437.5,482.76,369.73
2016,8,17,9,30,280.0,308.0,3.3,26.0,502.0,564.26,429.05
2016,8,17,9,45,198.0,336.0,3.3,26.5,478.0,523.98,395.6
2016,8,17,10,0,116.0,364.0,3.3,27.0,454.0,485.67,363.85
2016,8,17,10,15,248.5,361.5,3.3,27.0,564.5,614.38,459.2
2016,8,17,10,30,381.0,359.0,3.3,27.0,675.0,740.48,549.03
2016,8,17,10,45,248.0,396.5,3.3,27.5,605.5,658.61,485.9
2016,8,17,11,0,115.0,434.0,3.3,28.0,536.0,562.76,413.44
2016,8,17,11,15,117.5,447.0,3.3,28.0,553.5,578.47,424.44
2016,8,17,11,30,120.0,460.0,3.3,28.0,571.0,593.57,434.47
2016,8,17,11,45,151.0,470.5,3.3,28.5,612.0,633.79,461.99
2016,8,17,12,0,182.0,481.0,3.3,29.0,653.0,673.29,488.51
2016,8,17,12,15,184.5,484.0,3.3,29.0,659.5,675.72,489.81
2016,8,17,12,30,187.0,487.0,3.3,29.0,666.0,677.22,490.75
2016,8,17,12,45,208.0,483.0,3.3,29.0,681.5,688.69,499.22
2016,8,17,13,0,229.0,479.0,3.3,29.0,697.0,698.71,506.66
2016,8,17,13,15,184.5,475.0,3.25,29.0,649.5,645.78,469.17
2016,8,17,13,30,140.0,471.0,3.2,29.0,602.0,594.07,432.53
2016,8,17,13,45,78.5,382.5,3.2,29.0,455.5,443.79,326.45
2016,8,17,14,0,17.0,294.0,3.2,29.0,309.0,299.53,221.19
2016,8,17,14,15,67.0,355.5,3.15,29.0,413.5,400.02,296.37
2016,8,17,14,30,117.0,417.0,3.1,29.0,518.0,494.78,364.86
2016,8,17,14,45,196.5,394.0,3.1,29.0,554.0,524.84,388.2
2016,8,17,15,0,276.0,371.0,3.1,29.0,590.0,547.73,406.26
2016,8,17,15,15,179.5,350.5,3.05,28.5,490.5,450.49,335.92
2016,8,17,15,30,83.0,330.0,3.0,28.0,391.0,362.8,271.64
2016,8,17,15,45,41.5,233.5,2.95,28.0,264.0,244.88,184.2
2016,8,17,16,0,0.0,137.0,2.9,28.0,137.0,131.94,98.07
2016,8,17,16,15,0.0,143.5,2.8,27.5,143.5,137.81,103.31
2016,8,17,16,30,0.0,150.0,2.7,27.0,150.0,143.45,108.27
2016,8,17,16,45,0.0,100.5,2.65,27.0,100.5,96.86,71.97
2016,8,17,17,0,0.0,51.0,2.6,27.0,51.0,49.28,34.22
2016,8,17,17,15,0.0,44.0,2.45,26.5,44.0,42.5,28.97
2016,8,17,17,30,0.0,37.0,2.3,26.0,37.0,35.72,23.61
2016,8,17,17,45,0.0,30.0,2.15,26.0,30.0,28.95,18.11
2016,8,17,18,0,0.0,23.0,2.0,26.0,23.0,22.19,12.53
2016,8,17,18,15,0.0,17.0,1.9,25.5,17.0,16.39,8.34
2016,8,17,18,30,0.0,11.0,1.8,25.0,11.0,10.6,3.22
2016,8,17,18,45,0.0,6.0,1.75,24.5,6.0,5.78,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.98,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.0,1.3,23.0,5.0,4.91,0.0
2016,8,18,6,30,0.0,10.0,1.4,23.0,10.0,9.64,1.48
2016,8,18,6,45,0.0,20.0,1.55,23.0,20.0,19.29,9.96
2016,8,18,7,0,0.0,30.0,1.7,23.0,30.0,28.95,18.19
2016,8,18,7,15,0.0,42.0,1.75,23.0,42.0,40.56,27.94
2016,8,18,7,30,0.0,54.0,1.8,23.0,54.0,52.17,37.55
2016,8,18,7,45,0.0,92.5,1.9,23.5,92.5,90.58,68.73
2016,8,18,8,0,0.0,131.0,2.0,24.0,131.0,129.74,99.79
2016,8,18,8,15,20.0,166.0,2.05,24.5,176.5,177.65,137.48
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,233.62,180.63
2016,8,18,8,45,96.5,237.0,2.2,25.5,294.5,313.13,241.68
2016,8,18,9,0,153.0,273.0,2.3,26.0,367.0,404.56,309.88
2016,8,18,9,15,160.5,292.5,2.3,26.0,398.0,436.34,332.17
2016,8,18,9,30,168.0,312.0,2.3,26.0,429.0,468.16,354.5
2016,8,18,9,45,214.5,334.0,2.3,26.0,492.5,536.11,403.5
2016,8,18,10,0,261.0,356.0,2.3,26.0,556.0,614.46,458.44
2016,8,18,10,15,231.5,380.5,2.25,26.0,564.5,610.87,453.42
2016,8,18,10,30,202.0,405.0,2.2,26.0,573.0,613.11,452.87
2016,8,18,10,45,241.5,414.0,2.15,26.5,622.0,662.78,486.35
2016,8,18,11,0,281.0,423.0,2.1,27.0,671.0,720.86,524.3
2016,8,18,11,15,272.5,437.0,2.05,27.0,682.5,728.49,527.66
2016,8,18,11,30,264.0,451.0,2.0,27.0,694.0,734.61,530.44
2016,8,18,11,45,249.5,462.0,1.95,27.0,694.5,730.19,526.18
2016,8,18,12,0,235.0,473.0,1.9,27.0,695.0,717.85,516.93
2016,8,18,12,15,241.5,475.0,1.85,27.0,704.5,723.03,520.12
2016,8,18,12,30,248.0,477.0,1.8,27.0,714.0,732.48,525.92
2016,8,18,12,45,226.0,479.5,1.8,27.0,695.0,702.6,505.39
2016,8,18,13,0,204.0,482.0,1.8,27.0,676.0,677.77,488.4
2016,8,18,13,15,140.0,463.5,1.75,27.0,596.0,592.72,429.27
2016,8,18,13,30,76.0,445.0,1.7,27.0,516.0,506.88,368.86
2016,8,18,13,45,53.5,403.0,1.7,27.0,452.5,441.75,323.6
2016,8,18,14,0,31.0,361.0,1.7,27.0,389.0,378.31,278.54
2016,8,18,14,15,189.0,374.5,1.7,27.0,536.5,519.93,384.23
2016,8,18,14,30,347.0,388.0,1.7,27.0,684.0,647.88,474.95
2016,8,18,14,45,444.5,332.5,1.75,27.0,695.0,651.32,479.34
2016,8,18,15,0,542.0,277.0,1.8,27.0,706.0,645.43,477.86
2016,8,18,15,15,393.0,305.0,1.85,27.0,608.0,546.94,406.83
2016,8,18,15,30,244.0,333.0,1.9,27.0,510.0,461.94,344.64
2016,8,18,15,45,144.5,298.5,1.95,27.0,401.5,360.36,270.58
2016,8,18,16,0,45.0,264.0,2.0,27.0,293.0,270.72,203.96
2016,8,18,16,15,348.5,195.0,2.0,26.5,389.5,334.59,253.11
2016,8,18,16,30,652.0,126.0,2.0,26.0,486.0,369.31,274.9
2016,8,18,16,45,326.0,87.0,2.05,26.0,267.0,186.64,136.87
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,46.37,31.98
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,40.08,27.15
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,33.79,22.15
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,27.5,17.02
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,21.22,11.81
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,15.43,7.55
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,9.64,2.42
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,5.3,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.98,0.0
2016,8,18,19,15,0.0,0.5,2.1,24.0,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,25.28,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,66.57,39.61
2016,8,19,6,45,204.5,51.0,2.4,24.5,86.0,124.15,87.96
2016,8,19,7,0,309.0,68.0,2.6,25.0,129.0,190.41,142.28
2016,8,19,7,15,380.5,79.5,2.8,25.0,179.5,249.04,191.76
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,315.31,246.74
2016,8,19,7,45,226.0,96.0,3.2,25.5,165.5,222.52,175.11
2016,8,19,8,0,0.0,101.0,3.4,26.0,101.0,98.75,74.26
2016,8,19,8,15,88.0,160.5,3.5,26.0,206.0,224.54,175.31
2016,8,19,8,30,176.0,220.0,3.6,26.0,311.0,351.3,273.93
2016,8,19,8,45,448.5,167.5,3.7,26.5,431.5,508.19,396.47
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,677.65,522.78
2016,8,19,9,15,739.5,119.0,3.8,27.0,599.0,722.79,552.48
2016,8,19,9,30,758.0,123.0,3.8,27.0,646.0,769.03,583.27
2016,8,19,9,45,491.5,242.5,3.8,27.5,590.0,692.43,522.74
2016,8,19,10,0,225.0,362.0,3.8,28.0,534.0,580.71,433.98
2016,8,19,10,15,269.0,372.0,3.75,28.0,587.5,644.57,479.71
2016,8,19,10,30,313.0,382.0,3.7,28.0,641.0,701.2,518.98
2016,8,19,10,45,304.0,400.5,3.7,28.5,659.5,716.63,527.03
2016,8,19,11,0,295.0,419.0,3.7,29.0,678.0,730.33,534.1
2016,8,19,11,15,230.5,441.5,3.65,29.0,647.5,684.12,499.68
2016,8,19,11,30,166.0,464.0,3.6,29.0,617.0,643.57,469.14
2016,8,19,11,45,253.0,453.0,3.6,29.5,690.0,724.39,526.09
2016,8,19,12,0,340.0,442.0,3.6,30.0,763.0,796.99,575.67
2016,8,19,12,15,250.5,464.0,3.55,30.0,701.5,726.75,524.85
2016,8,19,12,30,161.0,486.0,3.5,30.0,640.0,650.68,470.36
2016,8,19,12,45,249.5,466.5,3.45,30.0,703.5,717.1,518.64
2016,8,19,13,0,338.0,447.0,3.4,30.0,767.0,774.74,559.5
2016,8,19,13,15,388.5,419.5,3.35,30.0,783.5,784.69,567.39
2016,8,19,13,30,439.0,392.0,3.3,30.0,800.0,793.94,575.0
2016,8,19,13,45,246.5,398.0,3.25,30.0,626.0,612.47,447.22
2016,8,19,14,0,54.0,404.0,3.2,30.0,452.0,439.79,321.46
2016,8,19,14,15,119.5,412.0,3.1,29.5,515.0,498.89,366.8
2016,8,19,14,30,185.0,420.0,3.0,29.0,578.0,550.58,405.33
2016,8,19,14,45,261.5,386.0,2.95,29.0,599.0,565.22,417.56
2016,8,19,15,0,338.0,352.0,2.9,29.0,620.0,572.45,424.35
2016,8,19,15,15,535.5,247.0,2.7,29.0,644.5,584.81,436.61
2016,8,19,15,30,733.0,142.0,2.5,29.0,669.0,577.57,433.42
2016,8,19,15,45,716.5,137.0,2.4,29.0,624.0,525.02,393.83
2016,8,19,16,0,700.0,132.0,2.3,29.0,579.0,472.74,353.73
2016,8,19,16,15,676.5,127.0,2.15,28.5,529.5,417.85,311.2
2016,8,19,16,30,653.0,122.0,2.0,28.0,480.0,364.51,268.66
2016,8,19,16,45,628.0,114.0,1.9,28.0,429.0,309.73,223.65
2016,8,19,17,0,603.0,106.0,1.8,28.0,378.0,257.22,179.74
2016,8,19,17,15,560.0,99.0,1.7,27.5,324.5,204.24,136.4
2016,8,19,17,30,517.0,92.0,1.6,27.0,271.0,156.15,98.18
2016,8,19,17,45,461.5,81.5,1.55,27.0,219.5,108.86,64.1
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,67.83,40.51
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,42.73,30.48
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.67,22.2
2016,8,19,18,45,121.0,26.0,1.7,26.0,41.5,20.28,7.4
2016,8,19,19,0,16.0,8.0,1.8,26.0,9.0,7.86,0.0
2016,8,19,19,15,8.0,4.0,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
