Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,15.5,2.0,24.0,15.5,14.95,6.37
2016,8,20,7,0,0.0,24.0,2.1,24.0,24.0,23.15,13.33
2016,8,20,7,15,0.0,33.5,2.15,24.0,33.5,32.34,21.04
2016,8,20,7,30,0.0,43.0,2.2,24.0,43.0,41.52,28.65
2016,8,20,7,45,0.0,45.5,2.3,24.5,45.5,43.94,30.52
2016,8,20,8,0,0.0,48.0,2.4,25.0,48.0,46.37,32.32
2016,8,20,8,15,0.0,72.5,2.5,25.0,72.5,70.1,51.39
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,94.13,70.44
2016,8,20,8,45,0.0,106.0,2.75,25.5,106.0,102.98,77.03
2016,8,20,9,0,0.0,115.0,2.9,26.0,115.0,111.83,83.57
2016,8,20,9,15,0.0,123.0,2.9,26.0,123.0,119.7,89.46
2016,8,20,9,30,0.0,131.0,2.9,26.0,131.0,127.58,95.33
2016,8,20,9,45,4.5,173.5,2.95,26.0,177.0,173.76,131.0
2016,8,20,10,0,9.0,216.0,3.0,26.0,223.0,220.41,166.45
2016,8,20,10,15,9.5,219.5,2.95,26.0,227.5,224.36,169.0
2016,8,20,10,30,10.0,223.0,2.9,26.0,232.0,228.33,171.7
2016,8,20,10,45,10.0,223.0,2.9,26.5,232.0,228.32,171.08
2016,8,20,11,0,10.0,223.0,2.9,27.0,232.0,228.3,170.51
2016,8,20,11,15,11.5,236.5,2.85,27.0,247.0,243.17,181.48
2016,8,20,11,30,13.0,250.0,2.8,27.0,262.0,257.99,192.35
2016,8,20,11,45,13.5,262.5,2.8,27.0,275.5,270.75,201.64
2016,8,20,12,0,14.0,275.0,2.8,27.0,289.0,283.4,210.85
2016,8,20,12,15,17.5,308.5,2.7,27.0,325.5,319.74,237.44
2016,8,20,12,30,21.0,342.0,2.6,27.0,362.0,355.84,263.5
2016,8,20,12,45,15.0,266.0,2.55,27.0,280.0,274.22,203.59
2016,8,20,13,0,9.0,190.0,2.5,27.0,198.0,193.47,143.51
2016,8,20,13,15,8.5,187.0,2.45,27.0,194.5,189.73,140.88
2016,8,20,13,30,8.0,184.0,2.4,27.0,191.0,185.99,138.1
2016,8,20,13,45,9.0,202.5,2.35,27.0,211.0,204.47,152.13
2016,8,20,14,0,10.0,221.0,2.3,27.0,231.0,222.77,165.94
2016,8,20,14,15,5.0,135.5,2.15,27.0,140.5,135.37,99.75
2016,8,20,14,30,0.0,50.0,2.0,27.0,50.0,48.43,32.49
2016,8,20,14,45,3.5,125.0,1.95,27.0,128.0,123.58,91.19
2016,8,20,15,0,7.0,200.0,1.9,27.0,206.0,197.81,147.96
2016,8,20,15,15,11.5,222.5,1.75,26.5,231.5,221.51,166.27
2016,8,20,15,30,16.0,245.0,1.6,26.0,257.0,244.38,184.05
2016,8,20,15,45,8.0,130.0,1.45,26.0,136.0,129.86,96.83
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,14.49,6.0
2016,8,20,16,15,42.0,124.5,1.15,25.5,147.5,137.61,104.08
2016,8,20,16,30,84.0,234.0,1.0,25.0,280.0,249.45,189.64
2016,8,20,16,45,58.0,201.5,0.85,25.0,232.0,205.25,155.57
2016,8,20,17,0,32.0,169.0,0.7,25.0,184.0,164.39,124.71
2016,8,20,17,15,25.5,146.5,0.6,25.0,157.5,139.54,105.69
2016,8,20,17,30,19.0,124.0,0.5,25.0,131.0,118.28,89.31
2016,8,20,17,45,9.5,101.0,0.4,25.0,104.5,94.52,70.86
2016,8,20,18,0,0.0,78.0,0.3,25.0,78.0,72.16,53.11
2016,8,20,18,15,0.0,55.5,0.35,24.5,55.5,51.77,38.35
2016,8,20,18,30,0.0,33.0,0.4,24.0,33.0,31.57,20.61
2016,8,20,18,45,0.0,16.5,0.45,24.0,16.5,15.93,3.85
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,6.39,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,12.54,3.35
2016,8,21,6,45,0.0,25.5,2.6,21.0,25.5,24.61,14.32
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,36.7,24.71
2016,8,21,7,15,0.0,53.0,2.55,21.0,53.0,51.22,37.0
2016,8,21,7,30,0.0,68.0,2.5,21.0,68.0,66.06,49.37
2016,8,21,7,45,0.0,48.0,2.5,21.5,48.0,46.36,32.92
2016,8,21,8,0,0.0,28.0,2.5,22.0,28.0,27.03,16.78
2016,8,21,8,15,0.0,63.0,2.55,22.0,63.0,60.89,44.55
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,95.14,72.14
2016,8,21,8,45,3.5,142.5,2.65,22.5,145.0,142.2,109.42
2016,8,21,9,0,7.0,187.0,2.7,23.0,192.0,189.92,146.38
2016,8,21,9,15,26.0,236.0,2.6,23.5,254.5,261.83,201.62
2016,8,21,9,30,45.0,285.0,2.5,24.0,317.0,329.86,252.37
2016,8,21,9,45,47.5,306.0,2.45,24.5,341.0,354.73,269.51
2016,8,21,10,0,50.0,327.0,2.4,25.0,365.0,379.55,286.53
2016,8,21,10,15,38.5,322.5,2.1,25.0,352.5,364.37,273.86
2016,8,21,10,30,27.0,318.0,1.8,25.0,340.0,348.7,261.05
2016,8,21,10,45,31.5,341.0,1.5,25.5,367.5,376.7,279.99
2016,8,21,11,0,36.0,364.0,1.2,26.0,395.0,404.59,298.08
2016,8,21,11,15,57.0,401.0,0.95,26.0,452.5,463.16,338.28
2016,8,21,11,30,78.0,438.0,0.7,26.0,510.0,521.64,376.6
2016,8,21,11,45,82.0,448.0,0.45,26.0,524.5,534.74,382.57
2016,8,21,12,0,86.0,458.0,0.2,26.0,539.0,547.39,388.34
2016,8,21,12,15,126.5,471.0,0.5,26.0,591.0,605.14,430.49
2016,8,21,12,30,167.0,484.0,0.8,26.0,643.0,654.55,466.6
2016,8,21,12,45,178.0,482.5,1.1,26.0,651.0,658.96,472.21
2016,8,21,13,0,189.0,481.0,1.4,26.0,659.0,662.28,477.22
2016,8,21,13,15,148.0,470.0,1.55,26.0,609.0,606.56,439.65
2016,8,21,13,30,107.0,459.0,1.7,26.0,559.0,548.89,400.37
2016,8,21,13,45,113.5,450.5,1.9,26.0,554.0,543.86,398.61
2016,8,21,14,0,120.0,442.0,2.1,26.0,549.0,534.85,393.64
2016,8,21,14,15,72.5,381.0,2.2,26.0,445.0,428.97,318.35
2016,8,21,14,30,25.0,320.0,2.3,26.0,341.0,329.05,245.57
2016,8,21,14,45,64.5,346.5,2.45,26.0,398.0,381.03,285.64
2016,8,21,15,0,104.0,373.0,2.6,26.0,455.0,428.83,321.59
2016,8,21,15,15,70.5,331.0,2.6,25.5,385.0,361.06,272.21
2016,8,21,15,30,37.0,289.0,2.6,25.0,315.0,296.75,224.95
2016,8,21,15,45,49.5,280.0,2.65,25.0,312.5,291.7,221.99
2016,8,21,16,0,62.0,271.0,2.7,25.0,310.0,285.12,217.51
2016,8,21,16,15,87.0,253.5,2.65,25.0,303.5,274.87,209.97
2016,8,21,16,30,112.0,236.0,2.6,25.0,297.0,259.56,198.07
2016,8,21,16,45,69.5,200.5,2.55,25.0,237.0,207.92,158.65
2016,8,21,17,0,27.0,165.0,2.5,25.0,177.0,159.44,121.82
2016,8,21,17,15,22.0,142.5,2.35,24.5,151.5,137.9,105.36
2016,8,21,17,30,17.0,120.0,2.2,24.0,126.0,114.4,87.07
2016,8,21,17,45,8.5,98.5,2.1,24.0,101.5,92.18,69.57
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,71.19,52.65
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,51.24,38.03
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,31.48,20.5
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,15.93,2.72
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,2.5,2.35,24.0,2.5,2.41,0.0
2016,8,22,7,30,0.0,3.0,2.4,24.0,3.0,2.89,0.0
2016,8,22,7,45,0.0,22.5,2.45,24.5,22.5,21.71,12.27
2016,8,22,8,0,0.0,42.0,2.5,25.0,42.0,40.56,27.6
2016,8,22,8,15,18.0,119.0,2.6,25.5,128.5,127.75,97.87
2016,8,22,8,30,36.0,196.0,2.7,26.0,215.0,225.95,174.42
2016,8,22,8,45,18.0,118.0,2.85,26.5,127.5,130.94,99.18
2016,8,22,9,0,0.0,40.0,3.0,27.0,40.0,38.66,25.33
2016,8,22,9,15,44.5,175.0,3.05,27.0,205.5,211.9,162.28
2016,8,22,9,30,89.0,310.0,3.1,27.0,371.0,393.33,298.62
2016,8,22,9,45,113.5,336.5,3.2,27.5,419.5,452.6,340.64
2016,8,22,10,0,138.0,363.0,3.3,28.0,468.0,504.86,377.39
2016,8,22,10,15,234.5,368.5,3.35,28.0,557.5,601.1,447.86
2016,8,22,10,30,331.0,374.0,3.4,28.0,647.0,709.7,524.82
2016,8,22,10,45,384.0,365.5,3.45,28.0,693.5,756.1,557.05
2016,8,22,11,0,437.0,357.0,3.5,28.0,740.0,810.19,594.36
2016,8,22,11,15,287.0,408.0,3.5,28.0,662.0,712.48,522.4
2016,8,22,11,30,137.0,459.0,3.5,28.0,584.0,609.87,446.41
2016,8,22,11,45,292.0,428.0,3.55,28.5,699.5,737.21,538.66
2016,8,22,12,0,447.0,397.0,3.6,29.0,815.0,862.11,624.93
2016,8,22,12,15,271.5,432.5,3.6,29.0,687.5,715.14,520.22
2016,8,22,12,30,96.0,468.0,3.6,29.0,560.0,562.83,410.05
2016,8,22,12,45,480.0,297.0,3.6,29.0,749.5,773.62,569.71
2016,8,22,13,0,864.0,126.0,3.6,29.0,939.0,950.59,690.86
2016,8,22,13,15,861.5,125.5,3.6,29.0,928.0,929.62,676.0
2016,8,22,13,30,859.0,125.0,3.6,29.0,917.0,905.6,660.68
2016,8,22,13,45,514.5,285.5,3.6,29.0,757.0,739.99,545.66
2016,8,22,14,0,170.0,446.0,3.6,29.0,597.0,581.05,425.86
2016,8,22,14,15,162.0,431.0,3.6,29.0,571.5,551.45,406.07
2016,8,22,14,30,154.0,416.0,3.6,29.0,546.0,522.06,385.66
2016,8,22,14,45,165.0,397.0,3.6,29.0,531.5,503.17,373.09
2016,8,22,15,0,176.0,378.0,3.6,29.0,517.0,483.07,359.44
2016,8,22,15,15,485.5,245.0,3.6,29.0,597.5,547.63,412.53
2016,8,22,15,30,795.0,112.0,3.6,29.0,678.0,582.9,441.46
2016,8,22,15,45,773.5,111.5,3.6,29.0,631.0,529.07,400.13
2016,8,22,16,0,752.0,111.0,3.6,29.0,584.0,475.85,358.61
2016,8,22,16,15,730.0,107.0,3.4,28.5,534.0,420.04,314.45
2016,8,22,16,30,708.0,103.0,3.2,28.0,484.0,363.32,268.4
2016,8,22,16,45,672.5,99.5,3.05,28.0,430.5,306.17,220.73
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,252.4,175.27
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,197.96,130.25
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,148.42,90.81
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,100.31,57.1
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,60.16,36.03
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,39.94,28.02
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.58,20.17
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,15.95,1.09
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,25.12,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,66.26,36.19
2016,8,23,6,45,223.0,47.5,3.9,24.5,83.5,125.6,88.23
2016,8,23,7,0,329.0,64.0,4.0,25.0,127.0,192.67,143.69
2016,8,23,7,15,164.5,58.5,4.2,25.0,90.0,132.51,101.05
2016,8,23,7,30,0.0,53.0,4.4,25.0,53.0,51.2,36.38
2016,8,23,7,45,0.0,34.0,4.6,25.5,34.0,32.82,21.28
2016,8,23,8,0,0.0,15.0,4.8,26.0,15.0,14.47,6.18
2016,8,23,8,15,145.5,109.0,4.9,26.0,182.5,209.4,165.44
2016,8,23,8,30,291.0,203.0,5.0,26.0,350.0,415.72,326.93
2016,8,23,8,45,220.5,236.0,5.1,26.5,355.0,407.15,317.25
2016,8,23,9,0,150.0,269.0,5.2,27.0,360.0,398.57,307.63
2016,8,23,9,15,463.5,194.0,5.2,27.5,505.0,584.79,453.32
2016,8,23,9,30,777.0,119.0,5.2,28.0,650.0,779.54,595.2
2016,8,23,9,45,799.5,117.5,5.2,28.5,695.0,822.5,621.74
2016,8,23,10,0,822.0,116.0,5.2,29.0,740.0,864.05,647.69
2016,8,23,10,15,832.5,118.5,5.2,29.0,776.5,892.11,665.47
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,922.63,684.96
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,948.08,699.86
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,970.67,712.85
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,985.46,721.47
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,996.88,727.97
2016,8,23,11,45,880.5,121.0,5.2,30.5,934.0,1002.37,729.52
2016,8,23,12,0,883.0,122.0,5.2,31.0,948.0,1004.36,728.92
2016,8,23,12,15,884.5,122.5,5.2,31.0,954.0,1001.32,726.67
2016,8,23,12,30,886.0,123.0,5.2,31.0,960.0,994.78,722.28
2016,8,23,12,45,886.0,122.5,5.2,31.0,957.0,982.32,714.13
2016,8,23,13,0,886.0,122.0,5.2,31.0,954.0,966.49,703.87
2016,8,23,13,15,883.5,121.5,5.15,31.0,943.0,945.02,689.63
2016,8,23,13,30,881.0,121.0,5.1,31.0,932.0,920.42,673.4
2016,8,23,13,45,877.0,120.5,5.1,31.0,912.5,891.48,654.61
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,859.74,633.9
2016,8,23,14,15,866.5,118.5,5.05,31.0,865.5,822.34,609.0
2016,8,23,14,30,860.0,117.0,5.0,31.0,838.0,782.63,582.43
2016,8,23,14,45,843.5,119.0,4.95,31.0,802.0,736.81,551.44
2016,8,23,15,0,827.0,121.0,4.9,31.0,766.0,689.69,518.94
2016,8,23,15,15,814.5,118.5,4.8,30.5,725.0,639.84,483.3
2016,8,23,15,30,802.0,116.0,4.7,30.0,684.0,589.17,446.14
2016,8,23,15,45,781.0,114.5,4.65,30.0,637.0,534.24,404.1
2016,8,23,16,0,760.0,113.0,4.6,30.0,590.0,479.89,361.44
2016,8,23,16,15,737.5,109.0,4.35,29.5,539.0,423.39,316.54
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,365.98,269.83
2016,8,23,16,45,679.5,101.5,3.9,29.0,433.5,308.44,221.75
2016,8,23,17,0,644.0,98.0,3.7,29.0,379.0,254.29,175.94
2016,8,23,17,15,600.0,91.0,3.4,28.5,324.5,198.94,130.27
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,148.57,90.37
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.0,100.19,56.99
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,59.65,36.29
2016,8,23,18,15,323.0,54.0,2.55,26.5,114.0,40.48,28.43
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,31.71,20.14
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,16.03,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.5,2.75,23.0,22.0,31.88,0.0
2016,8,24,6,30,221.0,27.0,3.0,23.0,44.0,88.54,47.3
2016,8,24,6,45,342.5,38.0,3.3,23.5,90.5,149.85,104.4
2016,8,24,7,0,464.0,49.0,3.6,24.0,137.0,223.69,166.35
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.5,286.44,220.45
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,356.26,278.97
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,420.72,331.91
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,488.48,385.79
2016,8,24,8,15,743.5,75.0,4.3,26.0,414.0,547.25,431.62
2016,8,24,8,30,774.0,79.0,4.3,26.0,469.0,607.17,477.0
2016,8,24,8,45,799.5,80.5,4.35,26.5,522.0,661.54,515.1
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,712.04,548.8
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.5,759.09,579.28
2016,8,24,9,30,856.0,87.0,4.4,28.0,672.0,804.67,608.24
2016,8,24,9,45,868.5,89.0,4.4,28.5,715.0,845.39,633.39
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,883.9,656.74
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,915.76,676.71
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,944.76,694.75
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,968.33,707.75
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,988.61,718.6
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,1002.46,726.47
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,1012.76,732.16
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,1015.79,732.08
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,1015.07,729.75
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,1010.43,726.23
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,1002.23,720.57
2016,8,24,12,45,678.5,254.0,4.2,31.0,892.5,921.82,668.11
2016,8,24,13,0,450.0,397.0,4.2,31.0,819.0,833.31,602.15
2016,8,24,13,15,673.0,254.5,4.15,31.0,876.5,887.28,646.29
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,923.84,670.53
2016,8,24,13,45,889.5,112.0,4.1,31.0,913.5,892.76,650.21
2016,8,24,14,0,883.0,112.0,4.1,31.0,893.0,858.97,628.48
2016,8,24,14,15,542.0,261.5,4.05,31.0,736.0,698.65,516.05
2016,8,24,14,30,201.0,411.0,4.0,31.0,579.0,553.22,405.92
2016,8,24,14,45,514.5,265.0,3.95,31.0,671.0,634.41,471.88
2016,8,24,15,0,828.0,119.0,3.9,31.0,763.0,687.01,514.48
2016,8,24,15,15,541.0,220.5,3.85,30.5,632.0,558.29,418.3
2016,8,24,15,30,254.0,322.0,3.8,30.0,501.0,454.0,339.09
2016,8,24,15,45,509.0,216.0,3.75,30.0,543.5,478.22,359.64
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,477.16,358.24
2016,8,24,16,15,741.0,106.0,3.5,29.5,535.0,420.22,313.06
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,362.48,266.27
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,304.89,218.18
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,250.17,171.86
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.0,194.84,126.21
2016,8,24,17,30,570.0,79.0,2.3,28.0,267.0,144.36,86.32
2016,8,24,17,45,500.5,71.5,2.05,27.5,213.0,95.96,53.43
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,56.16,34.14
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,38.21,26.48
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.34,18.08
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.85,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,30.65,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,85.31,44.06
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,144.9,100.72
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,215.14,159.54
2016,8,25,7,15,498.5,62.0,2.1,24.0,186.0,278.37,213.68
2016,8,25,7,30,570.0,71.0,2.2,24.0,239.0,348.9,272.56
2016,8,25,7,45,616.5,77.5,2.3,24.5,294.5,410.76,322.76
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,476.33,374.06
2016,8,25,8,15,434.0,148.5,2.4,25.0,333.0,437.2,342.49
2016,8,25,8,30,205.0,213.0,2.4,25.0,316.0,363.28,282.81
2016,8,25,8,45,492.0,156.5,2.4,25.5,440.5,526.59,409.79
2016,8,25,9,0,779.0,100.0,2.4,26.0,565.0,701.4,536.59
2016,8,25,9,15,796.5,103.5,2.35,26.5,613.0,749.47,565.76
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,796.31,594.4
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.0,832.26,615.15
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,870.96,637.47
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.5,902.76,656.2
2016,8,25,10,30,864.0,112.0,2.1,28.0,820.0,931.82,673.07
2016,8,25,10,45,872.0,113.0,2.05,28.5,849.5,955.96,685.34
2016,8,25,11,0,880.0,114.0,2.0,29.0,879.0,976.99,695.59
2016,8,25,11,15,884.5,115.0,1.95,29.0,900.5,991.34,703.05
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,1002.26,708.48
2016,8,25,11,45,893.0,115.0,1.9,29.5,935.5,1007.11,709.47
2016,8,25,12,0,897.0,114.0,1.9,30.0,949.0,1008.42,708.45
2016,8,25,12,15,897.5,114.5,1.9,30.0,954.0,1004.24,705.64
2016,8,25,12,30,898.0,115.0,1.9,30.0,959.0,996.53,700.8
2016,8,25,12,45,897.5,114.5,1.9,30.0,955.5,983.33,692.72
2016,8,25,13,0,897.0,114.0,1.9,30.0,952.0,966.71,682.64
2016,8,25,13,15,894.0,113.5,1.9,30.0,940.0,944.44,669.11
2016,8,25,13,30,891.0,113.0,1.9,30.0,928.0,919.01,653.66
2016,8,25,13,45,886.5,111.5,1.9,30.0,908.0,888.25,634.82
2016,8,25,14,0,882.0,110.0,1.9,30.0,888.0,854.69,614.13
2016,8,25,14,15,875.5,109.0,1.9,30.0,860.0,817.36,590.87
2016,8,25,14,30,869.0,108.0,1.9,30.0,832.0,777.68,565.9
2016,8,25,14,45,512.5,241.0,1.95,30.0,663.5,609.1,448.24
2016,8,25,15,0,156.0,374.0,2.0,30.0,495.0,464.7,340.69
2016,8,25,15,15,160.0,352.0,2.0,30.0,470.5,436.86,322.22
2016,8,25,15,30,164.0,330.0,2.0,30.0,446.0,408.44,302.4
2016,8,25,15,45,176.0,305.5,2.0,30.0,422.0,381.49,283.38
2016,8,25,16,0,188.0,281.0,2.0,30.0,398.0,353.14,262.86
2016,8,25,16,15,174.0,256.0,1.9,29.5,357.0,311.72,232.53
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,271.8,202.87
2016,8,25,16,45,350.5,174.0,1.75,28.5,332.5,268.1,196.2
2016,8,25,17,0,541.0,117.0,1.7,28.0,349.0,241.53,168.34
2016,8,25,17,15,554.5,96.5,1.55,27.5,305.5,191.45,125.67
2016,8,25,17,30,568.0,76.0,1.4,27.0,262.0,139.66,82.85
2016,8,25,17,45,503.5,68.0,1.3,27.0,208.5,91.48,50.1
2016,8,25,18,0,439.0,60.0,1.2,27.0,155.0,51.22,31.01
2016,8,25,18,15,342.0,47.5,1.2,26.5,108.0,35.79,24.42
2016,8,25,18,30,245.0,35.0,1.2,26.0,61.0,26.98,16.0
2016,8,25,18,45,122.5,17.5,1.2,25.5,30.5,13.68,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,22.3,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,58.59,28.6
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,118.13,82.42
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,183.49,136.12
2016,8,26,7,15,381.5,74.5,1.0,24.0,170.5,243.41,186.28
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,311.15,241.65
2016,8,26,7,45,505.0,96.0,1.05,24.5,274.5,374.01,291.45
2016,8,26,8,0,556.0,105.0,1.1,25.0,328.0,439.22,341.39
2016,8,26,8,15,592.5,112.5,1.0,25.0,381.5,497.85,384.69
2016,8,26,8,30,629.0,120.0,0.9,25.0,435.0,558.52,427.81
2016,8,26,8,45,658.0,124.5,0.85,25.5,486.0,612.28,464.03
2016,8,26,9,0,687.0,129.0,0.8,26.0,537.0,666.63,499.38
2016,8,26,9,15,707.0,133.5,0.7,26.5,584.5,714.15,527.19
2016,8,26,9,30,727.0,138.0,0.6,27.0,632.0,760.87,553.47
2016,8,26,9,45,415.0,246.0,0.5,27.5,532.0,630.3,457.98
2016,8,26,10,0,103.0,354.0,0.4,28.0,432.0,456.17,329.77
2016,8,26,10,15,441.5,252.5,0.45,28.0,610.0,683.1,494.09
2016,8,26,10,30,780.0,151.0,0.5,28.0,788.0,900.09,633.15
2016,8,26,10,45,548.5,278.5,0.6,28.0,735.0,828.8,583.78
2016,8,26,11,0,317.0,406.0,0.7,28.0,682.0,738.0,520.37
2016,8,26,11,15,364.5,396.0,0.8,28.0,720.5,775.6,547.74
2016,8,26,11,30,412.0,386.0,0.9,28.0,759.0,819.1,577.02
2016,8,26,11,45,414.0,392.0,1.0,28.5,772.0,826.24,580.83
2016,8,26,12,0,416.0,398.0,1.1,29.0,785.0,831.42,583.84
2016,8,26,12,15,438.0,398.5,1.2,29.0,808.0,848.77,596.28
2016,8,26,12,30,460.0,399.0,1.3,29.0,831.0,863.84,607.16
2016,8,26,12,45,465.5,396.5,1.4,29.0,832.5,857.6,604.4
2016,8,26,13,0,471.0,394.0,1.5,29.0,834.0,849.28,600.51
2016,8,26,13,15,648.5,271.0,1.55,29.0,868.0,879.19,626.6
2016,8,26,13,30,826.0,148.0,1.6,29.0,902.0,896.89,639.61
2016,8,26,13,45,821.0,147.0,1.7,29.0,882.5,867.18,622.04
2016,8,26,14,0,816.0,146.0,1.8,29.0,863.0,834.91,603.06
2016,8,26,14,15,808.5,144.0,1.9,29.0,835.5,797.26,580.26
2016,8,26,14,30,801.0,142.0,2.0,29.0,808.0,757.58,555.78
2016,8,26,14,45,796.0,137.0,2.1,29.0,775.0,714.98,528.89
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,670.57,499.15
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.0,621.03,465.14
2016,8,26,15,30,764.0,126.0,2.3,28.0,660.0,570.88,429.57
2016,8,26,15,45,539.0,192.5,2.35,28.0,556.5,470.17,353.72
2016,8,26,16,0,314.0,259.0,2.4,28.0,453.0,392.32,294.54
2016,8,26,16,15,288.0,239.0,2.35,27.5,405.0,343.2,257.97
2016,8,26,16,30,262.0,219.0,2.3,27.0,357.0,296.69,222.57
2016,8,26,16,45,251.0,194.5,2.25,27.0,314.5,253.74,188.69
2016,8,26,17,0,240.0,170.0,2.2,27.0,272.0,212.05,155.36
2016,8,26,17,15,224.0,147.0,2.1,26.5,231.5,172.02,123.62
2016,8,26,17,30,208.0,124.0,2.0,26.0,191.0,133.99,93.92
2016,8,26,17,45,182.0,101.5,1.9,26.0,151.5,97.75,67.21
2016,8,26,18,0,156.0,79.0,1.8,26.0,112.0,64.92,45.63
2016,8,26,18,15,114.0,57.0,1.8,25.5,77.5,45.87,32.9
2016,8,26,18,30,72.0,35.0,1.8,25.0,43.0,30.48,18.64
2016,8,26,18,45,36.0,17.5,1.85,25.0,21.5,15.64,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,24.2,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,67.2,31.86
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.5,123.84,85.89
2016,8,27,7,0,341.0,58.0,0.9,24.0,121.0,189.77,140.31
2016,8,27,7,15,412.5,69.5,0.9,24.0,171.5,249.98,190.9
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,320.3,248.3
2016,8,27,7,45,532.0,89.5,0.9,24.5,276.0,380.65,296.01
2016,8,27,8,0,580.0,98.0,0.9,25.0,330.0,444.95,344.91
2016,8,27,8,15,615.5,104.5,0.75,25.5,383.0,502.99,386.37
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,562.94,427.1
2016,8,27,8,45,679.0,115.5,0.45,26.5,487.5,616.92,461.62
2016,8,27,9,0,707.0,120.0,0.3,27.0,539.0,671.36,494.42
2016,8,27,9,15,726.5,124.5,0.4,27.0,586.5,719.23,525.3
2016,8,27,9,30,746.0,129.0,0.5,27.0,634.0,763.75,553.79
2016,8,27,9,45,757.5,134.0,0.6,27.5,675.5,803.2,577.73
2016,8,27,10,0,769.0,139.0,0.7,28.0,717.0,840.66,600.25
2016,8,27,10,15,780.0,141.5,0.8,28.0,753.0,872.78,620.48
2016,8,27,10,30,791.0,144.0,0.9,28.0,789.0,902.47,639.24
2016,8,27,10,45,796.5,147.5,1.05,28.5,817.5,925.35,653.33
2016,8,27,11,0,802.0,151.0,1.2,29.0,846.0,945.23,665.61
2016,8,27,11,15,807.5,152.5,1.3,29.0,867.5,959.89,675.25
2016,8,27,11,30,813.0,154.0,1.4,29.0,889.0,971.37,683.06
2016,8,27,11,45,819.5,153.0,1.5,29.0,903.5,977.93,687.96
2016,8,27,12,0,826.0,152.0,1.6,29.0,918.0,981.18,690.95
2016,8,27,12,15,827.5,152.0,1.65,29.0,923.0,977.18,688.88
2016,8,27,12,30,829.0,152.0,1.7,29.0,928.0,969.83,684.91
2016,8,27,12,45,826.5,153.0,1.8,29.0,924.5,956.34,677.82
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,939.69,668.78
2016,8,27,13,15,821.0,153.0,1.95,29.0,909.0,917.52,655.67
2016,8,27,13,30,818.0,152.0,2.0,29.0,897.0,892.44,640.72
2016,8,27,13,45,649.5,251.0,2.05,29.0,834.0,820.58,593.98
2016,8,27,14,0,481.0,350.0,2.1,29.0,771.0,751.98,544.49
2016,8,27,14,15,290.5,374.5,2.1,29.0,626.5,600.96,438.96
2016,8,27,14,30,100.0,399.0,2.1,29.0,482.0,462.39,338.75
2016,8,27,14,45,430.0,273.0,2.15,29.0,606.5,577.79,429.55
2016,8,27,15,0,760.0,147.0,2.2,29.0,731.0,662.18,493.74
2016,8,27,15,15,745.5,144.0,2.15,29.0,690.5,613.33,457.83
2016,8,27,15,30,731.0,141.0,2.1,29.0,650.0,562.69,420.83
2016,8,27,15,45,708.5,138.0,2.1,29.0,603.0,508.61,380.56
2016,8,27,16,0,686.0,135.0,2.1,29.0,556.0,455.45,339.85
2016,8,27,16,15,660.5,129.5,2.0,28.5,506.0,399.9,296.68
2016,8,27,16,30,635.0,124.0,1.9,28.0,456.0,346.22,253.71
2016,8,27,16,45,602.0,117.0,1.85,28.0,403.5,290.95,208.36
2016,8,27,17,0,569.0,110.0,1.8,28.0,351.0,238.98,165.16
2016,8,27,17,15,523.0,101.0,1.65,27.5,297.5,186.23,122.56
2016,8,27,17,30,477.0,92.0,1.5,27.0,244.0,138.53,85.8
2016,8,27,17,45,414.0,80.0,1.4,26.5,192.5,92.46,54.85
2016,8,27,18,0,351.0,68.0,1.3,26.0,141.0,53.93,40.19
2016,8,27,18,15,259.5,51.5,1.3,25.5,96.5,39.01,27.12
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,27.2,15.77
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,22.6,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,62.82,28.17
2016,8,28,6,45,221.5,42.5,2.1,22.5,76.0,119.57,83.38
2016,8,28,7,0,319.0,60.0,2.3,23.0,118.0,184.57,137.72
2016,8,28,7,15,390.0,72.0,2.35,23.5,168.5,243.84,187.97
2016,8,28,7,30,461.0,84.0,2.4,24.0,219.0,310.75,243.39
2016,8,28,7,45,512.0,93.0,2.45,24.5,272.5,374.09,294.62
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,439.61,345.94
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.0,497.68,390.14
2016,8,28,8,30,635.0,116.0,2.7,26.0,432.0,557.74,434.51
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.0,612.56,473.89
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,668.12,512.7
2016,8,28,9,15,717.0,128.0,2.95,27.0,583.0,715.42,544.48
2016,8,28,9,30,737.0,132.0,3.0,27.0,630.0,761.88,575.34
2016,8,28,9,45,758.0,132.0,3.15,27.5,673.5,801.13,600.24
2016,8,28,10,0,779.0,132.0,3.3,28.0,717.0,841.59,625.77
2016,8,28,10,15,789.5,134.5,3.35,28.0,753.0,873.48,646.03
2016,8,28,10,30,800.0,137.0,3.4,28.0,789.0,902.88,664.63
2016,8,28,10,45,811.5,137.0,3.45,28.5,818.5,927.86,678.95
2016,8,28,11,0,823.0,137.0,3.5,29.0,848.0,950.01,691.41
2016,8,28,11,15,828.5,138.0,3.5,29.0,869.5,958.52,696.06
2016,8,28,11,30,834.0,139.0,3.5,29.0,891.0,969.68,702.67
2016,8,28,11,45,573.0,291.5,3.55,29.0,812.0,880.56,641.22
2016,8,28,12,0,312.0,444.0,3.6,29.0,733.0,770.18,558.58
2016,8,28,12,15,568.0,299.0,3.65,29.0,828.0,874.47,638.37
2016,8,28,12,30,824.0,154.0,3.7,29.0,923.0,966.03,701.07
2016,8,28,12,45,825.0,152.5,3.75,29.0,920.0,953.32,692.39
2016,8,28,13,0,826.0,151.0,3.8,29.0,917.0,937.39,682.46
2016,8,28,13,15,823.0,150.0,3.8,29.0,905.5,915.11,668.13
2016,8,28,13,30,820.0,149.0,3.8,29.0,894.0,889.93,651.94
2016,8,28,13,45,817.5,146.0,3.85,29.0,874.5,860.4,633.09
2016,8,28,14,0,815.0,143.0,3.9,29.0,855.0,828.21,612.37
2016,8,28,14,15,808.0,141.5,3.9,29.0,828.0,791.36,588.14
2016,8,28,14,30,801.0,140.0,3.9,29.0,801.0,752.44,562.35
2016,8,28,14,45,523.0,250.5,3.95,29.0,675.0,622.73,466.95
2016,8,28,15,0,245.0,361.0,4.0,29.0,549.0,512.11,382.19
2016,8,28,15,15,239.0,340.0,3.95,28.5,515.0,474.71,356.42
2016,8,28,15,30,233.0,319.0,3.9,28.0,481.0,437.48,329.99
2016,8,28,15,45,466.0,223.5,3.85,28.0,518.0,457.37,346.93
2016,8,28,16,0,699.0,128.0,3.8,28.0,555.0,453.32,343.07
2016,8,28,16,15,674.0,123.0,3.65,27.5,504.5,397.78,298.65
2016,8,28,16,30,649.0,118.0,3.5,27.0,454.0,344.01,254.62
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.0,288.45,207.99
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,235.65,163.17
2016,8,28,17,15,546.0,93.5,2.9,26.5,296.5,182.07,119.2
2016,8,28,17,30,500.0,85.0,2.5,26.0,243.0,133.84,81.68
2016,8,28,17,45,437.0,74.0,2.15,26.0,191.5,87.61,50.68
2016,8,28,18,0,374.0,63.0,1.8,26.0,140.0,48.77,35.81
2016,8,28,18,15,278.5,48.0,1.65,25.5,95.0,36.31,24.8
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,25.65,14.22
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,21.99,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,61.12,25.53
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,119.01,82.64
2016,8,29,7,0,337.0,56.0,3.5,23.0,117.0,186.03,138.75
2016,8,29,7,15,168.5,60.0,3.65,23.5,90.5,135.99,104.18
2016,8,29,7,30,0.0,64.0,3.8,24.0,64.0,62.12,45.47
2016,8,29,7,45,0.0,80.0,3.95,24.5,80.0,78.0,58.33
2016,8,29,8,0,0.0,96.0,4.1,25.0,96.0,93.87,70.88
2016,8,29,8,15,103.0,153.0,4.2,25.0,204.0,226.28,178.09
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,360.93,283.9
2016,8,29,8,45,238.0,231.5,4.4,25.5,362.0,422.33,329.74
2016,8,29,9,0,270.0,253.0,4.5,26.0,412.0,478.78,371.27
2016,8,29,9,15,184.5,280.5,4.55,26.5,393.0,443.3,341.03
2016,8,29,9,30,99.0,308.0,4.6,27.0,374.0,400.23,305.11
2016,8,29,9,45,69.0,308.0,4.65,27.5,356.0,376.21,285.21
2016,8,29,10,0,39.0,308.0,4.7,28.0,338.0,350.37,263.9
2016,8,29,10,15,155.0,346.5,4.7,28.0,471.0,505.44,381.04
2016,8,29,10,30,271.0,385.0,4.7,28.0,604.0,665.47,496.93
2016,8,29,10,45,156.0,376.5,4.75,28.0,504.0,541.96,404.9
2016,8,29,11,0,41.0,368.0,4.8,28.0,404.0,414.39,308.62
2016,8,29,11,15,49.5,390.0,4.8,28.0,434.5,445.0,331.12
2016,8,29,11,30,58.0,412.0,4.8,28.0,465.0,475.38,352.87
2016,8,29,11,45,82.5,435.5,4.8,28.5,511.5,522.74,386.48
2016,8,29,12,0,107.0,459.0,4.8,29.0,558.0,569.54,419.16
2016,8,29,12,15,76.0,435.0,4.8,29.0,505.5,512.12,377.27
2016,8,29,12,30,45.0,411.0,4.8,29.0,453.0,455.19,335.67
2016,8,29,12,45,261.5,399.5,4.85,29.0,642.0,659.48,488.34
2016,8,29,13,0,478.0,388.0,4.9,29.0,831.0,848.28,622.99
2016,8,29,13,15,344.0,421.5,4.9,29.0,738.0,741.83,545.58
2016,8,29,13,30,210.0,455.0,4.9,29.0,645.0,640.16,471.49
2016,8,29,13,45,233.0,440.0,4.9,29.0,647.0,636.68,470.52
2016,8,29,14,0,256.0,425.0,4.9,29.0,649.0,633.36,469.16
2016,8,29,14,15,551.0,267.5,4.9,28.5,727.5,706.92,531.26
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,755.07,570.91
2016,8,29,14,45,833.5,109.5,4.9,28.0,770.5,710.03,539.67
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,663.63,507.03
2016,8,29,15,15,410.5,131.0,4.8,28.0,444.5,385.34,297.41
2016,8,29,15,30,0.0,153.0,4.7,28.0,154.0,147.52,109.87
2016,8,29,15,45,380.0,126.0,4.65,28.0,357.0,319.99,246.65
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,454.92,345.95
2016,8,29,16,15,397.0,149.0,4.4,27.5,388.5,303.6,229.6
2016,8,29,16,30,34.0,199.0,4.2,27.0,217.0,197.91,150.67
2016,8,29,16,45,345.0,140.0,4.05,27.0,285.0,229.82,169.16
2016,8,29,17,0,656.0,81.0,3.9,27.0,353.0,230.51,157.29
2016,8,29,17,15,612.5,75.0,3.55,26.5,299.0,175.97,111.79
2016,8,29,17,30,569.0,69.0,3.2,26.0,245.0,126.35,72.93
2016,8,29,17,45,504.0,60.5,2.85,25.5,192.5,78.29,41.46
2016,8,29,18,0,439.0,52.0,2.5,25.0,140.0,38.19,26.96
2016,8,29,18,15,337.0,40.0,2.35,24.5,94.5,29.85,19.44
2016,8,29,18,30,235.0,28.0,2.2,24.0,49.0,21.89,10.99
2016,8,29,18,45,117.5,14.0,2.05,24.0,24.5,13.76,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
