Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,15,241.5,85.0,3.7,24.5,141.0,195.15,149.75
2016,9,9,7,30,321.0,104.0,3.8,25.0,190.0,264.04,206.56
2016,9,9,7,45,400.5,112.0,3.95,25.5,245.0,334.99,264.16
2016,9,9,8,0,480.0,120.0,4.1,26.0,300.0,408.31,322.43
2016,9,9,8,15,523.0,128.5,4.1,26.5,353.5,467.25,367.87
2016,9,9,8,30,566.0,137.0,4.1,27.0,407.0,529.1,414.21
2016,9,9,8,45,615.5,137.0,4.1,27.5,461.0,592.33,460.47
2016,9,9,9,0,665.0,137.0,4.1,28.0,515.0,654.7,504.96
2016,9,9,9,15,687.5,141.5,4.1,28.0,562.5,702.8,538.59
2016,9,9,9,30,710.0,146.0,4.1,28.0,610.0,750.24,570.46
2016,9,9,9,45,739.5,143.5,4.1,28.5,655.0,794.89,598.79
2016,9,9,10,0,769.0,141.0,4.1,29.0,700.0,835.66,624.04
2016,9,9,10,15,781.0,143.5,4.1,29.0,736.0,867.95,644.54
2016,9,9,10,30,793.0,146.0,4.1,29.0,772.0,897.78,663.33
2016,9,9,10,45,810.5,142.5,4.1,29.5,803.0,923.67,678.12
2016,9,9,11,0,828.0,139.0,4.1,30.0,834.0,946.85,691.07
2016,9,9,11,15,833.5,140.5,4.05,30.0,855.0,960.92,699.16
2016,9,9,11,30,839.0,142.0,4.0,30.0,876.0,971.65,705.21
2016,9,9,11,45,859.5,131.5,4.0,30.5,892.5,975.34,705.66
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,981.53,707.91
2016,9,9,12,15,880.5,121.0,4.0,31.0,913.5,975.68,703.87
2016,9,9,12,30,881.0,121.0,4.0,31.0,918.0,966.32,697.75
2016,9,9,12,45,880.5,121.0,4.0,31.5,913.5,952.54,687.5
2016,9,9,13,0,880.0,121.0,4.0,32.0,909.0,935.37,675.19
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.5,911.64,659.8
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,884.81,642.45
2016,9,9,13,45,869.0,118.0,3.9,32.0,860.5,853.32,622.25
2016,9,9,14,0,864.0,117.0,3.9,32.0,839.0,819.12,600.2
2016,9,9,14,15,856.0,115.0,3.85,32.0,810.0,779.08,573.87
2016,9,9,14,30,848.0,113.0,3.8,32.0,781.0,736.91,545.94
2016,9,9,14,45,834.0,113.0,3.8,32.0,744.0,690.61,515.06
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,642.9,480.78
2016,9,9,15,15,805.0,110.5,3.75,31.5,664.0,591.08,443.61
2016,9,9,15,30,790.0,108.0,3.7,31.0,621.0,538.77,404.97
2016,9,9,15,45,770.0,104.5,3.65,31.0,573.0,482.8,361.72
2016,9,9,16,0,750.0,101.0,3.6,31.0,525.0,427.44,317.73
2016,9,9,16,15,723.0,97.0,3.4,30.5,473.0,367.94,269.97
2016,9,9,16,30,696.0,93.0,3.2,30.0,421.0,312.04,223.74
2016,9,9,16,45,658.0,87.5,3.05,29.5,366.0,254.07,175.52
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,199.97,130.46
2016,9,9,17,15,565.0,75.0,2.7,28.5,256.5,146.15,87.94
2016,9,9,17,30,510.0,68.0,2.5,28.0,202.0,98.82,54.57
2016,9,9,17,45,425.5,57.5,2.3,27.5,150.5,54.3,30.98
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,36.07,24.46
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,24.34,13.28
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,15.73,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,8.36,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,32.66,0.0
2016,9,10,6,45,167.5,35.0,0.7,23.5,58.5,96.74,63.56
2016,9,10,7,0,281.0,53.0,0.7,24.0,97.0,163.6,119.3
2016,9,10,7,15,140.5,59.5,0.75,24.0,81.5,124.9,94.24
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,64.56,47.34
2016,9,10,7,45,0.0,83.5,0.9,24.5,83.5,82.03,61.55
2016,9,10,8,0,0.0,101.0,1.0,25.0,101.0,99.47,75.3
2016,9,10,8,15,17.0,141.5,1.1,25.0,150.0,151.37,116.59
2016,9,10,8,30,34.0,182.0,1.2,25.0,199.0,211.4,163.29
2016,9,10,8,45,17.0,127.0,1.35,25.5,135.5,136.27,103.66
2016,9,10,9,0,0.0,72.0,1.5,26.0,72.0,69.63,50.25
2016,9,10,9,15,92.5,186.5,1.65,26.0,247.0,269.24,208.01
2016,9,10,9,30,185.0,301.0,1.8,26.0,422.0,471.97,358.33
2016,9,10,9,45,192.5,318.0,2.0,26.5,451.0,501.27,377.35
2016,9,10,10,0,200.0,335.0,2.2,27.0,480.0,530.31,397.08
2016,9,10,10,15,191.5,359.5,2.3,27.0,504.0,552.76,411.85
2016,9,10,10,30,183.0,384.0,2.4,27.0,528.0,573.9,425.68
2016,9,10,10,45,491.5,266.0,2.5,27.0,672.5,755.82,561.18
2016,9,10,11,0,800.0,148.0,2.6,27.0,817.0,928.77,679.02
2016,9,10,11,15,805.5,149.5,2.7,27.0,837.5,942.44,686.47
2016,9,10,11,30,811.0,151.0,2.8,27.0,858.0,952.87,693.38
2016,9,10,11,45,834.5,138.5,2.9,27.5,875.5,956.98,694.93
2016,9,10,12,0,858.0,126.0,3.0,28.0,893.0,963.94,698.49
2016,9,10,12,15,859.0,126.5,3.05,28.0,897.0,959.1,695.48
2016,9,10,12,30,860.0,127.0,3.1,28.0,901.0,950.82,690.43
2016,9,10,12,45,861.5,124.5,3.15,28.0,897.0,936.55,681.6
2016,9,10,13,0,863.0,122.0,3.2,28.0,893.0,918.93,670.67
2016,9,10,13,15,860.0,121.5,3.25,28.0,879.5,895.98,656.28
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,870.0,639.88
2016,9,10,13,45,675.5,220.5,3.35,28.5,799.0,794.51,588.13
2016,9,10,14,0,494.0,320.0,3.4,29.0,732.0,719.98,531.42
2016,9,10,14,15,425.0,333.5,3.4,29.0,679.0,658.87,488.17
2016,9,10,14,30,356.0,347.0,3.4,29.0,626.0,600.15,445.96
2016,9,10,14,45,399.5,312.5,3.4,29.0,611.5,579.28,432.74
2016,9,10,15,0,443.0,278.0,3.4,29.0,597.0,554.68,416.15
2016,9,10,15,15,361.0,281.5,3.35,28.5,531.0,484.77,365.08
2016,9,10,15,30,279.0,285.0,3.3,28.0,465.0,422.53,319.11
2016,9,10,15,45,506.5,193.0,3.3,28.0,489.0,431.91,327.06
2016,9,10,16,0,734.0,101.0,3.3,28.0,513.0,418.0,314.21
2016,9,10,16,15,427.0,150.0,3.15,27.5,384.0,301.36,225.43
2016,9,10,16,30,120.0,199.0,3.0,27.0,255.0,221.88,167.65
2016,9,10,16,45,113.5,173.5,2.9,27.0,221.0,188.07,141.11
2016,9,10,17,0,107.0,148.0,2.8,27.0,187.0,155.17,114.99
2016,9,10,17,15,293.5,108.5,2.7,26.5,190.0,137.04,92.76
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,95.44,53.77
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,52.98,31.52
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,36.39,24.77
2016,9,10,18,15,182.0,31.0,2.55,25.5,54.0,24.04,12.72
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,13.76,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,38.71,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,59.0,101.87,67.47
2016,9,11,7,0,313.0,50.0,2.8,20.0,99.0,170.64,126.78
2016,9,11,7,15,394.5,62.0,2.65,20.5,149.5,232.93,180.48
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,306.48,242.31
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,369.52,293.69
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,437.1,346.41
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.0,496.69,391.56
2016,9,11,8,30,661.0,105.0,1.9,24.0,416.0,558.38,436.42
2016,9,11,8,45,687.5,110.5,1.8,25.0,467.5,612.32,473.14
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,666.49,508.33
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.0,714.59,538.33
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,759.22,565.29
2016,9,11,9,45,771.0,127.5,1.6,27.5,657.0,799.63,589.35
2016,9,11,10,0,786.0,131.0,1.6,28.0,699.0,838.14,611.82
2016,9,11,10,15,797.5,134.0,1.6,28.0,735.5,870.81,631.46
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,900.94,649.41
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,923.88,661.42
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,943.8,671.57
2016,9,11,11,15,832.0,141.5,1.6,29.0,850.0,958.15,679.64
2016,9,11,11,30,838.0,143.0,1.6,29.0,871.0,969.17,685.77
2016,9,11,11,45,587.5,280.5,1.65,29.5,795.0,873.79,622.13
2016,9,11,12,0,337.0,418.0,1.7,30.0,719.0,763.14,542.45
2016,9,11,12,15,616.0,265.5,1.7,30.0,817.5,876.55,625.74
2016,9,11,12,30,895.0,113.0,1.7,30.0,916.0,967.97,683.49
2016,9,11,12,45,896.0,111.5,1.75,30.0,912.0,953.73,674.29
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,936.02,664.11
2016,9,11,13,15,894.5,109.5,1.8,30.0,894.5,912.75,649.91
2016,9,11,13,30,892.0,109.0,1.8,30.0,881.0,886.31,633.75
2016,9,11,13,45,888.5,106.5,1.85,30.5,860.0,853.95,613.03
2016,9,11,14,0,885.0,104.0,1.9,31.0,839.0,818.75,590.41
2016,9,11,14,15,616.0,226.0,1.9,30.5,728.5,701.13,511.72
2016,9,11,14,30,347.0,348.0,1.9,30.0,618.0,593.65,433.78
2016,9,11,14,45,350.0,328.5,1.95,30.0,590.0,559.53,411.51
2016,9,11,15,0,353.0,309.0,2.0,30.0,562.0,524.39,387.52
2016,9,11,15,15,579.0,205.5,2.0,30.0,590.0,541.68,403.16
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,536.22,400.26
2016,9,11,15,45,788.0,98.0,2.05,30.0,570.5,480.49,357.69
2016,9,11,16,0,771.0,94.0,2.1,30.0,523.0,425.02,314.17
2016,9,11,16,15,745.0,90.0,2.0,29.5,470.5,366.69,267.49
2016,9,11,16,30,719.0,86.0,1.9,29.0,418.0,310.21,220.93
2016,9,11,16,45,685.0,80.0,1.85,29.0,363.5,249.74,170.44
2016,9,11,17,0,651.0,74.0,1.8,29.0,309.0,194.6,124.3
2016,9,11,17,15,597.5,67.5,1.65,28.0,254.0,139.91,81.58
2016,9,11,17,30,544.0,61.0,1.5,27.0,199.0,91.48,48.27
2016,9,11,17,45,463.0,51.0,1.35,26.5,147.5,45.92,25.71
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,30.97,20.21
2016,9,11,18,15,242.5,27.0,1.2,25.5,56.0,21.07,10.02
2016,9,11,18,30,103.0,13.0,1.2,25.0,16.0,12.78,0.0
2016,9,11,18,45,51.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,39.77,0.0
2016,9,12,6,45,238.5,31.0,0.6,21.5,61.0,111.28,72.21
2016,9,12,7,0,365.0,46.0,0.6,22.0,102.0,184.2,134.39
2016,9,12,7,15,447.0,56.0,0.7,22.5,153.5,248.4,188.77
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,321.13,248.76
2016,9,12,7,45,579.0,74.0,0.95,24.0,259.5,383.72,299.01
2016,9,12,8,0,629.0,82.0,1.1,25.0,314.0,450.39,350.42
2016,9,12,8,15,665.5,87.5,1.25,25.5,368.5,509.73,395.31
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,570.92,440.15
2016,9,12,8,45,726.0,98.5,1.55,27.0,474.5,624.87,477.52
2016,9,12,9,0,750.0,104.0,1.7,28.0,526.0,676.62,511.37
2016,9,12,9,15,769.5,107.5,1.7,28.0,573.5,724.37,542.24
2016,9,12,9,30,789.0,111.0,1.7,28.0,621.0,771.0,571.87
2016,9,12,9,45,802.5,114.5,1.7,28.5,663.0,811.14,595.59
2016,9,12,10,0,816.0,118.0,1.7,29.0,705.0,849.19,617.62
2016,9,12,10,15,826.5,120.0,1.7,29.0,741.0,880.58,636.35
2016,9,12,10,30,837.0,122.0,1.7,29.0,777.0,909.27,653.32
2016,9,12,10,45,844.5,123.5,1.75,29.5,805.5,926.15,662.03
2016,9,12,11,0,852.0,125.0,1.8,30.0,834.0,945.46,672.45
2016,9,12,11,15,483.0,277.5,1.85,30.0,681.0,767.35,553.36
2016,9,12,11,30,114.0,430.0,1.9,30.0,528.0,549.31,396.07
2016,9,12,11,45,262.0,406.0,1.95,30.5,637.0,681.03,490.44
2016,9,12,12,0,410.0,382.0,2.0,31.0,746.0,801.44,571.68
2016,9,12,12,15,639.5,255.5,2.0,31.0,826.0,887.76,633.67
2016,9,12,12,30,869.0,129.0,2.0,31.0,906.0,957.96,677.95
2016,9,12,12,45,482.5,282.0,2.05,31.0,713.5,746.42,537.45
2016,9,12,13,0,96.0,435.0,2.1,31.0,521.0,521.83,375.44
2016,9,12,13,15,475.5,282.0,2.1,31.0,694.5,715.62,520.69
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,872.13,626.98
2016,9,12,13,45,527.0,269.0,2.15,31.0,721.0,714.15,518.48
2016,9,12,14,0,199.0,409.0,2.2,31.0,574.0,562.95,408.09
2016,9,12,14,15,176.5,394.0,2.2,31.0,536.0,521.29,380.09
2016,9,12,14,30,154.0,379.0,2.2,31.0,498.0,480.92,352.01
2016,9,12,14,45,228.5,349.5,2.2,31.0,517.0,494.55,363.83
2016,9,12,15,0,303.0,320.0,2.2,31.0,536.0,501.91,370.42
2016,9,12,15,15,530.5,219.5,2.2,30.5,569.0,524.59,390.5
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,524.75,392.37
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,467.41,348.4
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,412.54,305.3
2016,9,12,16,15,679.0,108.5,2.1,29.5,453.0,354.9,259.4
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,299.58,214.14
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,242.8,167.14
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,190.61,124.2
2016,9,12,17,15,506.5,82.0,1.65,28.5,238.5,138.54,84.09
2016,9,12,17,30,449.0,73.0,1.5,28.0,185.0,93.43,53.42
2016,9,12,17,45,357.5,60.5,1.35,27.5,135.0,50.84,31.72
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,36.71,24.76
2016,9,12,18,15,153.5,29.5,1.2,26.5,48.5,23.04,10.73
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,10.81,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,27.37,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,96.73,62.07
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,164.98,119.86
2016,9,13,7,15,379.0,62.5,1.2,24.5,145.5,227.29,172.27
2016,9,13,7,30,462.0,75.0,1.4,25.0,196.0,300.8,232.76
2016,9,13,7,45,458.0,93.0,1.6,25.5,237.0,341.6,266.79
2016,9,13,8,0,454.0,111.0,1.8,26.0,278.0,383.05,299.8
2016,9,13,8,15,380.5,147.0,1.75,26.5,302.5,401.29,312.39
2016,9,13,8,30,307.0,183.0,1.7,27.0,327.0,403.77,312.21
2016,9,13,8,45,242.0,216.5,1.7,27.5,338.5,408.82,313.45
2016,9,13,9,0,177.0,250.0,1.7,28.0,350.0,399.33,303.59
2016,9,13,9,15,190.5,273.5,1.6,28.0,389.0,440.98,333.08
2016,9,13,9,30,204.0,297.0,1.5,28.0,428.0,482.93,361.88
2016,9,13,9,45,256.0,309.5,1.45,28.5,486.0,553.97,410.89
2016,9,13,10,0,308.0,322.0,1.4,29.0,544.0,618.71,454.08
2016,9,13,10,15,251.0,351.0,1.3,29.0,537.5,605.49,441.23
2016,9,13,10,30,194.0,380.0,1.2,29.0,531.0,579.5,420.5
2016,9,13,10,45,117.0,365.5,1.15,29.5,458.0,493.7,358.34
2016,9,13,11,0,40.0,351.0,1.1,30.0,385.0,396.69,287.72
2016,9,13,11,15,126.5,391.5,1.1,30.0,500.5,529.92,382.77
2016,9,13,11,30,213.0,432.0,1.1,30.0,616.0,654.83,466.94
2016,9,13,11,45,187.5,440.0,1.1,30.5,604.0,636.92,451.9
2016,9,13,12,0,162.0,448.0,1.1,31.0,592.0,618.12,437.69
2016,9,13,12,15,123.0,440.0,1.15,31.0,549.5,569.24,404.56
2016,9,13,12,30,84.0,432.0,1.2,31.0,507.0,514.11,367.0
2016,9,13,12,45,148.0,438.0,1.25,31.0,569.5,582.55,415.72
2016,9,13,13,0,212.0,444.0,1.3,31.0,632.0,641.65,456.56
2016,9,13,13,15,225.0,435.0,1.4,31.0,631.5,636.81,454.14
2016,9,13,13,30,238.0,426.0,1.5,31.0,631.0,630.58,451.31
2016,9,13,13,45,182.0,415.5,1.6,31.0,570.0,563.94,406.0
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,500.28,362.18
2016,9,13,14,15,476.5,261.0,1.75,31.0,632.5,624.74,458.05
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,716.17,525.59
2016,9,13,14,45,804.0,120.5,1.9,31.0,716.5,668.2,492.98
2016,9,13,15,0,781.0,124.0,2.0,31.0,677.0,619.18,458.89
2016,9,13,15,15,764.5,121.0,2.05,31.0,634.5,567.7,422.03
2016,9,13,15,30,748.0,118.0,2.1,31.0,592.0,516.01,383.89
2016,9,13,15,45,724.0,114.5,2.2,31.0,543.5,458.77,340.73
2016,9,13,16,0,700.0,111.0,2.3,31.0,495.0,403.93,297.92
2016,9,13,16,15,671.0,106.0,2.25,30.5,443.5,347.28,252.86
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,292.97,208.44
2016,9,13,16,45,597.0,95.0,2.2,29.5,338.0,236.28,162.07
2016,9,13,17,0,552.0,89.0,2.2,29.0,284.0,184.43,119.84
2016,9,13,17,15,493.5,80.0,2.0,28.5,231.0,133.15,80.46
2016,9,13,17,30,435.0,71.0,1.8,28.0,178.0,88.56,50.41
2016,9,13,17,45,343.0,58.5,1.65,27.5,129.0,47.62,30.15
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,35.21,23.44
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,21.89,9.04
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,25.93,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,94.23,59.67
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,161.13,117.03
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,222.32,168.63
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,294.62,228.15
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,357.59,279.1
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,425.6,332.2
2016,9,14,8,15,607.5,97.0,1.7,26.5,351.0,484.83,377.08
2016,9,14,8,30,646.0,104.0,1.8,27.0,404.0,546.19,422.12
2016,9,14,8,45,457.0,171.0,1.95,27.5,396.0,514.65,395.07
2016,9,14,9,0,268.0,238.0,2.1,28.0,388.0,460.58,350.91
2016,9,14,9,15,502.5,181.5,2.2,28.0,493.5,597.07,454.71
2016,9,14,9,30,737.0,125.0,2.3,28.0,599.0,745.45,560.1
2016,9,14,9,45,750.5,129.5,2.45,28.5,640.0,782.16,582.34
2016,9,14,10,0,764.0,134.0,2.6,29.0,681.0,819.64,605.82
2016,9,14,10,15,775.5,136.5,2.65,29.0,716.0,850.99,625.59
2016,9,14,10,30,787.0,139.0,2.7,29.0,751.0,879.85,643.72
2016,9,14,10,45,793.0,142.5,2.8,29.5,778.5,901.98,656.49
2016,9,14,11,0,799.0,146.0,2.9,30.0,806.0,921.08,667.34
2016,9,14,11,15,805.0,147.5,2.95,30.0,826.5,934.89,675.82
2016,9,14,11,30,811.0,149.0,3.0,30.0,847.0,945.47,682.35
2016,9,14,11,45,493.5,297.5,3.1,30.5,724.5,796.76,578.98
2016,9,14,12,0,176.0,446.0,3.2,31.0,602.0,629.29,455.08
2016,9,14,12,15,502.5,295.0,3.25,31.0,741.5,793.81,578.61
2016,9,14,12,30,829.0,144.0,3.3,31.0,881.0,936.89,676.27
2016,9,14,12,45,826.0,145.0,3.35,31.5,875.5,921.62,664.27
2016,9,14,13,0,823.0,146.0,3.4,32.0,870.0,903.21,651.55
2016,9,14,13,15,819.5,145.0,3.4,31.5,856.5,879.26,637.6
2016,9,14,13,30,816.0,144.0,3.4,31.0,843.0,852.45,621.74
2016,9,14,13,45,561.5,264.0,3.4,31.0,739.5,735.21,539.92
2016,9,14,14,0,307.0,384.0,3.4,31.0,636.0,626.29,458.62
2016,9,14,14,15,547.0,260.0,3.4,31.0,688.5,676.05,500.44
2016,9,14,14,30,787.0,136.0,3.4,31.0,741.0,704.5,525.45
2016,9,14,14,45,776.5,132.5,3.45,31.0,705.0,658.97,493.04
2016,9,14,15,0,766.0,129.0,3.5,31.0,669.0,612.19,459.42
2016,9,14,15,15,750.0,125.5,3.45,31.0,626.5,561.21,421.65
2016,9,14,15,30,734.0,122.0,3.4,31.0,584.0,508.74,381.9
2016,9,14,15,45,717.5,115.5,3.35,31.0,537.5,454.23,339.63
2016,9,14,16,0,701.0,109.0,3.3,31.0,491.0,400.13,296.48
2016,9,14,16,15,672.0,104.0,3.15,30.5,439.5,343.49,250.83
2016,9,14,16,30,643.0,99.0,3.0,30.0,388.0,289.19,205.97
2016,9,14,16,45,611.0,90.5,2.9,29.5,335.5,233.54,159.66
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,181.17,116.26
2016,9,14,17,15,521.5,73.5,2.45,28.5,230.0,129.01,76.11
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,83.74,45.97
2016,9,14,17,45,383.5,52.5,1.8,27.5,128.0,41.71,29.47
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,30.99,19.87
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,15.37,3.81
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,15.36,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,69.89,43.41
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,122.34,89.01
2016,9,15,7,15,219.5,79.5,1.4,24.5,127.5,180.34,137.12
2016,9,15,7,30,284.0,102.0,1.3,25.0,175.0,245.22,190.02
2016,9,15,7,45,334.5,119.5,1.2,25.5,225.5,303.82,236.73
2016,9,15,8,0,385.0,137.0,1.1,26.0,276.0,373.75,290.25
2016,9,15,8,15,425.0,150.5,1.1,26.5,327.5,431.39,333.08
2016,9,15,8,30,465.0,164.0,1.1,27.0,379.0,491.81,376.58
2016,9,15,8,45,499.0,173.0,1.1,28.0,429.0,545.51,413.12
2016,9,15,9,0,533.0,182.0,1.1,29.0,479.0,600.63,449.43
2016,9,15,9,15,406.5,232.5,1.2,29.0,471.0,578.16,430.4
2016,9,15,9,30,280.0,283.0,1.3,29.0,463.0,537.16,398.64
2016,9,15,9,45,445.0,249.0,1.45,29.5,556.5,654.49,483.21
2016,9,15,10,0,610.0,215.0,1.6,30.0,650.0,775.65,566.4
2016,9,15,10,15,624.0,220.0,1.7,30.0,685.0,808.0,586.73
2016,9,15,10,30,638.0,225.0,1.8,30.0,720.0,838.42,606.54
2016,9,15,10,45,645.0,231.0,1.95,30.5,746.5,861.24,620.47
2016,9,15,11,0,652.0,237.0,2.1,31.0,773.0,881.51,632.76
2016,9,15,11,15,658.5,239.5,2.15,31.0,793.0,895.01,641.19
2016,9,15,11,30,665.0,242.0,2.2,31.0,813.0,905.76,647.98
2016,9,15,11,45,663.0,247.5,2.3,31.5,823.5,908.6,648.71
2016,9,15,12,0,661.0,253.0,2.4,32.0,834.0,908.54,647.71
2016,9,15,12,15,662.0,253.5,2.45,32.0,837.5,903.38,644.62
2016,9,15,12,30,663.0,254.0,2.5,32.0,841.0,895.41,639.82
2016,9,15,12,45,658.0,255.5,2.55,32.0,835.0,880.14,630.25
2016,9,15,13,0,653.0,257.0,2.6,32.0,829.0,862.36,619.09
2016,9,15,13,15,648.5,255.0,2.6,32.0,815.5,839.19,604.14
2016,9,15,13,30,644.0,253.0,2.6,32.0,802.0,813.81,587.7
2016,9,15,13,45,624.0,257.5,2.6,32.0,778.5,779.9,565.08
2016,9,15,14,0,604.0,262.0,2.6,32.0,755.0,744.99,541.64
2016,9,15,14,15,593.0,257.5,2.6,32.0,726.0,706.92,516.14
2016,9,15,14,30,582.0,253.0,2.6,32.0,697.0,668.54,490.03
2016,9,15,14,45,428.5,286.5,2.65,32.0,605.0,569.63,419.28
2016,9,15,15,0,275.0,320.0,2.7,32.0,513.0,481.72,355.29
2016,9,15,15,15,434.0,252.5,2.7,31.5,534.5,494.85,367.95
2016,9,15,15,30,593.0,185.0,2.7,31.0,556.0,491.87,366.99
2016,9,15,15,45,572.5,175.5,2.75,31.0,510.0,438.88,326.71
2016,9,15,16,0,552.0,166.0,2.8,31.0,464.0,387.87,287.05
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.0,333.85,244.62
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,282.82,203.72
2016,9,15,16,45,454.0,132.0,2.45,30.0,313.0,229.96,160.84
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,180.69,121.15
2016,9,15,17,15,364.0,102.0,2.1,29.5,211.0,132.16,84.75
2016,9,15,17,30,307.0,87.0,1.8,29.0,160.0,90.46,56.69
2016,9,15,17,45,239.5,66.5,1.55,28.5,114.0,53.82,39.35
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,37.47,24.92
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,19.32,4.69
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,24.32,0.0
2016,9,16,6,45,175.5,30.0,0.95,23.5,52.0,93.4,57.62
2016,9,16,7,0,292.0,48.0,1.1,24.0,90.0,161.21,116.59
2016,9,16,7,15,374.5,60.5,0.9,24.5,139.5,222.85,168.23
2016,9,16,7,30,457.0,73.0,0.7,25.0,189.0,295.67,227.22
2016,9,16,7,45,513.5,81.5,0.5,26.0,242.5,358.15,275.54
2016,9,16,8,0,570.0,90.0,0.3,27.0,296.0,425.39,324.55
2016,9,16,8,15,609.0,96.5,0.4,27.5,349.0,484.3,367.92
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,545.35,411.46
2016,9,16,8,45,674.0,109.5,0.6,28.5,453.0,599.19,448.6
2016,9,16,9,0,700.0,116.0,0.7,29.0,504.0,653.23,484.94
2016,9,16,9,15,721.0,120.0,0.7,29.5,551.0,700.45,513.57
2016,9,16,9,30,742.0,124.0,0.7,30.0,598.0,746.79,540.97
2016,9,16,9,45,757.5,127.5,0.7,30.5,639.5,784.11,562.01
2016,9,16,10,0,773.0,131.0,0.7,31.0,681.0,822.28,583.36
2016,9,16,10,15,410.5,233.0,0.7,31.0,527.0,628.13,451.92
2016,9,16,10,30,48.0,335.0,0.7,31.0,373.0,388.58,279.54
2016,9,16,10,45,41.5,337.0,0.7,31.5,370.5,384.14,276.95
2016,9,16,11,0,35.0,339.0,0.7,32.0,368.0,379.45,272.56
2016,9,16,11,15,428.0,242.0,0.7,32.0,607.5,674.48,483.53
2016,9,16,11,30,821.0,145.0,0.7,32.0,847.0,947.9,654.47
2016,9,16,11,45,840.0,135.5,0.75,32.5,863.0,950.25,651.29
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,955.19,653.55
2016,9,16,12,15,487.0,283.5,0.85,33.0,710.5,765.28,533.79
2016,9,16,12,30,115.0,441.0,0.9,33.0,542.0,558.77,391.2
2016,9,16,12,45,486.0,283.5,1.0,33.0,708.5,747.14,528.32
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,905.73,631.25
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,882.42,616.02
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,856.09,601.02
2016,9,16,13,45,846.5,123.0,1.25,33.0,826.0,824.16,582.39
2016,9,16,14,0,842.0,121.0,1.3,33.0,804.0,789.59,561.92
2016,9,16,14,15,834.0,119.0,1.4,33.0,774.5,749.9,538.37
2016,9,16,14,30,826.0,117.0,1.5,33.0,745.0,708.92,513.53
2016,9,16,14,45,809.5,117.0,1.6,33.0,707.5,661.18,482.48
2016,9,16,15,0,793.0,117.0,1.7,33.0,670.0,612.6,449.25
2016,9,16,15,15,777.5,114.0,1.75,33.0,627.0,561.14,412.75
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,509.35,374.84
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.0,453.93,333.12
2016,9,16,16,0,722.0,102.0,1.9,33.0,488.0,397.56,289.37
2016,9,16,16,15,693.0,97.0,1.85,32.5,436.5,339.9,243.77
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,284.56,198.76
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,227.88,152.14
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,175.34,109.42
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,123.42,70.72
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,78.64,42.33
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,37.65,25.73
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,29.73,18.43
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,14.71,0.58
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,29.78,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,99.64,60.37
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,170.98,123.47
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,234.3,177.37
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,306.38,237.09
2016,9,17,7,45,556.0,72.5,1.55,26.0,245.5,368.88,287.1
2016,9,17,8,0,608.0,81.0,1.4,27.0,299.0,435.69,337.97
2016,9,17,8,15,645.5,86.5,1.15,27.5,352.5,494.29,380.54
2016,9,17,8,30,683.0,92.0,0.9,28.0,406.0,554.83,422.07
2016,9,17,8,45,706.0,98.0,0.65,29.0,456.5,607.51,454.52
2016,9,17,9,0,729.0,104.0,0.4,30.0,507.0,660.06,483.99
2016,9,17,9,15,749.0,108.0,0.45,30.5,554.0,705.34,511.39
2016,9,17,9,30,769.0,112.0,0.5,31.0,601.0,751.81,539.17
2016,9,17,9,45,779.0,117.5,0.55,31.5,641.5,790.22,561.36
2016,9,17,10,0,789.0,123.0,0.6,32.0,682.0,826.37,581.96
2016,9,17,10,15,460.0,248.5,0.7,32.0,578.5,688.33,489.86
2016,9,17,10,30,131.0,374.0,0.8,32.0,475.0,515.37,367.31
2016,9,17,10,45,94.5,372.0,0.9,32.5,446.5,470.91,337.08
2016,9,17,11,0,58.0,370.0,1.0,33.0,418.0,434.16,310.5
2016,9,17,11,15,444.5,254.0,1.05,33.0,632.5,702.25,502.52
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,948.44,658.65
2016,9,17,11,45,831.0,140.5,1.15,33.0,858.0,950.85,657.42
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,949.81,657.25
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.5,944.18,653.67
2016,9,17,12,30,833.0,144.0,1.2,33.0,876.0,935.15,648.21
2016,9,17,12,45,832.0,143.5,1.3,33.5,870.5,919.9,639.2
2016,9,17,13,0,831.0,143.0,1.4,34.0,865.0,901.42,628.23
2016,9,17,13,15,827.0,142.0,1.45,34.0,851.0,876.66,614.0
2016,9,17,13,30,823.0,141.0,1.5,34.0,837.0,849.04,597.94
2016,9,17,13,45,507.0,270.0,1.55,34.0,695.5,692.04,493.6
2016,9,17,14,0,191.0,399.0,1.6,34.0,554.0,544.6,388.52
2016,9,17,14,15,492.5,266.0,1.6,33.5,644.0,636.43,460.31
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,699.55,509.02
2016,9,17,14,45,768.0,137.0,1.65,33.0,694.5,650.63,474.93
2016,9,17,15,0,742.0,141.0,1.7,33.0,655.0,601.1,440.55
2016,9,17,15,15,724.5,137.0,1.7,33.0,612.0,549.53,403.78
2016,9,17,15,30,707.0,133.0,1.7,33.0,569.0,497.98,365.98
2016,9,17,15,45,684.0,127.5,1.75,33.0,521.0,442.73,324.6
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,388.66,282.8
2016,9,17,16,15,629.5,116.0,1.75,32.5,422.0,332.56,238.76
2016,9,17,16,30,598.0,110.0,1.7,32.0,371.0,279.21,195.79
2016,9,17,16,45,556.0,101.5,1.65,32.0,317.5,224.04,151.01
2016,9,17,17,0,514.0,93.0,1.6,32.0,264.0,173.47,110.5
2016,9,17,17,15,452.0,82.0,1.45,31.0,212.0,122.52,73.06
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,79.22,45.61
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.5,42.06,29.34
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,31.7,19.86
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,16.04,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,18.41,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,83.77,49.86
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,146.93,105.91
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,207.94,157.43
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,278.13,215.8
2016,9,18,7,45,465.0,89.5,2.0,25.5,233.5,339.86,266.09
2016,9,18,8,0,523.0,100.0,2.0,26.0,286.0,409.72,320.87
2016,9,18,8,15,563.5,107.5,2.0,26.5,339.0,468.35,365.4
2016,9,18,8,30,604.0,115.0,2.0,27.0,392.0,529.29,410.16
2016,9,18,8,45,633.0,121.5,2.0,27.5,442.0,583.18,448.29
2016,9,18,9,0,662.0,128.0,2.0,28.0,492.0,637.58,485.67
2016,9,18,9,15,684.0,133.0,1.9,28.5,538.5,685.12,516.35
2016,9,18,9,30,706.0,138.0,1.8,29.0,585.0,731.93,544.88
2016,9,18,9,45,720.0,143.0,1.75,29.5,625.5,771.03,567.9
2016,9,18,10,0,734.0,148.0,1.7,30.0,666.0,808.3,589.35
2016,9,18,10,15,746.5,151.0,1.6,30.0,701.0,839.97,607.48
2016,9,18,10,30,759.0,154.0,1.5,30.0,736.0,865.9,621.69
2016,9,18,10,45,767.0,156.5,1.4,30.5,763.5,887.97,632.05
2016,9,18,11,0,775.0,159.0,1.3,31.0,791.0,907.15,640.45
2016,9,18,11,15,781.0,160.5,1.15,31.0,811.0,920.36,645.59
2016,9,18,11,30,787.0,162.0,1.0,31.0,831.0,930.41,648.68
2016,9,18,11,45,824.0,141.5,0.85,31.5,850.5,943.58,652.23
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,948.32,650.47
2016,9,18,12,15,862.0,121.5,0.6,32.0,873.5,942.81,644.96
2016,9,18,12,30,863.0,122.0,0.5,32.0,877.0,933.84,637.62
2016,9,18,12,45,602.5,265.5,0.4,32.0,791.0,834.77,574.32
2016,9,18,13,0,342.0,409.0,0.3,32.0,705.0,726.09,498.95
2016,9,18,13,15,599.0,264.0,0.35,32.0,772.0,799.98,554.93
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,849.8,588.12
2016,9,18,13,45,851.5,117.0,0.45,32.5,817.5,817.61,567.94
2016,9,18,14,0,847.0,115.0,0.5,33.0,796.0,782.77,547.1
2016,9,18,14,15,715.5,180.5,0.55,33.0,741.0,719.06,507.73
2016,9,18,14,30,584.0,246.0,0.6,33.0,686.0,658.06,466.51
2016,9,18,14,45,536.5,246.0,0.7,33.0,634.0,598.86,428.49
2016,9,18,15,0,489.0,246.0,0.8,33.0,582.0,542.32,391.01
2016,9,18,15,15,538.0,211.5,0.85,32.5,559.0,511.33,371.52
2016,9,18,15,30,587.0,177.0,0.9,32.0,536.0,475.39,347.09
2016,9,18,15,45,655.0,138.0,0.95,32.0,507.5,436.89,318.65
2016,9,18,16,0,723.0,99.0,1.0,32.0,479.0,390.17,282.28
2016,9,18,16,15,693.5,94.0,1.0,31.5,427.5,332.43,236.96
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,277.07,192.23
2016,9,18,16,45,624.0,82.5,1.0,31.0,322.5,220.51,145.99
2016,9,18,17,0,584.0,76.0,1.0,31.0,269.0,168.18,103.72
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.5,116.43,65.58
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,72.15,38.39
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,35.98,24.26
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,27.71,16.5
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,14.04,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,21.75,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,92.34,53.55
