Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,166.98,119.81
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,231.67,174.81
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,305.7,236.42
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,370.44,288.98
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,440.48,343.62
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.0,500.24,388.85
2016,9,19,8,30,705.0,87.0,2.5,29.0,407.0,561.94,433.77
2016,9,19,8,45,732.0,91.0,2.45,30.0,459.0,613.94,469.37
2016,9,19,9,0,759.0,95.0,2.4,31.0,511.0,668.09,504.02
2016,9,19,9,15,778.5,98.5,2.25,31.0,558.0,715.66,534.19
2016,9,19,9,30,798.0,102.0,2.1,31.0,605.0,762.04,562.86
2016,9,19,9,45,812.5,104.5,2.0,31.5,647.0,801.65,585.55
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,839.18,606.41
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.0,865.06,619.82
2016,9,19,10,30,848.0,111.0,1.8,33.0,759.0,893.34,634.74
2016,9,19,10,45,856.5,112.0,1.8,33.5,787.5,915.78,646.34
2016,9,19,11,0,865.0,113.0,1.8,34.0,816.0,935.1,656.01
2016,9,19,11,15,870.0,114.0,1.9,34.0,836.0,947.82,664.14
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,957.1,670.3
2016,9,19,11,45,880.0,114.0,2.1,34.5,868.0,960.75,671.72
2016,9,19,12,0,885.0,113.0,2.2,35.0,880.0,960.84,671.08
2016,9,19,12,15,885.5,113.0,2.25,35.0,883.0,954.14,667.24
2016,9,19,12,30,886.0,113.0,2.3,35.0,886.0,943.9,661.36
2016,9,19,12,45,885.5,112.5,2.4,35.0,880.5,928.73,652.94
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,910.15,642.4
2016,9,19,13,15,881.5,111.0,2.55,35.0,860.5,885.12,627.37
2016,9,19,13,30,878.0,110.0,2.6,35.0,846.0,857.01,610.36
2016,9,19,13,45,872.0,109.0,2.7,35.0,823.5,823.92,590.37
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,788.2,568.45
2016,9,19,14,15,857.5,106.5,2.85,35.0,771.0,747.67,542.83
2016,9,19,14,30,849.0,105.0,2.9,35.0,741.0,705.08,515.54
2016,9,19,14,45,837.5,103.0,2.95,35.0,703.5,658.17,483.9
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,609.6,449.48
2016,9,19,15,15,810.5,98.0,3.0,34.5,622.5,556.62,411.71
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,503.25,372.4
2016,9,19,15,45,773.0,92.0,3.0,34.0,530.0,446.75,328.8
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,391.12,284.56
2016,9,19,16,15,722.0,85.0,2.85,33.5,429.0,333.26,237.94
2016,9,19,16,30,693.0,81.0,2.7,33.0,377.0,275.78,190.63
2016,9,19,16,45,652.0,75.0,2.55,32.5,322.5,217.9,143.01
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,164.32,99.63
2016,9,19,17,15,549.0,62.0,2.2,31.0,214.0,112.06,61.24
2016,9,19,17,30,487.0,55.0,2.0,30.0,160.0,67.2,34.35
2016,9,19,17,45,387.5,44.0,1.8,29.5,111.5,32.56,21.38
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,25.8,14.76
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,12.87,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,25.29,0.0
2016,9,20,6,45,211.0,26.0,1.85,23.5,51.0,97.39,55.42
2016,9,20,7,0,353.0,41.0,2.1,24.0,89.0,173.53,124.56
2016,9,20,7,15,441.5,51.0,2.0,24.5,140.5,238.82,180.34
2016,9,20,7,30,530.0,61.0,1.9,25.0,192.0,313.4,242.35
2016,9,20,7,45,591.5,67.0,1.85,26.0,247.5,378.87,295.21
2016,9,20,8,0,653.0,73.0,1.8,27.0,303.0,449.54,349.73
2016,9,20,8,15,690.0,78.0,1.7,27.5,357.5,509.21,394.29
2016,9,20,8,30,727.0,83.0,1.6,28.0,412.0,568.82,436.99
2016,9,20,8,45,755.0,86.5,1.5,29.0,464.0,623.87,473.69
2016,9,20,9,0,783.0,90.0,1.4,30.0,516.0,679.03,507.44
2016,9,20,9,15,802.0,93.0,1.45,30.5,564.0,726.48,536.92
2016,9,20,9,30,821.0,96.0,1.5,31.0,612.0,772.64,565.07
2016,9,20,9,45,834.5,98.5,1.55,31.5,654.0,807.2,585.19
2016,9,20,10,0,848.0,101.0,1.6,32.0,696.0,844.28,606.85
2016,9,20,10,15,858.5,103.0,1.65,32.0,731.5,875.74,625.94
2016,9,20,10,30,869.0,105.0,1.7,32.0,767.0,904.4,643.27
2016,9,20,10,45,876.0,106.5,1.8,32.5,795.0,926.3,655.6
2016,9,20,11,0,883.0,108.0,1.9,33.0,823.0,944.94,665.98
2016,9,20,11,15,888.0,109.0,1.9,33.0,843.0,957.77,673.08
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,967.08,678.16
2016,9,20,11,45,895.5,110.5,1.95,33.5,875.0,969.89,678.55
2016,9,20,12,0,898.0,111.0,2.0,34.0,887.0,969.07,676.89
2016,9,20,12,15,898.5,111.0,2.0,34.0,890.0,962.2,672.49
2016,9,20,12,30,899.0,111.0,2.0,34.0,893.0,951.74,666.04
2016,9,20,12,45,897.5,111.0,2.0,34.5,887.0,935.9,655.04
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,916.64,642.07
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,891.8,627.03
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,863.84,610.05
2016,9,20,13,45,531.0,251.5,2.05,35.0,691.5,689.03,493.91
2016,9,20,14,0,173.0,393.0,2.1,35.0,531.0,523.32,374.45
2016,9,20,14,15,516.5,248.5,2.05,35.0,638.0,632.87,458.5
2016,9,20,14,30,860.0,104.0,2.0,35.0,745.0,709.16,514.56
2016,9,20,14,45,831.5,110.0,2.0,35.0,703.5,658.6,479.51
2016,9,20,15,0,803.0,116.0,2.0,35.0,662.0,607.58,443.6
2016,9,20,15,15,786.5,112.5,2.0,34.5,618.0,554.57,406.48
2016,9,20,15,30,770.0,109.0,2.0,34.0,574.0,501.33,367.91
2016,9,20,15,45,747.0,105.0,2.0,34.0,525.0,444.69,324.88
2016,9,20,16,0,724.0,101.0,2.0,34.0,476.0,387.43,280.15
2016,9,20,16,15,693.0,96.0,1.9,33.5,423.5,329.23,233.93
2016,9,20,16,30,662.0,91.0,1.8,33.0,371.0,273.61,188.65
2016,9,20,16,45,617.5,84.5,1.7,33.0,316.5,216.36,141.93
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,163.92,100.01
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.0,112.09,62.66
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,68.09,36.65
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,35.74,23.89
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,26.32,14.92
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,13.37,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,11.06,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,69.18,37.71
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,136.17,97.91
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.0,197.64,149.08
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,267.92,206.5
2016,9,21,7,45,432.0,97.5,1.1,26.0,230.0,331.98,257.54
2016,9,21,8,0,500.0,108.0,1.2,27.0,284.0,402.41,311.7
2016,9,21,8,15,542.5,117.5,1.2,27.5,337.5,462.4,356.41
2016,9,21,8,30,585.0,127.0,1.2,28.0,391.0,528.36,403.79
2016,9,21,8,45,620.0,133.0,1.25,28.5,442.5,584.9,443.26
2016,9,21,9,0,655.0,139.0,1.3,29.0,494.0,642.42,482.33
2016,9,21,9,15,356.5,204.0,1.35,29.5,399.5,498.14,374.37
2016,9,21,9,30,58.0,269.0,1.4,30.0,305.0,326.42,242.73
2016,9,21,9,45,409.5,207.5,1.45,30.5,491.5,577.2,430.83
2016,9,21,10,0,761.0,146.0,1.5,31.0,678.0,826.11,598.97
2016,9,21,10,15,424.0,251.5,1.55,31.0,550.5,657.38,479.1
2016,9,21,10,30,87.0,357.0,1.6,31.0,423.0,448.08,326.07
2016,9,21,10,45,148.0,377.0,1.65,31.5,495.0,534.51,387.92
2016,9,21,11,0,209.0,397.0,1.7,32.0,567.0,612.95,441.07
2016,9,21,11,15,268.0,395.0,1.8,32.0,618.0,674.77,483.45
2016,9,21,11,30,327.0,393.0,1.9,32.0,669.0,727.53,519.61
2016,9,21,11,45,288.5,409.0,2.0,32.5,655.0,705.95,503.02
2016,9,21,12,0,250.0,425.0,2.1,33.0,641.0,682.97,486.06
2016,9,21,12,15,565.0,276.5,2.2,33.0,765.0,825.8,590.47
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,949.5,671.79
2016,9,21,12,45,880.0,126.5,2.4,33.5,883.5,933.59,660.25
2016,9,21,13,0,880.0,125.0,2.5,34.0,878.0,914.3,647.9
2016,9,21,13,15,877.0,124.0,2.55,34.0,864.0,889.59,633.05
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,861.81,616.21
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.0,828.95,596.0
2016,9,21,14,0,864.0,120.0,2.7,34.0,804.0,793.42,573.9
2016,9,21,14,15,855.5,118.0,2.75,34.0,773.5,752.31,547.89
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,709.9,520.72
2016,9,21,14,45,836.5,113.0,2.85,34.0,705.5,662.17,487.84
2016,9,21,15,0,826.0,110.0,2.9,34.0,668.0,613.06,453.0
2016,9,21,15,15,810.5,107.0,2.9,33.5,624.5,560.02,415.05
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,506.59,375.56
2016,9,21,15,45,775.0,99.5,2.9,33.0,532.0,449.57,331.42
2016,9,21,16,0,755.0,95.0,2.9,33.0,483.0,393.23,286.47
2016,9,21,16,15,725.5,90.5,2.8,32.5,429.5,332.8,237.8
2016,9,21,16,30,696.0,86.0,2.7,32.0,376.0,276.29,191.05
2016,9,21,16,45,655.5,79.5,2.6,31.5,321.5,218.1,143.07
2016,9,21,17,0,615.0,73.0,2.5,31.0,267.0,164.17,99.5
2016,9,21,17,15,551.5,64.5,2.2,30.0,212.0,110.57,60.53
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,64.61,33.77
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,32.75,21.58
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,24.47,13.32
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,15.24,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,21.77,0.0
2016,9,22,6,45,186.5,26.0,1.35,21.5,47.0,89.26,48.01
2016,9,22,7,0,311.0,43.0,1.6,22.0,84.0,161.05,116.05
2016,9,22,7,15,397.5,55.5,1.5,22.5,134.5,226.23,171.73
2016,9,22,7,30,484.0,68.0,1.4,23.0,185.0,300.16,233.23
2016,9,22,7,45,535.0,78.5,1.3,24.0,239.0,363.09,283.93
2016,9,22,8,0,586.0,89.0,1.2,25.0,293.0,430.18,335.4
2016,9,22,8,15,625.5,96.0,1.3,26.0,347.0,490.33,380.29
2016,9,22,8,30,665.0,103.0,1.4,27.0,401.0,552.58,425.02
2016,9,22,8,45,689.0,110.0,1.5,28.0,451.5,605.95,461.76
2016,9,22,9,0,713.0,117.0,1.6,29.0,502.0,659.26,497.3
2016,9,22,9,15,734.0,121.5,1.7,29.5,549.5,707.07,528.25
2016,9,22,9,30,755.0,126.0,1.8,30.0,597.0,753.93,557.79
2016,9,22,9,45,769.0,130.0,1.95,30.5,638.0,790.22,580.27
2016,9,22,10,0,783.0,134.0,2.1,31.0,679.0,827.46,603.29
2016,9,22,10,15,794.5,137.0,2.15,31.0,714.0,859.15,622.91
2016,9,22,10,30,806.0,140.0,2.2,31.0,749.0,888.25,640.86
2016,9,22,10,45,812.0,143.0,2.25,31.5,776.5,909.5,652.45
2016,9,22,11,0,818.0,146.0,2.3,32.0,804.0,927.63,662.13
2016,9,22,11,15,823.0,147.5,2.35,32.0,823.0,939.98,669.57
2016,9,22,11,30,828.0,149.0,2.4,32.0,842.0,948.99,675.07
2016,9,22,11,45,821.5,155.5,2.5,32.5,851.0,949.0,674.09
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,945.55,671.09
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,938.07,666.62
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,927.27,660.18
2016,9,22,12,45,808.5,164.0,2.8,33.5,857.5,909.38,648.33
2016,9,22,13,0,802.0,166.0,2.9,34.0,850.0,888.5,634.66
2016,9,22,13,15,797.5,165.0,2.95,34.0,835.0,863.51,619.3
2016,9,22,13,30,793.0,164.0,3.0,34.0,820.0,835.79,602.15
2016,9,22,13,45,780.0,165.0,3.1,34.0,795.5,800.62,580.26
2016,9,22,14,0,767.0,166.0,3.2,34.0,771.0,763.56,556.93
2016,9,22,14,15,756.5,163.5,3.25,33.5,740.5,723.76,531.72
2016,9,22,14,30,746.0,161.0,3.3,33.0,710.0,681.57,503.77
2016,9,22,14,45,711.0,167.0,3.35,33.0,668.5,630.41,467.46
2016,9,22,15,0,676.0,173.0,3.4,33.0,627.0,580.27,431.17
2016,9,22,15,15,460.0,219.0,3.4,32.5,518.5,468.0,348.72
2016,9,22,15,30,244.0,265.0,3.4,32.0,410.0,375.65,280.01
2016,9,22,15,45,161.0,241.0,3.45,32.0,333.0,300.65,224.41
2016,9,22,16,0,78.0,217.0,3.5,32.0,256.0,235.36,175.78
2016,9,22,16,15,218.5,183.0,3.4,31.5,276.5,243.79,180.4
2016,9,22,16,30,359.0,149.0,3.3,31.0,297.0,237.71,171.13
2016,9,22,16,45,382.5,129.0,3.25,31.0,266.0,199.82,138.56
2016,9,22,17,0,406.0,109.0,3.2,31.0,235.0,160.24,104.85
2016,9,22,17,15,341.0,93.0,2.9,30.0,184.0,112.31,70.47
2016,9,22,17,30,276.0,77.0,2.6,29.0,133.0,72.22,45.55
2016,9,22,17,45,187.0,56.0,2.3,28.5,88.5,45.11,31.63
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,28.82,16.09
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,17.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,66.87,33.43
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,140.85,100.87
2016,9,23,7,15,327.5,59.5,2.85,24.5,125.5,202.79,153.37
2016,9,23,7,30,418.0,73.0,3.0,25.0,174.0,274.8,213.5
2016,9,23,7,45,500.5,78.0,3.2,25.5,229.0,345.21,271.5
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,421.36,332.53
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,399.0,313.99
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,353.97,276.48
2016,9,23,8,45,114.5,122.0,3.6,27.5,173.0,207.76,161.87
2016,9,23,9,0,0.0,60.0,3.7,28.0,60.0,58.0,40.73
2016,9,23,9,15,61.5,172.5,3.75,28.0,211.0,223.02,171.59
2016,9,23,9,30,123.0,285.0,3.8,28.0,362.0,404.63,308.91
2016,9,23,9,45,473.5,194.0,3.85,28.5,518.0,614.2,469.97
2016,9,23,10,0,824.0,103.0,3.9,29.0,674.0,827.07,619.87
2016,9,23,10,15,834.5,105.0,3.9,29.0,709.0,852.59,634.64
2016,9,23,10,30,845.0,107.0,3.9,29.0,744.0,880.46,652.22
2016,9,23,10,45,854.0,108.0,3.95,29.5,772.0,902.96,665.09
2016,9,23,11,0,863.0,109.0,4.0,30.0,800.0,922.35,675.93
2016,9,23,11,15,546.0,261.0,4.0,30.5,702.5,800.0,588.87
2016,9,23,11,30,229.0,413.0,4.0,31.0,605.0,647.22,472.91
2016,9,23,11,45,543.0,268.5,4.0,31.5,730.5,804.44,590.19
2016,9,23,12,0,857.0,124.0,4.0,32.0,856.0,937.99,679.47
2016,9,23,12,15,858.0,124.5,4.05,32.0,859.0,932.08,674.76
2016,9,23,12,30,859.0,125.0,4.1,32.0,862.0,922.71,668.89
2016,9,23,12,45,856.5,125.0,4.15,32.0,855.5,906.26,658.45
2016,9,23,13,0,854.0,125.0,4.2,32.0,849.0,886.59,645.99
2016,9,23,13,15,588.5,255.0,4.2,32.0,750.0,774.15,568.21
2016,9,23,13,30,323.0,385.0,4.2,32.0,651.0,659.21,482.15
2016,9,23,13,45,576.5,253.5,4.25,32.5,712.5,723.06,533.43
2016,9,23,14,0,830.0,122.0,4.3,33.0,774.0,765.76,565.65
2016,9,23,14,15,821.0,120.5,4.3,32.5,743.5,725.47,539.58
2016,9,23,14,30,812.0,119.0,4.3,32.0,713.0,683.31,511.92
2016,9,23,14,45,799.0,116.5,4.35,32.0,675.5,635.91,477.84
2016,9,23,15,0,786.0,114.0,4.4,32.0,638.0,587.46,442.2
2016,9,23,15,15,531.5,185.5,4.35,31.5,529.5,474.17,356.93
2016,9,23,15,30,277.0,257.0,4.3,31.0,421.0,383.96,288.34
2016,9,23,15,45,490.5,178.5,4.3,31.0,437.5,389.34,291.83
2016,9,23,16,0,704.0,100.0,4.3,31.0,454.0,371.01,273.91
2016,9,23,16,15,671.5,94.5,4.15,30.5,402.5,313.22,226.39
2016,9,23,16,30,639.0,89.0,4.0,30.0,351.0,258.24,180.37
2016,9,23,16,45,594.0,82.0,3.85,30.0,297.5,202.24,133.67
2016,9,23,17,0,549.0,75.0,3.7,30.0,244.0,151.13,92.33
2016,9,23,17,15,480.5,66.0,3.4,29.5,191.5,101.08,56.42
2016,9,23,17,30,412.0,57.0,3.1,29.0,139.0,59.38,32.82
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,32.91,21.52
2016,9,23,18,0,200.0,30.0,2.5,28.0,48.0,23.36,11.45
2016,9,23,18,15,100.0,15.0,2.55,27.5,24.0,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,65.37,30.96
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,138.34,98.81
2016,9,24,7,15,322.5,59.0,3.1,24.0,123.0,200.16,151.59
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,271.93,212.11
2016,9,24,7,45,475.0,82.5,3.35,24.5,223.5,337.15,266.27
2016,9,24,8,0,538.0,92.0,3.5,25.0,276.0,406.44,322.1
2016,9,24,8,15,580.0,99.0,3.6,25.5,329.0,465.6,368.46
2016,9,24,8,30,622.0,106.0,3.7,26.0,382.0,527.16,415.24
2016,9,24,8,45,415.0,170.5,3.85,26.5,364.5,481.71,376.75
2016,9,24,9,0,208.0,235.0,4.0,27.0,347.0,404.7,313.56
2016,9,24,9,15,123.0,242.5,4.0,27.5,310.5,354.63,272.8
2016,9,24,9,30,38.0,250.0,4.0,28.0,274.0,289.78,220.3
2016,9,24,9,45,410.5,185.5,4.05,28.5,467.5,552.23,425.2
2016,9,24,10,0,783.0,121.0,4.1,29.0,661.0,810.77,609.92
2016,9,24,10,15,401.0,195.0,4.05,29.0,472.5,573.9,436.16
2016,9,24,10,30,19.0,269.0,4.0,29.0,284.0,284.22,212.18
2016,9,24,10,45,14.5,246.5,4.0,29.5,258.5,256.82,191.58
2016,9,24,11,0,10.0,224.0,4.0,30.0,233.0,229.66,170.58
2016,9,24,11,15,11.5,228.5,4.0,30.0,238.5,235.41,174.8
2016,9,24,11,30,13.0,233.0,4.0,30.0,244.0,241.13,178.97
2016,9,24,11,45,130.0,327.0,4.0,30.0,437.5,461.26,344.0
2016,9,24,12,0,247.0,421.0,4.0,30.0,631.0,667.21,490.34
2016,9,24,12,15,191.0,425.0,4.0,30.0,588.0,615.34,451.47
2016,9,24,12,30,135.0,429.0,4.0,30.0,545.0,563.68,413.72
2016,9,24,12,45,176.0,425.5,4.05,30.5,575.5,592.5,434.72
2016,9,24,13,0,217.0,422.0,4.1,31.0,606.0,619.19,453.67
2016,9,24,13,15,314.0,385.0,4.05,31.0,645.5,662.22,486.36
2016,9,24,13,30,411.0,348.0,4.0,31.0,685.0,694.37,511.1
2016,9,24,13,45,610.5,239.5,4.0,31.0,724.0,735.91,545.43
2016,9,24,14,0,810.0,131.0,4.0,31.0,763.0,756.97,563.2
2016,9,24,14,15,800.0,129.0,4.0,30.5,733.0,716.11,536.63
2016,9,24,14,30,790.0,127.0,4.0,30.0,703.0,673.52,507.93
2016,9,24,14,45,743.0,140.5,4.0,30.0,659.0,620.45,468.82
2016,9,24,15,0,696.0,154.0,4.0,30.0,615.0,569.38,430.51
2016,9,24,15,15,676.0,149.0,3.95,29.5,572.0,517.7,392.26
2016,9,24,15,30,656.0,144.0,3.9,29.0,529.0,466.47,353.25
2016,9,24,15,45,626.5,139.0,3.9,29.0,480.5,411.74,309.98
2016,9,24,16,0,597.0,134.0,3.9,29.0,432.0,359.08,267.32
2016,9,24,16,15,560.5,126.5,3.7,28.5,381.0,304.1,222.57
2016,9,24,16,30,524.0,119.0,3.5,28.0,330.0,251.84,179.41
2016,9,24,16,45,471.0,109.0,3.35,28.0,277.5,198.08,135.48
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,150.23,97.62
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,103.46,64.14
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,65.01,41.0
2016,9,24,17,45,187.5,51.0,2.6,26.5,82.0,41.32,28.6
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,25.66,12.49
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,15.24,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.5,17.5,16.89,3.96
2016,9,25,7,0,0.0,35.0,2.2,24.0,35.0,34.69,21.88
2016,9,25,7,15,1.5,58.0,2.3,24.0,58.5,59.27,42.51
2016,9,25,7,30,3.0,81.0,2.4,24.0,82.0,83.57,62.77
2016,9,25,7,45,14.0,103.5,2.5,24.0,108.5,111.84,86.0
2016,9,25,8,0,25.0,126.0,2.6,24.0,135.0,146.24,113.84
2016,9,25,8,15,72.0,156.5,2.6,24.0,187.5,207.65,163.28
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,280.23,220.53
2016,9,25,8,45,134.0,212.0,2.65,24.5,278.5,321.97,251.86
2016,9,25,9,0,149.0,237.0,2.7,25.0,317.0,364.49,283.25
2016,9,25,9,15,225.0,252.0,2.65,25.0,384.5,442.5,342.63
2016,9,25,9,30,301.0,267.0,2.6,25.0,452.0,534.05,410.2
2016,9,25,9,45,232.0,297.0,2.6,25.5,445.5,509.61,388.43
2016,9,25,10,0,163.0,327.0,2.6,26.0,439.0,488.78,369.68
2016,9,25,10,15,221.5,338.0,2.6,26.0,499.0,554.07,417.65
2016,9,25,10,30,280.0,349.0,2.6,26.0,559.0,630.17,471.72
2016,9,25,10,45,339.5,345.0,2.6,26.5,609.0,682.83,507.96
2016,9,25,11,0,399.0,341.0,2.6,27.0,659.0,735.9,543.95
2016,9,25,11,15,417.5,341.0,2.55,27.0,680.5,762.17,560.89
2016,9,25,11,30,436.0,341.0,2.5,27.0,702.0,779.38,572.0
2016,9,25,11,45,355.0,377.0,2.5,27.0,673.5,732.4,537.29
2016,9,25,12,0,274.0,413.0,2.5,27.0,645.0,691.03,506.45
2016,9,25,12,15,221.0,421.5,2.45,27.0,609.0,639.11,469.3
2016,9,25,12,30,168.0,430.0,2.4,27.0,573.0,594.65,436.94
2016,9,25,12,45,245.5,413.0,2.4,27.0,620.5,641.69,472.25
2016,9,25,13,0,323.0,396.0,2.4,27.0,668.0,690.64,507.68
2016,9,25,13,15,232.0,400.5,2.3,27.0,594.0,602.25,443.88
2016,9,25,13,30,141.0,405.0,2.2,27.0,520.0,522.81,386.14
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,512.95,380.11
2016,9,25,14,0,162.0,382.0,2.1,27.0,508.0,501.98,372.86
2016,9,25,14,15,81.0,226.5,2.0,27.0,289.5,282.48,212.92
2016,9,25,14,30,0.0,71.0,1.9,27.0,71.0,68.72,48.6
2016,9,25,14,45,0.0,84.0,1.85,27.0,84.0,81.31,58.81
2016,9,25,15,0,0.0,97.0,1.8,27.0,97.0,93.89,68.81
2016,9,25,15,15,0.0,62.0,1.8,26.5,62.0,59.96,42.32
2016,9,25,15,30,0.0,27.0,1.8,26.0,27.0,26.09,15.42
2016,9,25,15,45,0.0,18.0,1.85,26.0,18.0,17.38,8.45
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.69,1.42
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.72,0.67
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,5.3,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.86,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.89,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,5.3,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,10.6,2.91
2016,9,26,7,15,0.0,18.5,3.85,19.0,18.5,17.84,9.17
2016,9,26,7,30,0.0,26.0,3.9,19.0,26.0,25.09,15.41
2016,9,26,7,45,0.0,34.0,4.0,19.0,34.0,32.82,21.98
2016,9,26,8,0,0.0,42.0,4.1,19.0,42.0,40.56,28.45
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,49.75,36.05
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,58.95,43.56
2016,9,26,8,45,0.0,50.0,4.3,19.0,50.0,48.31,34.58
2016,9,26,9,0,0.0,39.0,4.4,19.0,39.0,37.68,25.66
2016,9,26,9,15,0.0,51.0,4.4,19.0,51.0,49.3,35.14
2016,9,26,9,30,0.0,63.0,4.4,19.0,63.0,60.93,44.56
2016,9,26,9,45,0.0,74.0,4.4,19.5,74.0,71.6,53.02
2016,9,26,10,0,0.0,85.0,4.4,20.0,85.0,82.28,61.41
2016,9,26,10,15,2.0,132.5,4.4,20.0,134.5,130.87,100.36
2016,9,26,10,30,4.0,180.0,4.4,20.0,184.0,180.15,139.27
2016,9,26,10,45,7.5,207.0,4.4,20.5,213.5,210.39,162.56
2016,9,26,11,0,11.0,234.0,4.4,21.0,243.0,240.72,185.67
2016,9,26,11,15,10.5,231.0,4.4,21.0,240.0,237.01,182.52
2016,9,26,11,30,10.0,228.0,4.4,21.0,237.0,233.3,179.48
2016,9,26,11,45,7.0,196.5,4.4,21.5,203.0,198.81,152.21
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,164.64,125.18
2016,9,26,12,15,7.5,201.0,4.35,22.0,208.0,203.35,155.43
2016,9,26,12,30,11.0,237.0,4.3,22.0,247.0,241.97,185.26
2016,9,26,12,45,19.0,282.0,4.25,22.0,298.5,293.4,224.76
2016,9,26,13,0,27.0,327.0,4.2,22.0,350.0,349.71,267.48
2016,9,26,13,15,17.0,263.5,4.15,22.0,278.0,271.76,208.11
2016,9,26,13,30,7.0,200.0,4.1,22.0,206.0,200.32,153.1
2016,9,26,13,45,3.5,152.5,4.1,22.0,155.5,150.77,114.59
2016,9,26,14,0,0.0,105.0,4.1,22.0,105.0,101.73,75.95
2016,9,26,14,15,17.0,198.5,4.05,22.0,211.0,204.72,157.7
2016,9,26,14,30,34.0,292.0,4.0,22.0,317.0,307.44,237.31
2016,9,26,14,45,36.5,280.0,3.95,22.0,305.5,294.66,227.67
2016,9,26,15,0,39.0,268.0,3.9,22.0,294.0,281.59,218.07
2016,9,26,15,15,19.5,206.0,3.8,22.0,219.0,208.82,161.67
2016,9,26,15,30,0.0,144.0,3.7,22.0,144.0,138.78,106.6
2016,9,26,15,45,0.0,124.0,3.65,22.0,124.0,119.5,91.58
2016,9,26,16,0,0.0,104.0,3.6,22.0,104.0,100.29,76.41
2016,9,26,16,15,0.0,91.5,3.55,21.5,91.5,88.26,67.06
2016,9,26,16,30,0.0,79.0,3.5,21.0,79.0,76.26,57.58
2016,9,26,16,45,0.0,66.5,3.45,21.0,66.5,64.28,47.84
2016,9,26,17,0,0.0,54.0,3.4,21.0,54.0,52.17,37.85
2016,9,26,17,15,0.0,41.5,3.2,20.5,41.5,40.08,27.77
2016,9,26,17,30,0.0,29.0,3.0,20.0,29.0,27.99,17.52
2016,9,26,17,45,0.0,18.5,2.85,20.0,18.5,17.85,9.44
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.71,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.93,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,13.02,0.92
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,26.07,15.5
2016,9,27,7,15,0.0,46.0,3.05,17.0,46.0,45.23,32.1
2016,9,27,7,30,0.0,65.0,3.1,17.0,65.0,64.5,48.66
2016,9,27,7,45,0.0,86.0,3.2,17.5,86.0,85.81,66.56
2016,9,27,8,0,0.0,107.0,3.3,18.0,107.0,107.01,83.99
2016,9,27,8,15,2.5,126.5,3.3,18.5,128.0,127.98,100.9
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,149.17,117.68
2016,9,27,8,45,3.0,153.0,3.35,19.5,155.0,154.25,121.08
2016,9,27,9,0,1.0,160.0,3.4,20.0,161.0,159.36,124.47
2016,9,27,9,15,26.5,209.0,3.3,20.5,225.5,236.44,185.71
2016,9,27,9,30,52.0,258.0,3.2,21.0,290.0,310.03,242.49
2016,9,27,9,45,54.5,275.5,3.1,21.5,311.5,331.24,257.4
2016,9,27,10,0,57.0,293.0,3.0,22.0,333.0,352.4,272.24
2016,9,27,10,15,57.5,311.5,2.9,22.0,353.5,372.8,286.8
2016,9,27,10,30,58.0,330.0,2.8,22.0,374.0,392.96,301.08
2016,9,27,10,45,162.0,354.0,2.7,22.5,481.0,521.59,397.68
2016,9,27,11,0,266.0,378.0,2.6,23.0,588.0,652.12,491.12
2016,9,27,11,15,286.5,383.5,2.55,23.0,614.5,677.15,507.55
2016,9,27,11,30,307.0,389.0,2.5,23.0,641.0,701.14,523.88
2016,9,27,11,45,259.0,404.5,2.45,23.0,619.5,670.6,500.34
2016,9,27,12,0,211.0,420.0,2.4,23.0,598.0,631.39,471.21
2016,9,27,12,15,163.5,419.5,2.4,23.0,557.5,583.29,436.07
2016,9,27,12,30,116.0,419.0,2.4,23.0,517.0,535.45,400.81
2016,9,27,12,45,106.0,412.5,2.4,23.0,501.5,509.64,382.46
2016,9,27,13,0,96.0,406.0,2.4,23.0,486.0,490.44,368.62
2016,9,27,13,15,73.5,382.0,2.4,23.0,443.0,443.02,333.98
2016,9,27,13,30,51.0,358.0,2.4,23.0,400.0,396.81,300.01
2016,9,27,13,45,75.5,363.0,2.4,23.0,422.5,418.14,316.87
2016,9,27,14,0,100.0,368.0,2.4,23.0,445.0,437.45,331.85
2016,9,27,14,15,154.0,354.5,2.35,23.0,468.0,459.98,349.84
2016,9,27,14,30,208.0,341.0,2.3,23.0,491.0,474.89,361.93
2016,9,27,14,45,228.5,318.5,2.3,23.0,475.0,454.85,347.8
2016,9,27,15,0,249.0,296.0,2.3,23.0,459.0,432.59,331.86
2016,9,27,15,15,221.5,277.0,2.2,22.5,414.0,385.38,296.76
2016,9,27,15,30,194.0,258.0,2.1,22.0,369.0,340.55,263.07
2016,9,27,15,45,214.5,231.5,2.05,22.0,344.5,312.29,241.14
2016,9,27,16,0,235.0,205.0,2.0,22.0,320.0,281.03,216.03
2016,9,27,16,15,227.0,181.5,1.85,22.0,281.5,241.17,183.76
2016,9,27,16,30,219.0,158.0,1.7,22.0,243.0,202.15,151.74
2016,9,27,16,45,366.5,117.0,1.55,22.0,233.0,178.81,126.2
2016,9,27,17,0,514.0,76.0,1.4,22.0,223.0,139.19,86.56
2016,9,27,17,15,441.5,65.5,1.2,21.5,172.0,90.58,52.15
2016,9,27,17,30,369.0,55.0,1.0,21.0,121.0,50.16,30.18
2016,9,27,17,45,266.5,39.5,0.85,21.0,78.0,30.2,19.68
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.79,4.47
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,11.8,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,73.54,24.76
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,162.07,116.48
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.5,227.95,174.75
2016,9,28,7,30,529.0,56.0,2.2,19.0,177.0,303.72,239.75
2016,9,28,7,45,589.0,62.5,2.2,19.5,231.5,368.14,294.39
2016,9,28,8,0,649.0,69.0,2.2,20.0,286.0,437.56,350.95
2016,9,28,8,15,687.5,74.0,2.1,21.0,340.0,497.18,396.8
2016,9,28,8,30,726.0,79.0,2.0,22.0,394.0,556.81,440.64
2016,9,28,8,45,754.5,83.0,1.9,23.0,446.0,611.98,479.17
2016,9,28,9,0,783.0,87.0,1.8,24.0,498.0,667.26,515.05
2016,9,28,9,15,802.5,90.0,1.7,24.5,545.0,714.35,544.4
2016,9,28,9,30,822.0,93.0,1.6,25.0,592.0,760.15,572.08
2016,9,28,9,45,836.5,95.0,1.55,25.5,633.5,799.12,594.91
2016,9,28,10,0,851.0,97.0,1.5,26.0,675.0,830.95,612.62
2016,9,28,10,15,861.5,99.0,1.45,26.0,710.0,861.74,630.68
2016,9,28,10,30,872.0,101.0,1.4,26.0,745.0,889.7,646.75
2016,9,28,10,45,879.5,102.5,1.35,26.5,772.5,911.38,657.41
2016,9,28,11,0,887.0,104.0,1.3,27.0,800.0,929.78,665.98
2016,9,28,11,15,891.5,105.0,1.3,27.0,819.5,941.47,672.42
2016,9,28,11,30,896.0,106.0,1.3,27.0,839.0,949.6,676.82
2016,9,28,11,45,903.5,103.5,1.35,27.5,851.0,953.19,677.96
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,953.12,676.99
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,945.56,672.11
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,934.36,665.16
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,917.19,653.97
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,896.55,640.7
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,870.93,624.96
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,842.17,607.22
2016,9,28,13,45,898.5,96.5,1.5,29.0,801.0,808.58,586.31
2016,9,28,14,0,894.0,95.0,1.5,29.0,778.0,772.22,563.48
2016,9,28,14,15,886.0,93.5,1.5,29.0,747.0,730.75,537.05
2016,9,28,14,30,878.0,92.0,1.5,29.0,716.0,687.13,508.91
2016,9,28,14,45,868.0,89.0,1.5,29.0,678.5,638.83,475.13
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,589.04,439.3
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.5,535.79,399.63
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,482.03,358.4
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,423.95,312.93
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,367.5,267.14
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,308.21,218.32
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,251.19,170.34
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.0,193.4,122.29
2016,9,28,17,0,650.0,56.0,1.1,27.0,239.0,139.92,79.58
2016,9,28,17,15,581.5,49.0,1.05,26.5,185.0,84.83,41.6
2016,9,28,17,30,513.0,42.0,1.0,26.0,131.0,39.86,20.33
2016,9,28,17,45,394.0,31.0,0.95,25.5,84.5,23.09,13.31
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,15.61,0.83
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,78.24,22.43
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,175.17,126.56
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,242.81,187.85
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,320.43,255.88
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,386.05,312.39
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,454.55,369.06
2016,9,29,8,15,734.0,68.5,4.25,19.5,350.5,515.13,418.04
2016,9,29,8,30,771.0,73.0,4.3,20.0,406.0,577.27,466.53
