Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,0,917.0,82.0,2.7,22.0,674.0,848.43,646.79
2016,10,9,10,15,927.0,83.5,2.7,22.5,709.0,878.75,663.99
2016,10,9,10,30,937.0,85.0,2.7,23.0,744.0,905.97,679.71
2016,10,9,10,45,944.0,86.0,2.7,23.5,771.0,926.72,691.03
2016,10,9,11,0,951.0,87.0,2.7,24.0,798.0,943.94,700.08
2016,10,9,11,15,955.5,88.0,2.7,24.0,817.5,955.26,706.68
2016,10,9,11,30,960.0,89.0,2.7,24.0,837.0,962.8,710.97
2016,10,9,11,45,959.0,91.5,2.75,24.5,846.5,963.16,709.76
2016,10,9,12,0,958.0,94.0,2.8,25.0,856.0,959.65,706.2
2016,10,9,12,15,958.0,94.0,2.85,25.0,857.0,950.51,700.5
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,937.6,692.45
2016,10,9,12,45,956.0,93.5,2.95,25.0,850.5,918.72,680.55
2016,10,9,13,0,954.0,93.0,3.0,25.0,843.0,896.27,666.33
2016,10,9,13,15,950.5,92.5,3.05,25.0,826.5,869.13,648.98
2016,10,9,13,30,947.0,92.0,3.1,25.0,810.0,838.73,629.38
2016,10,9,13,45,939.5,91.5,3.15,25.0,784.5,802.2,605.47
2016,10,9,14,0,932.0,91.0,3.2,25.0,759.0,762.99,579.51
2016,10,9,14,15,923.0,89.5,3.2,24.5,726.5,719.28,550.98
2016,10,9,14,30,914.0,88.0,3.2,24.0,694.0,673.44,518.8
2016,10,9,14,45,753.0,130.0,3.2,24.0,609.5,578.72,446.9
2016,10,9,15,0,592.0,172.0,3.2,24.0,525.0,494.98,382.28
2016,10,9,15,15,721.0,126.0,3.05,23.5,523.0,483.29,373.09
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,458.15,351.26
2016,10,9,15,45,798.5,76.0,2.75,23.0,457.5,387.4,293.0
2016,10,9,16,0,747.0,72.0,2.6,23.0,394.0,320.81,237.06
2016,10,9,16,15,695.0,73.5,2.3,22.5,342.5,262.43,187.17
2016,10,9,16,30,643.0,75.0,2.0,22.0,291.0,210.27,142.4
2016,10,9,16,45,590.5,67.5,1.75,21.5,237.5,154.98,96.72
2016,10,9,17,0,538.0,60.0,1.5,21.0,184.0,105.55,59.25
2016,10,9,17,15,454.0,49.0,1.5,20.0,134.0,57.7,30.47
2016,10,9,17,30,370.0,38.0,1.5,19.0,84.0,29.43,19.22
2016,10,9,17,45,185.0,19.0,1.5,18.5,42.0,14.35,2.51
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,54.49,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,146.54,98.04
2016,10,10,7,15,434.0,40.0,0.8,13.5,108.5,215.31,163.8
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,295.69,233.16
2016,10,10,7,45,607.0,59.0,0.8,15.0,215.0,363.28,290.34
2016,10,10,8,0,672.0,67.0,0.8,16.0,271.0,436.27,349.15
2016,10,10,8,15,714.5,72.5,0.75,17.0,326.5,498.46,396.72
2016,10,10,8,30,757.0,78.0,0.7,18.0,382.0,560.52,441.88
2016,10,10,8,45,786.5,82.0,0.65,19.0,434.5,616.37,480.28
2016,10,10,9,0,816.0,86.0,0.6,20.0,487.0,672.22,516.56
2016,10,10,9,15,837.0,89.5,0.7,21.0,535.5,720.93,547.3
2016,10,10,9,30,858.0,93.0,0.8,22.0,584.0,768.29,576.56
2016,10,10,9,45,873.0,96.0,0.9,23.0,626.5,808.63,600.62
2016,10,10,10,0,888.0,99.0,1.0,24.0,669.0,841.67,619.6
2016,10,10,10,15,899.0,101.0,1.0,24.0,704.0,872.51,637.99
2016,10,10,10,30,910.0,103.0,1.0,24.0,739.0,900.39,654.41
2016,10,10,10,45,918.0,104.5,1.0,24.5,766.5,921.94,665.5
2016,10,10,11,0,926.0,106.0,1.0,25.0,794.0,940.08,674.52
2016,10,10,11,15,930.5,107.0,1.0,25.0,813.5,951.01,680.42
2016,10,10,11,30,935.0,108.0,1.0,25.0,833.0,958.25,684.24
2016,10,10,11,45,941.0,106.5,1.05,25.5,844.0,960.4,684.63
2016,10,10,12,0,947.0,105.0,1.1,26.0,855.0,958.77,682.85
2016,10,10,12,15,947.5,105.0,1.1,26.0,856.0,950.04,677.3
2016,10,10,12,30,948.0,105.0,1.1,26.0,857.0,937.56,669.63
2016,10,10,12,45,946.0,104.5,1.15,26.5,849.0,918.74,657.6
2016,10,10,13,0,944.0,104.0,1.2,27.0,841.0,896.38,643.44
2016,10,10,13,15,939.5,103.0,1.2,27.0,824.0,868.06,626.05
2016,10,10,13,30,935.0,102.0,1.2,27.0,807.0,836.57,606.64
2016,10,10,13,45,928.0,101.0,1.3,27.5,781.5,800.21,584.0
2016,10,10,14,0,921.0,100.0,1.4,28.0,756.0,761.18,559.3
2016,10,10,14,15,911.0,98.0,1.4,28.0,722.5,716.66,530.64
2016,10,10,14,30,901.0,96.0,1.4,28.0,689.0,670.13,498.25
2016,10,10,14,45,889.0,93.0,1.45,28.0,649.0,619.67,462.61
2016,10,10,15,0,877.0,90.0,1.5,28.0,609.0,567.89,424.83
2016,10,10,15,15,858.5,87.0,1.55,27.5,562.5,511.26,383.0
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,454.78,339.59
2016,10,10,15,45,814.5,80.0,1.7,27.0,464.5,394.82,291.46
2016,10,10,16,0,789.0,76.0,1.8,27.0,413.0,336.15,242.75
2016,10,10,16,15,752.0,71.5,1.6,26.0,358.0,275.45,192.05
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,218.03,143.57
2016,10,10,16,45,659.0,60.0,1.25,24.5,247.0,156.9,93.95
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,103.67,54.51
2016,10,10,17,15,510.0,44.0,1.1,23.0,138.0,53.67,26.11
2016,10,10,17,30,417.0,35.0,1.1,22.0,85.0,26.83,16.67
2016,10,10,17,45,208.5,17.5,1.15,21.0,42.5,13.15,0.49
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,28.0,52.43,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,56.0,141.82,92.62
2016,10,11,7,15,425.0,39.0,1.0,16.0,106.0,210.4,158.42
2016,10,11,7,30,535.0,50.0,1.1,17.0,156.0,290.88,227.24
2016,10,11,7,45,598.5,58.0,1.25,18.0,210.5,357.24,283.7
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,428.85,342.12
2016,10,11,8,15,704.5,71.0,1.4,20.0,319.5,489.82,389.54
2016,10,11,8,30,747.0,76.0,1.4,21.0,374.0,550.78,434.9
2016,10,11,8,45,776.5,80.0,1.45,22.0,426.0,606.06,474.43
2016,10,11,9,0,806.0,84.0,1.5,23.0,478.0,661.38,512.23
2016,10,11,9,15,826.5,87.5,1.55,23.5,525.5,709.24,543.34
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,755.75,572.97
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,795.31,596.69
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,827.73,615.32
2016,10,11,10,15,889.5,97.0,1.8,26.5,691.0,857.87,632.56
2016,10,11,10,30,900.0,99.0,1.8,27.0,726.0,885.07,647.74
2016,10,11,10,45,908.5,100.0,1.8,27.5,753.0,906.29,658.98
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,924.16,668.12
2016,10,11,11,15,921.5,102.0,1.85,28.0,798.5,934.98,674.73
2016,10,11,11,30,926.0,103.0,1.9,28.0,817.0,942.15,679.22
2016,10,11,11,45,931.0,102.0,2.0,28.5,827.5,943.9,679.61
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,941.91,677.76
2016,10,11,12,15,936.0,101.0,2.1,29.0,839.5,932.81,671.84
2016,10,11,12,30,936.0,101.0,2.1,29.0,841.0,920.03,663.73
2016,10,11,12,45,935.0,100.5,2.15,29.5,833.0,902.23,651.71
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,880.92,637.52
2016,10,11,13,15,929.5,99.0,2.25,30.0,808.5,852.84,620.23
2016,10,11,13,30,925.0,98.0,2.3,30.0,792.0,821.65,600.83
2016,10,11,13,45,919.5,96.0,2.35,30.0,767.0,785.71,578.15
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,747.06,553.44
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,703.69,524.88
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,658.3,492.55
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,607.23,455.34
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,555.06,416.34
2016,10,11,15,15,842.0,86.5,2.35,29.5,549.0,499.78,374.55
2016,10,11,15,30,823.0,84.0,2.3,29.0,503.0,444.5,331.33
2016,10,11,15,45,798.0,80.0,2.3,29.0,452.5,385.73,283.62
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,328.24,235.6
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,267.98,185.37
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,211.07,137.57
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,151.73,89.75
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,100.21,52.14
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,50.99,24.83
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,26.14,15.82
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,12.86,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,44.3,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,121.26,76.68
2016,10,12,7,15,349.5,44.0,2.2,19.5,99.0,188.18,140.37
2016,10,12,7,30,461.0,57.0,2.4,20.0,147.0,267.36,208.02
2016,10,12,7,45,538.0,64.5,2.6,21.0,201.0,335.71,265.98
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,410.58,327.23
2016,10,12,8,15,659.5,78.0,2.9,22.5,308.5,471.55,376.2
2016,10,12,8,30,704.0,84.0,3.0,23.0,362.0,534.89,425.31
2016,10,12,8,45,742.0,86.0,3.2,24.0,414.5,588.88,465.44
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,646.34,506.82
2016,10,12,9,15,801.0,91.5,3.45,25.5,513.5,693.52,538.53
2016,10,12,9,30,822.0,95.0,3.5,26.0,560.0,739.44,568.73
2016,10,12,9,45,840.0,96.5,3.55,26.5,601.5,779.16,594.09
2016,10,12,10,0,858.0,98.0,3.6,27.0,643.0,816.83,617.74
2016,10,12,10,15,869.0,100.0,3.6,27.5,677.0,841.85,632.21
2016,10,12,10,30,880.0,102.0,3.6,28.0,711.0,868.98,648.15
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.5,889.35,659.43
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,906.45,668.57
2016,10,12,11,15,900.5,105.0,3.55,29.5,782.5,917.02,673.15
2016,10,12,11,30,905.0,106.0,3.5,30.0,801.0,924.03,675.51
2016,10,12,11,45,908.0,106.0,3.5,30.5,810.5,925.01,674.34
2016,10,12,12,0,911.0,106.0,3.5,31.0,820.0,922.34,670.96
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.0,913.38,664.67
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,900.83,656.2
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.0,882.96,643.35
2016,10,12,13,0,908.0,105.0,3.4,32.0,806.0,861.69,628.4
2016,10,12,13,15,903.5,104.0,3.3,32.0,789.5,834.2,610.13
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,803.68,589.9
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.0,767.93,566.38
2016,10,12,14,0,885.0,100.0,3.1,32.0,723.0,729.65,541.05
2016,10,12,14,15,874.5,98.5,3.05,32.0,690.5,686.69,511.78
2016,10,12,14,30,864.0,97.0,3.0,32.0,658.0,641.88,479.45
2016,10,12,14,45,848.5,95.0,2.95,32.0,618.5,592.25,442.94
2016,10,12,15,0,833.0,93.0,2.9,32.0,579.0,541.17,404.49
2016,10,12,15,15,813.5,90.0,2.8,31.5,533.5,486.57,363.07
2016,10,12,15,30,794.0,87.0,2.7,31.0,488.0,432.08,320.42
2016,10,12,15,45,766.0,83.0,2.6,31.0,437.5,373.8,273.13
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,317.19,226.03
2016,10,12,16,15,698.5,74.0,2.15,30.0,334.0,256.93,176.32
2016,10,12,16,30,659.0,69.0,1.8,29.0,281.0,201.68,130.4
2016,10,12,16,45,598.5,62.0,1.5,28.5,227.0,145.31,85.71
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,95.72,50.26
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,49.27,24.97
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,27.41,16.53
2016,10,12,17,45,172.0,17.5,1.1,25.5,36.5,13.52,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,1.65,18.5,13.0,12.78,0.0
2016,10,13,7,0,0.0,26.0,1.9,19.0,26.0,26.36,13.1
2016,10,13,7,15,21.0,48.5,1.95,19.0,52.5,61.07,43.74
2016,10,13,7,30,42.0,71.0,2.0,19.0,79.0,94.89,72.62
2016,10,13,7,45,57.5,94.5,2.05,19.5,109.5,129.15,101.55
2016,10,13,8,0,73.0,118.0,2.1,20.0,140.0,164.62,130.93
2016,10,13,8,15,84.5,140.5,2.0,20.5,170.5,197.85,157.76
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,231.89,184.56
2016,10,13,8,45,97.0,187.5,1.85,21.5,230.0,262.23,207.59
2016,10,13,9,0,98.0,212.0,1.8,22.0,259.0,292.29,229.86
2016,10,13,9,15,101.0,233.0,1.55,22.5,286.0,319.47,249.19
2016,10,13,9,30,104.0,254.0,1.3,23.0,313.0,346.53,267.87
2016,10,13,9,45,272.0,249.0,1.1,24.0,417.5,490.91,375.63
2016,10,13,10,0,440.0,244.0,0.9,25.0,522.0,635.69,475.95
2016,10,13,10,15,452.5,251.0,0.8,25.5,550.5,662.53,490.15
2016,10,13,10,30,465.0,258.0,0.7,26.0,579.0,688.01,504.27
2016,10,13,10,45,465.5,270.5,0.65,26.5,602.0,707.41,514.32
2016,10,13,11,0,466.0,283.0,0.6,27.0,625.0,724.75,522.94
2016,10,13,11,15,445.0,300.5,0.75,27.5,633.5,726.24,523.41
2016,10,13,11,30,424.0,318.0,0.9,28.0,642.0,725.35,522.44
2016,10,13,11,45,628.0,226.0,1.1,28.5,712.5,809.65,584.3
2016,10,13,12,0,832.0,134.0,1.3,29.0,783.0,884.52,633.55
2016,10,13,12,15,831.5,134.0,1.5,29.0,783.5,875.33,629.24
2016,10,13,12,30,831.0,134.0,1.7,29.0,784.0,862.85,623.57
2016,10,13,12,45,589.0,241.5,1.9,29.5,700.0,756.87,552.2
2016,10,13,13,0,347.0,349.0,2.1,30.0,616.0,646.65,472.25
2016,10,13,13,15,457.5,300.0,2.15,30.0,644.0,678.49,498.06
2016,10,13,13,30,568.0,251.0,2.2,30.0,672.0,698.74,514.69
2016,10,13,13,45,429.5,286.5,2.3,30.0,599.0,611.66,452.24
2016,10,13,14,0,291.0,322.0,2.4,30.0,526.0,528.86,392.23
2016,10,13,14,15,475.0,247.0,2.4,29.5,561.5,566.29,423.8
2016,10,13,14,30,659.0,172.0,2.4,29.0,597.0,586.76,441.54
2016,10,13,14,45,683.5,150.5,2.4,29.0,568.0,548.77,413.71
2016,10,13,15,0,708.0,129.0,2.4,29.0,539.0,506.9,382.45
2016,10,13,15,15,590.5,149.5,2.35,28.5,473.0,433.55,327.01
2016,10,13,15,30,473.0,170.0,2.3,28.0,407.0,368.9,277.63
2016,10,13,15,45,537.5,138.0,2.25,28.0,381.0,335.59,249.59
2016,10,13,16,0,602.0,106.0,2.2,28.0,355.0,295.37,214.27
2016,10,13,16,15,557.5,98.0,2.0,27.5,304.0,240.03,168.64
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,189.17,126.77
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,137.05,85.86
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,92.82,54.27
2016,10,13,17,15,291.5,54.0,1.45,26.0,106.0,51.26,30.06
2016,10,13,17,30,198.0,39.0,1.4,25.0,60.0,30.3,18.75
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.0,15.33,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,19.5,11.0,10.81,0.0
2016,10,14,7,0,0.0,22.0,1.0,20.0,22.0,21.43,9.19
2016,10,14,7,15,4.5,44.0,1.1,20.5,44.5,46.79,32.15
2016,10,14,7,30,9.0,66.0,1.2,21.0,67.0,71.71,53.28
2016,10,14,7,45,21.0,88.0,1.35,21.5,93.5,104.45,80.51
2016,10,14,8,0,33.0,110.0,1.5,22.0,120.0,134.62,105.24
2016,10,14,8,15,16.5,80.5,1.6,22.5,85.5,90.93,69.51
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,49.27,35.01
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,58.95,42.75
2016,10,14,9,0,0.0,71.0,1.9,24.0,71.0,68.65,50.35
2016,10,14,9,15,6.0,132.5,1.9,24.5,136.0,134.67,102.94
2016,10,14,9,30,12.0,194.0,1.9,25.0,201.0,202.95,155.74
2016,10,14,9,45,7.0,185.0,1.95,25.5,189.0,189.08,144.0
2016,10,14,10,0,2.0,176.0,2.0,26.0,177.0,175.35,132.66
2016,10,14,10,15,28.5,238.0,2.0,26.5,257.5,268.95,204.26
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,358.39,270.2
2016,10,14,10,45,134.0,326.5,2.0,27.5,423.5,463.71,347.53
2016,10,14,11,0,213.0,353.0,2.0,28.0,509.0,561.39,416.86
2016,10,14,11,15,348.5,321.5,1.95,28.0,583.5,654.81,484.21
2016,10,14,11,30,484.0,290.0,1.9,28.0,658.0,747.93,549.37
2016,10,14,11,45,485.0,294.0,1.9,28.5,666.5,750.51,548.79
2016,10,14,12,0,486.0,298.0,1.9,29.0,675.0,750.96,547.64
2016,10,14,12,15,669.5,208.5,1.9,29.0,728.5,813.13,594.13
2016,10,14,12,30,853.0,119.0,1.9,29.0,782.0,859.14,623.94
2016,10,14,12,45,853.0,117.5,1.9,29.0,775.0,842.32,612.66
2016,10,14,13,0,853.0,116.0,1.9,29.0,768.0,822.28,599.94
2016,10,14,13,15,848.5,115.5,1.9,29.0,752.0,796.54,583.52
2016,10,14,13,30,844.0,115.0,1.9,29.0,736.0,770.43,566.88
2016,10,14,13,45,837.5,113.0,1.9,29.5,712.5,735.76,543.33
2016,10,14,14,0,831.0,111.0,1.9,30.0,689.0,698.73,518.17
2016,10,14,14,15,820.5,108.5,1.9,30.0,657.0,656.37,488.8
2016,10,14,14,30,810.0,106.0,1.9,30.0,625.0,612.36,457.44
2016,10,14,14,45,794.5,103.5,1.9,30.0,587.0,564.06,422.24
2016,10,14,15,0,779.0,101.0,1.9,30.0,549.0,515.05,385.56
2016,10,14,15,15,758.5,97.5,1.9,29.5,504.5,462.22,345.74
2016,10,14,15,30,738.0,94.0,1.9,29.0,460.0,409.76,304.83
2016,10,14,15,45,708.0,90.0,1.95,29.0,411.5,352.63,258.76
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,298.55,213.86
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,241.73,166.7
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,188.92,122.86
2016,10,14,16,45,529.5,66.0,1.55,27.5,208.0,135.3,80.89
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,89.04,48.4
2016,10,14,17,15,364.0,46.5,1.3,26.0,109.0,46.19,25.26
2016,10,14,17,30,263.0,35.0,1.2,25.0,62.0,27.1,15.97
2016,10,14,17,45,131.5,17.5,1.1,24.5,31.0,13.74,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,33.47,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,93.31,53.21
2016,10,15,7,15,271.5,44.0,3.25,21.5,86.0,159.1,116.98
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,234.8,181.21
2016,10,15,7,45,459.5,68.5,3.6,22.5,181.5,301.44,238.02
2016,10,15,8,0,536.0,78.0,3.8,23.0,233.0,373.95,298.19
2016,10,15,8,15,291.0,115.5,3.95,23.5,202.0,295.81,236.48
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,190.22,149.22
2016,10,15,8,45,27.0,158.0,4.35,25.0,169.0,183.13,142.53
2016,10,15,9,0,8.0,163.0,4.6,26.0,167.0,168.81,129.83
2016,10,15,9,15,78.5,208.0,4.6,26.5,251.0,274.71,213.67
2016,10,15,9,30,149.0,253.0,4.6,27.0,335.0,387.47,300.06
2016,10,15,9,45,79.5,229.5,4.65,27.5,273.5,300.77,231.34
2016,10,15,10,0,10.0,206.0,4.7,28.0,212.0,212.92,161.28
2016,10,15,10,15,211.5,244.0,4.65,28.0,388.0,444.42,342.07
2016,10,15,10,30,413.0,282.0,4.6,28.0,564.0,659.25,501.11
2016,10,15,10,45,323.5,315.5,4.6,28.5,541.0,623.42,470.22
2016,10,15,11,0,234.0,349.0,4.6,29.0,518.0,574.89,431.53
2016,10,15,11,15,125.5,308.0,4.6,29.5,399.0,434.94,326.89
2016,10,15,11,30,17.0,267.0,4.6,30.0,280.0,279.34,208.22
2016,10,15,11,45,222.5,294.0,4.6,30.5,466.0,510.48,383.89
2016,10,15,12,0,428.0,321.0,4.6,31.0,652.0,722.6,535.83
2016,10,15,12,15,366.0,343.0,4.55,31.0,626.0,679.48,502.81
2016,10,15,12,30,304.0,365.0,4.5,31.0,600.0,642.6,475.18
2016,10,15,12,45,196.5,363.5,4.5,31.5,515.0,537.46,397.79
2016,10,15,13,0,89.0,362.0,4.5,32.0,430.0,436.68,322.46
2016,10,15,13,15,477.0,234.0,4.5,32.0,585.0,624.2,467.63
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,772.04,575.34
2016,10,15,13,45,860.5,103.0,4.5,32.0,716.0,737.65,551.35
2016,10,15,14,0,856.0,100.0,4.5,32.0,692.0,700.69,526.45
2016,10,15,14,15,845.5,98.5,4.45,32.0,660.0,658.92,496.71
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,615.99,464.94
2016,10,15,14,45,815.0,96.0,4.4,32.0,588.5,565.65,427.19
2016,10,15,15,0,795.0,95.0,4.4,32.0,549.0,514.93,388.26
2016,10,15,15,15,774.0,92.0,4.3,31.5,504.0,461.69,347.08
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,408.82,304.93
2016,10,15,15,45,721.5,85.5,4.15,31.0,410.0,351.02,257.5
2016,10,15,16,0,690.0,82.0,4.1,31.0,361.0,296.36,211.55
2016,10,15,16,15,648.0,76.0,3.75,30.5,309.0,239.04,163.66
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,185.72,119.26
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.0,132.1,77.39
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,85.8,45.27
2016,10,15,17,15,372.5,44.0,2.55,28.0,106.0,42.93,22.88
2016,10,15,17,30,268.0,33.0,2.3,27.0,59.0,26.31,14.91
2016,10,15,17,45,134.0,16.5,2.05,26.5,29.5,12.97,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,70.0,15.0,3.9,22.5,20.0,31.46,0.0
2016,10,16,7,0,140.0,30.0,4.0,23.0,40.0,88.1,47.65
2016,10,16,7,15,252.0,46.0,4.2,23.0,84.5,154.62,112.86
2016,10,16,7,30,364.0,62.0,4.4,23.0,129.0,230.3,177.16
2016,10,16,7,45,453.0,70.5,4.65,23.5,181.5,299.72,236.18
2016,10,16,8,0,542.0,79.0,4.9,24.0,234.0,377.03,300.41
2016,10,16,8,15,591.5,86.0,5.0,24.5,286.5,438.07,350.17
2016,10,16,8,30,641.0,93.0,5.1,25.0,339.0,501.98,400.66
2016,10,16,8,45,690.5,93.5,5.25,26.0,391.5,560.91,445.37
2016,10,16,9,0,740.0,94.0,5.4,27.0,444.0,621.62,490.12
2016,10,16,9,15,763.5,98.0,5.35,27.5,490.5,666.69,521.76
2016,10,16,9,30,787.0,102.0,5.3,28.0,537.0,713.36,553.02
2016,10,16,9,45,815.5,100.0,5.3,28.5,579.5,755.88,580.91
2016,10,16,10,0,844.0,98.0,5.3,29.0,622.0,796.94,607.39
2016,10,16,10,15,855.5,99.5,5.2,29.5,656.0,826.14,624.71
2016,10,16,10,30,867.0,101.0,5.1,30.0,690.0,847.52,636.47
2016,10,16,10,45,880.5,100.0,5.1,30.5,717.0,869.88,649.46
2016,10,16,11,0,894.0,99.0,5.1,31.0,744.0,889.16,660.32
2016,10,16,11,15,899.0,100.0,5.05,31.0,762.5,899.91,666.51
2016,10,16,11,30,904.0,101.0,5.0,31.0,781.0,907.11,670.46
2016,10,16,11,45,912.0,98.5,5.0,31.5,791.5,909.56,670.29
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,908.36,667.83
2016,10,16,12,15,920.0,96.0,4.95,32.0,803.0,899.21,661.26
2016,10,16,12,30,920.0,96.0,4.9,32.0,804.0,886.46,652.45
2016,10,16,12,45,918.5,95.5,4.85,32.5,796.0,868.38,638.86
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,846.88,623.14
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,819.7,604.69
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,789.48,584.4
2016,10,16,13,45,900.5,93.0,4.6,33.0,730.0,753.67,560.59
2016,10,16,14,0,893.0,92.0,4.6,33.0,705.0,715.35,534.93
2016,10,16,14,15,883.0,90.0,4.55,33.0,672.5,672.07,504.56
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,626.9,471.33
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,577.6,434.35
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,526.96,395.47
2016,10,16,15,15,826.0,80.5,4.25,32.5,516.0,472.36,353.22
2016,10,16,15,30,806.0,78.0,4.1,32.0,471.0,417.91,309.79
2016,10,16,15,45,777.5,74.5,4.0,32.0,420.5,359.79,261.93
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,303.38,214.39
2016,10,16,16,15,708.5,66.5,3.5,31.0,317.5,244.95,165.72
2016,10,16,16,30,668.0,62.0,3.1,30.0,265.0,188.63,118.95
2016,10,16,16,45,604.5,55.5,2.75,29.5,211.5,132.7,75.17
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,83.84,41.62
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,38.32,19.03
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,22.61,11.74
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.0,14.5,3.6,21.5,19.5,29.92,0.0
2016,10,17,7,0,132.0,29.0,3.8,22.0,39.0,83.83,42.92
2016,10,17,7,15,243.0,45.5,4.05,22.5,82.5,150.68,109.81
2016,10,17,7,30,354.0,62.0,4.3,23.0,126.0,225.81,173.42
2016,10,17,7,45,447.0,70.5,4.6,23.5,179.0,296.12,233.13
2016,10,17,8,0,540.0,79.0,4.9,24.0,232.0,374.96,298.64
2016,10,17,8,15,589.5,86.0,5.0,24.5,284.0,435.77,348.28
2016,10,17,8,30,639.0,93.0,5.1,25.0,336.0,499.45,398.65
2016,10,17,8,45,693.0,92.5,5.2,26.0,389.0,559.86,444.49
2016,10,17,9,0,747.0,92.0,5.3,27.0,442.0,622.35,490.51
2016,10,17,9,15,770.0,95.5,5.3,27.5,488.0,666.73,521.74
2016,10,17,9,30,793.0,99.0,5.3,28.0,534.0,712.56,552.57
2016,10,17,9,45,819.5,97.5,5.35,28.5,576.5,754.1,579.99
2016,10,17,10,0,846.0,96.0,5.4,29.0,619.0,794.07,605.97
2016,10,17,10,15,857.5,98.0,5.35,29.5,652.5,823.8,623.99
2016,10,17,10,30,869.0,100.0,5.3,30.0,686.0,845.71,636.46
2016,10,17,10,45,881.5,99.0,5.3,30.5,713.0,867.16,648.88
2016,10,17,11,0,894.0,98.0,5.3,31.0,740.0,885.49,659.16
2016,10,17,11,15,899.0,99.0,5.25,31.0,758.0,896.18,665.37
2016,10,17,11,30,904.0,100.0,5.2,31.0,776.0,903.33,669.32
2016,10,17,11,45,906.0,100.5,5.2,31.5,785.5,903.71,667.77
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,900.48,663.95
2016,10,17,12,15,908.0,101.0,5.15,32.0,795.5,891.37,657.4
2016,10,17,12,30,908.0,101.0,5.1,32.0,796.0,878.7,648.62
2016,10,17,12,45,906.0,100.5,5.05,32.5,788.0,860.36,634.81
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,838.66,618.9
2016,10,17,13,15,605.5,217.5,4.95,33.0,668.5,707.07,525.68
2016,10,17,13,30,307.0,335.0,4.9,33.0,557.0,574.97,425.71
2016,10,17,13,45,593.5,215.5,4.85,33.0,626.5,655.64,489.96
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,707.55,530.89
2016,10,17,14,15,869.0,94.0,4.7,33.0,663.5,664.12,499.23
2016,10,17,14,30,858.0,92.0,4.6,33.0,631.0,618.93,465.68
2016,10,17,14,45,841.5,90.5,4.55,33.0,591.5,569.79,428.69
2016,10,17,15,0,825.0,89.0,4.5,33.0,552.0,519.35,389.87
2016,10,17,15,15,804.5,86.0,4.4,32.5,507.0,465.09,347.9
2016,10,17,15,30,784.0,83.0,4.3,32.0,462.0,411.08,304.82
2016,10,17,15,45,755.0,79.0,4.2,32.0,412.0,353.55,257.41
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,297.82,210.47
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,238.47,161.25
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,184.36,116.42
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,129.16,73.47
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,81.15,40.75
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,37.1,19.17
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,22.87,11.59
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.0,3.55,22.5,11.0,10.81,0.0
2016,10,18,7,0,0.0,22.0,3.7,23.0,22.0,22.01,6.93
2016,10,18,7,15,24.0,44.5,3.95,23.5,48.5,58.17,40.05
2016,10,18,7,30,48.0,67.0,4.2,24.0,75.0,93.32,69.58
2016,10,18,7,45,74.0,88.5,4.5,24.5,107.0,135.45,104.62
2016,10,18,8,0,100.0,110.0,4.8,25.0,139.0,174.92,137.19
2016,10,18,8,15,79.0,131.0,4.8,25.5,156.5,183.85,144.25
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,196.6,153.72
2016,10,18,8,45,247.0,157.5,4.85,26.5,270.0,337.4,267.05
2016,10,18,9,0,436.0,163.0,4.9,27.0,366.0,487.6,383.89
2016,10,18,9,15,434.5,183.0,4.85,27.5,402.5,523.71,408.93
2016,10,18,9,30,433.0,203.0,4.8,28.0,439.0,558.07,432.45
2016,10,18,9,45,462.5,210.5,4.8,28.5,479.5,600.92,462.65
2016,10,18,10,0,492.0,218.0,4.8,29.0,520.0,643.62,492.19
2016,10,18,10,15,655.5,168.5,4.7,29.5,594.0,737.07,560.49
2016,10,18,10,30,819.0,119.0,4.6,30.0,668.0,827.61,620.68
2016,10,18,10,45,829.5,119.5,4.55,30.5,694.0,848.12,631.85
2016,10,18,11,0,840.0,120.0,4.5,31.0,720.0,865.59,641.33
2016,10,18,11,15,845.5,121.0,4.4,31.0,737.5,876.07,647.22
2016,10,18,11,30,851.0,122.0,4.3,31.0,755.0,883.18,650.98
2016,10,18,11,45,871.0,113.0,4.25,31.5,768.0,883.93,649.51
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,886.18,649.23
2016,10,18,12,15,891.0,104.0,4.1,32.0,782.0,877.18,642.63
2016,10,18,12,30,891.0,104.0,4.0,32.0,783.0,864.69,633.91
2016,10,18,12,45,621.5,220.5,3.95,32.0,691.5,753.26,556.51
2016,10,18,13,0,352.0,337.0,3.9,32.0,600.0,633.33,466.74
2016,10,18,13,15,298.5,340.5,3.8,32.0,560.5,584.16,431.54
2016,10,18,13,30,245.0,344.0,3.7,32.0,521.0,532.06,393.74
2016,10,18,13,45,229.5,333.5,3.6,32.0,494.5,500.56,371.29
2016,10,18,14,0,214.0,323.0,3.5,32.0,468.0,469.42,348.87
2016,10,18,14,15,170.0,307.5,3.4,32.0,419.0,415.41,309.34
2016,10,18,14,30,126.0,292.0,3.3,32.0,370.0,364.53,271.86
2016,10,18,14,45,126.0,272.5,3.25,32.0,346.5,338.03,252.74
2016,10,18,15,0,126.0,253.0,3.2,32.0,323.0,311.39,233.2
2016,10,18,15,15,395.0,181.0,3.0,31.5,374.5,362.07,271.82
2016,10,18,15,30,664.0,109.0,2.8,31.0,426.0,383.24,284.49
2016,10,18,15,45,628.5,105.0,2.65,31.0,379.5,329.48,240.48
2016,10,18,16,0,593.0,101.0,2.5,31.0,333.0,278.47,198.22
2016,10,18,16,15,560.0,90.0,2.15,30.0,284.0,224.48,153.95
2016,10,18,16,30,527.0,79.0,1.8,29.0,235.0,173.66,112.29
2016,10,18,16,45,469.0,68.0,1.5,28.5,186.0,122.92,73.15
2016,10,18,17,0,411.0,57.0,1.2,28.0,137.0,78.83,42.93
2016,10,18,17,15,315.5,43.0,1.2,27.5,92.5,38.19,21.64
2016,10,18,17,30,220.0,29.0,1.2,27.0,48.0,22.53,10.9
2016,10,18,17,45,110.0,14.5,1.2,26.5,24.0,14.25,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,20.38,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,54.64,22.06
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,110.05,78.57
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,169.38,128.58
2016,10,19,7,45,282.0,80.0,2.85,24.5,147.0,230.55,179.79
