Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,0,341.0,96.0,3.1,25.0,191.0,291.29,229.86
2016,10,19,8,15,369.0,113.0,3.3,25.0,235.0,341.22,270.68
2016,10,19,8,30,397.0,130.0,3.5,25.0,279.0,392.74,311.74
2016,10,19,8,45,419.5,145.0,3.7,25.5,322.0,439.78,347.74
2016,10,19,9,0,442.0,160.0,3.9,26.0,365.0,487.33,383.27
2016,10,19,9,15,443.5,179.0,3.95,26.5,402.5,524.66,409.74
2016,10,19,9,30,445.0,198.0,4.0,27.0,440.0,560.44,434.5
2016,10,19,9,45,411.5,224.5,4.05,27.5,461.0,575.83,443.12
2016,10,19,10,0,378.0,251.0,4.1,28.0,482.0,579.54,443.33
2016,10,19,10,15,363.0,271.0,4.1,28.0,502.5,596.32,454.12
2016,10,19,10,30,348.0,291.0,4.1,28.0,523.0,610.94,463.2
2016,10,19,10,45,430.5,273.0,4.1,28.5,571.5,672.88,507.76
2016,10,19,11,0,513.0,255.0,4.1,29.0,620.0,727.67,546.43
2016,10,19,11,15,497.0,269.0,4.1,29.0,629.5,730.54,547.0
2016,10,19,11,30,481.0,283.0,4.1,29.0,639.0,731.0,546.24
2016,10,19,11,45,433.5,309.0,4.1,29.5,633.0,714.37,531.69
2016,10,19,12,0,386.0,335.0,4.1,30.0,627.0,689.73,511.9
2016,10,19,12,15,392.0,332.0,4.05,30.0,629.0,685.95,509.27
2016,10,19,12,30,398.0,329.0,4.0,30.0,631.0,680.48,505.41
2016,10,19,12,45,445.0,304.5,4.0,30.5,638.5,690.32,512.54
2016,10,19,13,0,492.0,280.0,4.0,31.0,646.0,691.26,513.46
2016,10,19,13,15,480.5,277.5,3.95,30.5,628.5,665.21,495.94
2016,10,19,13,30,469.0,275.0,3.9,30.0,611.0,638.01,477.56
2016,10,19,13,45,643.5,193.5,3.9,30.0,637.0,665.86,501.42
2016,10,19,14,0,818.0,112.0,3.9,30.0,663.0,677.38,512.78
2016,10,19,14,15,693.0,152.5,3.85,30.0,604.0,605.62,458.58
2016,10,19,14,30,568.0,193.0,3.8,30.0,545.0,538.37,407.56
2016,10,19,14,45,650.5,153.0,3.75,30.0,531.5,519.65,394.11
2016,10,19,15,0,733.0,113.0,3.7,30.0,518.0,490.29,371.47
2016,10,19,15,15,709.5,108.5,3.55,29.5,474.0,437.44,330.22
2016,10,19,15,30,686.0,104.0,3.4,29.0,430.0,385.4,288.52
2016,10,19,15,45,654.0,98.5,3.25,29.0,382.0,330.44,243.16
2016,10,19,16,0,622.0,93.0,3.1,29.0,334.0,277.82,198.89
2016,10,19,16,15,574.5,86.0,2.8,28.5,283.5,222.6,153.08
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,172.16,111.63
2016,10,19,16,45,464.0,68.5,2.2,27.5,183.5,121.45,72.59
2016,10,19,17,0,401.0,58.0,1.9,27.0,134.0,78.01,43.08
2016,10,19,17,15,291.0,44.0,1.8,26.5,89.5,37.27,21.73
2016,10,19,17,30,181.0,30.0,1.7,26.0,45.0,23.47,11.07
2016,10,19,17,45,90.5,15.0,1.6,25.5,22.5,14.74,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.48,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.96,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.93,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,5.79,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,45.0,6.7,23.0,45.0,43.48,30.0
2016,10,20,9,30,0.0,83.0,6.8,23.0,83.0,80.29,59.79
2016,10,20,9,45,0.0,56.0,6.9,23.5,56.0,54.14,38.36
2016,10,20,10,0,0.0,29.0,7.0,24.0,29.0,28.02,17.08
2016,10,20,10,15,43.5,167.5,7.0,24.5,196.5,205.6,159.98
2016,10,20,10,30,87.0,306.0,7.0,25.0,364.0,392.0,304.08
2016,10,20,10,45,94.5,321.0,7.0,25.5,386.0,414.37,319.85
2016,10,20,11,0,102.0,336.0,7.0,26.0,408.0,436.52,335.63
2016,10,20,11,15,263.0,321.0,6.95,26.0,513.0,575.14,443.82
2016,10,20,11,30,424.0,306.0,6.9,26.0,618.0,704.36,542.17
2016,10,20,11,45,410.5,316.5,6.9,26.5,622.0,694.18,532.56
2016,10,20,12,0,397.0,327.0,6.9,27.0,626.0,689.59,527.39
2016,10,20,12,15,622.5,227.0,6.9,27.0,696.0,779.78,599.25
2016,10,20,12,30,848.0,127.0,6.9,27.0,766.0,851.38,652.28
2016,10,20,12,45,853.0,123.0,6.9,27.0,759.5,835.54,640.84
2016,10,20,13,0,858.0,119.0,6.9,27.0,753.0,816.31,627.41
2016,10,20,13,15,622.0,212.0,6.9,27.0,666.5,708.56,546.86
2016,10,20,13,30,386.0,305.0,6.9,27.0,580.0,600.74,461.9
2016,10,20,13,45,294.0,311.5,6.9,27.0,517.0,527.2,405.7
2016,10,20,14,0,202.0,318.0,6.9,27.0,454.0,455.12,350.04
2016,10,20,14,15,511.5,211.5,6.85,27.0,532.0,544.21,423.22
2016,10,20,14,30,821.0,105.0,6.8,27.0,610.0,602.26,470.11
2016,10,20,14,45,806.0,102.5,6.8,27.0,572.0,554.13,431.81
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,505.23,392.33
2016,10,20,15,15,449.5,152.0,6.7,26.5,395.0,356.85,276.2
2016,10,20,15,30,108.0,204.0,6.6,26.0,256.0,239.74,185.12
2016,10,20,15,45,409.0,141.0,6.5,26.0,303.0,281.07,213.28
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,288.04,208.77
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,230.88,159.33
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,177.69,113.96
2016,10,20,16,45,570.5,58.0,5.5,24.5,195.5,123.76,71.12
2016,10,20,17,0,515.0,49.0,5.2,24.0,144.0,76.03,38.45
2016,10,20,17,15,402.5,37.5,4.85,23.0,96.5,31.94,21.09
2016,10,20,17,30,290.0,26.0,4.5,22.0,49.0,20.64,8.61
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.5,12.78,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.5,10.0,2.4,11.5,20.5,48.91,0.0
2016,10,21,7,0,337.0,20.0,2.6,12.0,41.0,126.37,43.7
2016,10,21,7,15,463.5,30.0,2.8,12.5,90.5,203.56,150.62
2016,10,21,7,30,590.0,40.0,3.0,13.0,140.0,289.08,227.53
2016,10,21,7,45,660.5,46.0,3.2,14.0,195.5,357.7,288.9
2016,10,21,8,0,731.0,52.0,3.4,15.0,251.0,431.84,352.56
2016,10,21,8,15,773.5,56.5,3.45,15.5,306.0,494.14,404.94
2016,10,21,8,30,816.0,61.0,3.5,16.0,361.0,558.29,456.73
2016,10,21,8,45,846.0,63.5,3.6,17.0,413.5,613.62,499.11
2016,10,21,9,0,876.0,66.0,3.7,18.0,466.0,664.71,536.53
2016,10,21,9,15,895.5,68.5,3.6,18.5,513.5,711.89,568.58
2016,10,21,9,30,915.0,71.0,3.5,19.0,561.0,757.49,598.72
2016,10,21,9,45,929.5,72.5,3.4,19.5,602.5,796.2,623.25
2016,10,21,10,0,944.0,74.0,3.3,20.0,644.0,832.41,645.6
2016,10,21,10,15,954.0,75.5,3.2,20.0,678.5,862.23,664.39
2016,10,21,10,30,964.0,77.0,3.1,20.0,713.0,888.86,680.86
2016,10,21,10,45,971.0,78.0,3.05,20.5,740.0,909.04,691.84
2016,10,21,11,0,978.0,79.0,3.0,21.0,767.0,925.61,700.4
2016,10,21,11,15,982.5,79.5,2.9,21.5,785.0,935.75,704.28
2016,10,21,11,30,987.0,80.0,2.8,22.0,803.0,942.04,705.7
2016,10,21,11,45,988.0,81.0,2.75,22.5,812.0,941.96,703.39
2016,10,21,12,0,989.0,82.0,2.7,23.0,821.0,937.95,698.68
2016,10,21,12,15,988.5,82.0,2.65,23.0,821.5,927.67,691.33
2016,10,21,12,30,988.0,82.0,2.6,23.0,822.0,913.56,681.6
2016,10,21,12,45,986.0,81.5,2.6,23.5,813.0,893.91,667.43
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,870.64,650.97
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,841.92,631.8
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,809.94,610.45
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,772.57,585.33
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,732.46,558.2
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,687.39,526.16
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,640.25,491.01
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,588.84,451.86
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,536.19,410.69
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,480.07,366.24
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,423.81,320.18
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,363.42,269.15
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,303.09,216.99
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.0,242.0,164.18
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,184.46,114.92
2016,10,21,16,45,677.5,46.5,1.15,21.5,207.0,126.34,69.14
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,75.41,35.38
2016,10,21,17,15,497.0,32.0,0.95,20.0,101.5,28.34,18.31
2016,10,21,17,30,381.0,23.0,1.0,19.0,51.0,19.56,7.25
2016,10,21,17,45,190.5,11.5,1.05,18.0,25.5,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,47.74,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,122.9,33.12
2016,10,22,7,15,457.0,29.5,1.2,12.0,88.0,199.96,146.79
2016,10,22,7,30,585.0,39.0,1.4,13.0,137.0,284.89,222.35
2016,10,22,7,45,653.5,45.5,1.65,14.0,191.5,352.68,282.47
2016,10,22,8,0,722.0,52.0,1.9,15.0,246.0,425.85,344.75
2016,10,22,8,15,765.0,56.5,2.05,16.0,301.0,487.85,395.7
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,551.75,445.99
2016,10,22,8,45,836.0,64.5,2.35,18.0,408.0,606.54,487.43
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,656.96,524.21
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.0,703.93,556.08
2016,10,22,9,30,904.0,73.0,2.6,20.0,554.0,749.39,586.26
2016,10,22,9,45,917.0,75.5,2.65,21.0,595.0,787.67,609.68
2016,10,22,10,0,930.0,78.0,2.7,22.0,636.0,823.41,630.97
2016,10,22,10,15,940.0,79.5,2.65,22.0,670.5,852.8,649.38
2016,10,22,10,30,950.0,81.0,2.6,22.0,705.0,879.06,665.6
2016,10,22,10,45,956.0,83.0,2.6,22.5,731.0,899.22,676.74
2016,10,22,11,0,962.0,85.0,2.6,23.0,757.0,915.8,685.53
2016,10,22,11,15,966.0,86.0,2.6,23.5,775.0,925.86,690.06
2016,10,22,11,30,970.0,87.0,2.6,24.0,793.0,932.13,692.24
2016,10,22,11,45,970.5,88.0,2.6,24.5,802.0,931.55,690.04
2016,10,22,12,0,971.0,89.0,2.6,25.0,811.0,927.13,685.51
2016,10,22,12,15,971.0,89.0,2.6,25.0,811.5,917.37,678.97
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,903.84,670.1
2016,10,22,12,45,967.0,89.5,2.6,25.5,803.0,883.87,655.78
2016,10,22,13,0,963.0,90.0,2.6,26.0,794.0,860.41,639.28
2016,10,22,13,15,958.5,89.0,2.6,26.0,776.5,831.63,620.52
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,799.68,599.6
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.5,762.41,575.23
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,722.56,548.85
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,678.07,516.9
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,631.63,482.47
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,580.17,443.64
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,527.81,402.96
2016,10,22,15,15,862.5,78.0,2.8,25.5,510.5,471.03,358.34
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,414.58,312.41
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,354.94,262.13
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,297.06,212.14
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,236.59,160.59
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,180.12,112.89
2016,10,22,16,45,629.0,51.5,1.8,22.0,198.5,121.72,67.46
2016,10,22,17,0,561.0,45.0,1.5,21.0,144.0,72.46,35.14
2016,10,22,17,15,440.5,34.5,1.5,20.0,95.0,27.18,17.25
2016,10,22,17,30,320.0,24.0,1.5,19.0,46.0,19.11,5.94
2016,10,22,17,45,160.0,12.0,1.55,18.5,23.0,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,17.19,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,45.54,4.81
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,99.15,71.66
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,153.88,119.9
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,201.73,161.95
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,252.51,205.47
2016,10,23,8,15,303.0,116.0,2.55,16.5,212.5,299.31,244.67
2016,10,23,8,30,338.0,131.0,2.6,17.0,253.0,348.7,284.86
2016,10,23,8,45,403.0,140.0,2.65,17.5,306.0,420.25,341.69
2016,10,23,9,0,468.0,149.0,2.7,18.0,359.0,488.14,394.29
2016,10,23,9,15,444.5,173.0,2.9,18.5,389.5,514.51,412.84
2016,10,23,9,30,421.0,197.0,3.1,19.0,420.0,537.5,428.57
2016,10,23,9,45,241.5,228.5,3.35,19.5,358.5,439.29,348.98
2016,10,23,10,0,62.0,260.0,3.6,20.0,297.0,321.3,252.4
2016,10,23,10,15,226.0,265.5,3.7,20.5,411.5,467.56,368.73
2016,10,23,10,30,390.0,271.0,3.8,21.0,526.0,619.94,484.28
2016,10,23,10,45,349.0,294.0,3.95,21.5,528.5,614.89,477.25
2016,10,23,11,0,308.0,317.0,4.1,22.0,531.0,607.19,469.14
2016,10,23,11,15,189.0,325.0,4.1,22.0,458.0,505.87,390.97
2016,10,23,11,30,70.0,333.0,4.1,22.0,385.0,403.2,310.49
2016,10,23,11,45,208.5,333.5,4.15,22.5,488.0,528.42,407.75
2016,10,23,12,0,347.0,334.0,4.2,23.0,591.0,651.26,499.28
2016,10,23,12,15,601.0,229.0,4.15,23.0,674.0,757.93,582.19
2016,10,23,12,30,855.0,124.0,4.1,23.0,757.0,845.99,645.98
2016,10,23,12,45,687.0,193.0,4.1,23.5,698.0,768.42,589.07
2016,10,23,13,0,519.0,262.0,4.1,24.0,639.0,688.18,526.71
2016,10,23,13,15,523.0,253.5,4.05,24.0,626.0,667.48,512.28
2016,10,23,13,30,527.0,245.0,4.0,24.0,613.0,644.77,495.94
2016,10,23,13,45,586.5,214.5,3.95,24.0,610.5,636.96,491.53
2016,10,23,14,0,646.0,184.0,3.9,24.0,608.0,625.45,483.92
2016,10,23,14,15,579.5,194.5,3.8,24.0,561.0,565.56,438.25
2016,10,23,14,30,513.0,205.0,3.7,24.0,514.0,510.86,396.1
2016,10,23,14,45,644.0,153.0,3.6,24.0,515.0,508.21,394.52
2016,10,23,15,0,775.0,101.0,3.5,24.0,516.0,491.04,380.26
2016,10,23,15,15,477.0,149.5,3.15,23.5,398.0,362.91,280.48
2016,10,23,15,30,179.0,198.0,2.8,23.0,280.0,262.13,202.71
2016,10,23,15,45,171.0,177.0,2.5,23.0,248.5,228.29,175.55
2016,10,23,16,0,163.0,156.0,2.2,23.0,217.0,195.17,148.47
2016,10,23,16,15,152.0,133.0,2.05,22.5,183.0,160.36,120.18
2016,10,23,16,30,141.0,110.0,1.9,22.0,149.0,126.85,92.8
2016,10,23,16,45,122.5,87.5,1.75,21.5,116.0,94.27,66.74
2016,10,23,17,0,104.0,65.0,1.6,21.0,83.0,64.09,43.46
2016,10,23,17,15,63.0,44.0,1.6,20.5,54.0,37.71,25.9
2016,10,23,17,30,22.0,23.0,1.6,20.0,25.0,21.29,5.79
2016,10,23,17,45,11.0,11.5,1.6,20.0,12.5,11.3,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,23.09,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,63.85,0.91
2016,10,24,7,15,235.0,37.5,1.1,17.5,69.5,136.42,97.36
2016,10,24,7,30,362.0,53.0,1.3,18.0,111.0,214.31,164.44
2016,10,24,7,45,442.5,63.0,1.5,19.0,160.5,279.84,220.45
2016,10,24,8,0,523.0,73.0,1.7,20.0,210.0,352.2,280.47
2016,10,24,8,15,322.0,110.5,1.95,21.0,201.0,309.7,247.68
2016,10,24,8,30,121.0,148.0,2.2,22.0,192.0,235.85,187.35
2016,10,24,8,45,252.5,156.0,2.5,23.0,263.5,336.6,268.12
2016,10,24,9,0,384.0,164.0,2.8,24.0,335.0,448.54,354.61
2016,10,24,9,15,227.5,195.5,2.75,24.5,299.5,380.07,298.11
2016,10,24,9,30,71.0,227.0,2.7,25.0,264.0,291.46,225.75
2016,10,24,9,45,48.5,228.5,2.65,25.5,254.5,276.04,212.63
2016,10,24,10,0,26.0,230.0,2.6,26.0,245.0,251.41,192.28
2016,10,24,10,15,158.0,261.5,2.5,26.0,363.0,408.11,313.62
2016,10,24,10,30,290.0,293.0,2.4,26.0,481.0,561.39,426.58
2016,10,24,10,45,285.5,306.5,2.35,26.5,498.0,574.84,433.32
2016,10,24,11,0,281.0,320.0,2.3,27.0,515.0,586.92,439.91
2016,10,24,11,15,258.0,333.5,2.3,27.0,515.5,581.9,435.09
2016,10,24,11,30,235.0,347.0,2.3,27.0,516.0,567.28,423.8
2016,10,24,11,45,529.0,240.0,2.3,27.5,627.5,716.75,535.25
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,847.63,624.75
2016,10,24,12,15,611.0,225.0,2.3,28.0,675.0,760.36,562.79
2016,10,24,12,30,399.0,317.0,2.3,28.0,611.0,663.01,490.96
2016,10,24,12,45,607.0,224.5,2.3,28.5,666.0,733.92,544.83
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,785.33,580.9
2016,10,24,13,15,809.0,131.0,2.3,29.0,704.0,758.41,562.69
2016,10,24,13,30,803.0,130.0,2.3,29.0,687.0,728.92,543.34
2016,10,24,13,45,482.5,220.5,2.35,29.0,552.0,568.37,426.39
2016,10,24,14,0,162.0,311.0,2.4,29.0,417.0,419.4,313.95
2016,10,24,14,15,170.5,294.5,2.4,29.0,401.0,400.25,301.09
2016,10,24,14,30,179.0,278.0,2.4,29.0,385.0,380.1,286.67
2016,10,24,14,45,448.0,196.5,2.45,29.0,440.5,441.05,334.42
2016,10,24,15,0,717.0,115.0,2.5,29.0,496.0,473.32,357.81
2016,10,24,15,15,691.5,110.5,2.5,28.5,452.0,420.83,316.76
2016,10,24,15,30,666.0,106.0,2.5,28.0,408.0,369.4,275.7
2016,10,24,15,45,632.0,99.5,2.55,28.0,360.5,314.47,230.57
2016,10,24,16,0,598.0,93.0,2.6,28.0,313.0,262.14,186.71
2016,10,24,16,15,547.5,85.5,2.3,27.5,263.0,207.95,141.89
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,158.92,102.01
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,108.59,64.29
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,67.18,37.41
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,31.2,19.92
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,19.72,3.11
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,12.29,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.42,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,8.68,0.0
2016,10,25,7,15,0.0,24.0,1.4,17.5,24.0,23.17,12.67
2016,10,25,7,30,0.0,39.0,1.5,18.0,39.0,38.1,25.86
2016,10,25,7,45,0.0,57.5,1.65,18.5,57.5,57.12,42.08
2016,10,25,8,0,0.0,76.0,1.8,19.0,76.0,75.95,57.9
2016,10,25,8,15,0.0,95.0,1.95,19.5,95.0,95.22,73.76
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,114.42,89.25
2016,10,25,8,45,163.5,143.5,2.25,20.5,216.0,258.96,208.44
2016,10,25,9,0,327.0,173.0,2.4,21.0,318.0,412.59,329.9
2016,10,25,9,15,240.0,203.5,2.45,21.5,316.0,397.5,314.77
2016,10,25,9,30,153.0,234.0,2.5,22.0,314.0,367.07,288.39
2016,10,25,9,45,162.0,253.5,2.55,22.5,344.0,398.33,311.29
2016,10,25,10,0,171.0,273.0,2.6,23.0,374.0,429.44,333.47
2016,10,25,10,15,169.0,289.5,2.65,23.0,394.0,448.09,346.54
2016,10,25,10,30,167.0,306.0,2.7,23.0,414.0,465.97,359.02
2016,10,25,10,45,200.5,316.5,2.75,23.5,450.5,505.86,388.01
2016,10,25,11,0,234.0,327.0,2.8,24.0,487.0,545.77,416.51
2016,10,25,11,15,354.0,301.0,2.85,24.0,551.0,627.24,477.98
2016,10,25,11,30,474.0,275.0,2.9,24.0,615.0,708.12,537.56
2016,10,25,11,45,423.5,298.5,2.95,24.5,605.0,687.26,519.61
2016,10,25,12,0,373.0,322.0,3.0,25.0,595.0,658.47,496.96
2016,10,25,12,15,430.0,299.5,3.0,25.0,614.5,683.04,515.85
2016,10,25,12,30,487.0,277.0,3.0,25.0,634.0,698.56,528.06
2016,10,25,12,45,447.0,291.5,3.05,25.5,616.5,670.62,506.28
2016,10,25,13,0,407.0,306.0,3.1,26.0,599.0,637.27,481.05
2016,10,25,13,15,414.0,296.0,3.05,26.0,587.5,620.16,469.2
2016,10,25,13,30,421.0,286.0,3.0,26.0,576.0,601.32,455.91
2016,10,25,13,45,339.0,293.0,2.95,26.0,521.5,535.85,407.17
2016,10,25,14,0,257.0,300.0,2.9,26.0,467.0,474.52,361.15
2016,10,25,14,15,449.5,229.5,2.85,26.0,503.5,515.67,394.91
2016,10,25,14,30,642.0,159.0,2.8,26.0,540.0,539.34,413.85
2016,10,25,14,45,468.0,191.0,2.75,26.0,459.0,445.21,341.49
2016,10,25,15,0,294.0,223.0,2.7,26.0,378.0,364.75,279.45
2016,10,25,15,15,259.0,207.0,2.45,25.5,335.0,317.35,243.21
2016,10,25,15,30,224.0,191.0,2.2,25.0,292.0,272.31,208.26
2016,10,25,15,45,213.0,171.0,1.95,25.0,258.5,236.1,179.14
2016,10,25,16,0,202.0,151.0,1.7,25.0,225.0,200.85,150.41
2016,10,25,16,15,188.0,128.5,1.5,24.5,189.0,163.72,120.36
2016,10,25,16,30,174.0,106.0,1.3,24.0,153.0,128.17,91.54
2016,10,25,16,45,151.5,84.0,1.15,23.5,118.0,92.68,63.6
2016,10,25,17,0,129.0,62.0,1.0,23.0,83.0,60.79,39.71
2016,10,25,17,15,78.5,41.5,1.0,22.5,53.0,35.66,23.7
2016,10,25,17,30,28.0,21.0,1.0,22.0,23.0,18.68,0.72
2016,10,25,17,45,14.0,10.5,1.05,21.5,11.5,10.32,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,16.5,12.5,21.9,0.0
2016,10,26,7,0,112.0,19.0,1.3,17.0,25.0,60.01,0.0
2016,10,26,7,15,238.0,34.0,1.5,17.5,65.0,132.39,92.86
2016,10,26,7,30,364.0,49.0,1.7,18.0,105.0,209.53,160.28
2016,10,26,7,45,446.5,58.5,1.95,19.0,154.0,274.85,216.53
2016,10,26,8,0,529.0,68.0,2.2,20.0,203.0,347.27,277.12
2016,10,26,8,15,581.0,74.5,2.5,21.0,253.5,406.75,325.96
2016,10,26,8,30,633.0,81.0,2.8,22.0,304.0,469.33,375.58
2016,10,26,8,45,668.0,86.0,3.1,23.0,352.0,522.37,416.3
2016,10,26,9,0,703.0,91.0,3.4,24.0,400.0,576.17,456.37
2016,10,26,9,15,481.0,157.0,3.3,24.5,379.0,518.46,407.86
2016,10,26,9,30,259.0,223.0,3.2,25.0,358.0,438.94,342.26
2016,10,26,9,45,245.5,244.5,3.15,25.5,380.0,458.93,355.66
2016,10,26,10,0,232.0,266.0,3.1,26.0,402.0,468.44,360.79
2016,10,26,10,15,193.0,285.0,3.0,26.0,402.5,461.85,353.9
2016,10,26,10,30,154.0,304.0,2.9,26.0,403.0,452.88,345.31
2016,10,26,10,45,489.5,210.0,2.8,26.5,541.5,645.4,492.41
2016,10,26,11,0,825.0,116.0,2.7,27.0,680.0,828.71,619.97
2016,10,26,11,15,830.5,117.5,2.65,27.5,697.0,839.25,623.36
2016,10,26,11,30,836.0,119.0,2.6,28.0,714.0,846.51,626.06
2016,10,26,11,45,850.0,113.5,2.55,28.5,725.5,849.98,626.34
2016,10,26,12,0,864.0,108.0,2.5,29.0,737.0,845.72,621.64
2016,10,26,12,15,864.0,108.0,2.45,29.0,737.5,836.79,615.27
2016,10,26,12,30,864.0,108.0,2.4,29.0,738.0,824.51,606.85
2016,10,26,12,45,861.5,108.0,2.4,29.0,729.5,806.94,595.37
2016,10,26,13,0,859.0,108.0,2.4,29.0,721.0,786.25,581.9
2016,10,26,13,15,853.5,107.0,2.4,29.0,704.5,759.23,564.18
2016,10,26,13,30,848.0,106.0,2.4,29.0,688.0,731.77,546.18
2016,10,26,13,45,573.0,198.0,2.4,29.5,585.0,605.59,453.58
2016,10,26,14,0,298.0,290.0,2.4,30.0,482.0,490.87,366.48
2016,10,26,14,15,552.0,194.5,2.35,29.5,528.5,543.36,409.52
2016,10,26,14,30,806.0,99.0,2.3,29.0,575.0,572.5,433.09
2016,10,26,14,45,780.5,99.5,2.3,29.0,535.5,522.9,395.18
2016,10,26,15,0,755.0,100.0,2.3,29.0,496.0,473.5,356.97
2016,10,26,15,15,731.5,96.5,2.25,28.5,452.0,420.83,315.9
2016,10,26,15,30,708.0,93.0,2.2,28.0,408.0,369.46,274.56
2016,10,26,15,45,675.5,87.5,2.2,28.0,360.5,314.14,228.82
2016,10,26,16,0,643.0,82.0,2.2,28.0,313.0,261.17,184.12
2016,10,26,16,15,594.0,75.5,1.9,27.5,262.5,206.15,138.35
2016,10,26,16,30,545.0,69.0,1.6,27.0,212.0,156.0,97.43
2016,10,26,16,45,473.5,59.0,1.35,26.5,163.0,105.2,59.59
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,62.58,32.72
2016,10,26,17,15,278.5,35.5,1.1,25.0,72.0,27.92,17.01
2016,10,26,17,30,155.0,22.0,1.1,24.0,30.0,17.35,0.0
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.0,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,8.85,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,44.7,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,61.0,118.57,82.05
2016,10,27,7,30,305.0,53.0,1.9,19.0,100.0,190.97,145.41
2016,10,27,7,45,392.5,64.0,2.05,20.0,148.5,255.4,200.42
2016,10,27,8,0,480.0,75.0,2.2,21.0,197.0,330.04,262.34
2016,10,27,8,15,533.5,83.0,2.05,21.5,246.5,389.79,310.98
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,452.81,360.24
2016,10,27,8,45,629.0,96.0,1.8,23.0,345.0,508.26,401.27
2016,10,27,9,0,671.0,101.0,1.7,24.0,394.0,565.05,441.59
2016,10,27,9,15,697.5,105.5,1.5,24.5,438.0,611.55,473.04
2016,10,27,9,30,724.0,110.0,1.3,25.0,482.0,657.47,502.72
2016,10,27,9,45,744.0,113.0,1.15,26.0,521.5,695.89,524.53
2016,10,27,10,0,764.0,116.0,1.0,27.0,561.0,732.69,544.19
2016,10,27,10,15,778.0,118.5,1.05,27.0,593.5,759.45,561.14
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,786.68,578.49
2016,10,27,10,45,801.0,123.5,1.2,27.5,651.0,807.13,590.82
2016,10,27,11,0,810.0,126.0,1.3,28.0,676.0,824.63,601.31
2016,10,27,11,15,816.0,127.0,1.4,28.0,693.5,834.88,608.34
2016,10,27,11,30,822.0,128.0,1.5,28.0,711.0,841.9,613.46
2016,10,27,11,45,845.5,118.0,1.65,28.5,724.0,848.48,617.73
2016,10,27,12,0,869.0,108.0,1.8,29.0,737.0,847.25,616.92
2016,10,27,12,15,477.5,225.0,1.85,29.0,571.0,642.01,475.45
2016,10,27,12,30,86.0,342.0,1.9,29.0,405.0,418.03,308.91
2016,10,27,12,45,476.5,224.0,1.95,29.5,563.5,621.83,464.11
2016,10,27,13,0,867.0,106.0,2.0,30.0,722.0,787.73,579.49
2016,10,27,13,15,861.5,105.5,2.0,30.0,705.5,761.08,560.6
2016,10,27,13,30,856.0,105.0,2.0,30.0,689.0,733.94,543.07
2016,10,27,13,45,849.5,102.5,2.05,30.0,664.5,698.77,520.31
2016,10,27,14,0,843.0,100.0,2.1,30.0,640.0,661.25,494.45
2016,10,27,14,15,831.0,98.0,2.1,29.5,608.0,618.7,464.86
2016,10,27,14,30,819.0,96.0,2.1,29.0,576.0,574.63,433.35
2016,10,27,14,45,797.5,95.0,2.15,29.0,536.5,525.22,396.35
2016,10,27,15,0,776.0,94.0,2.2,29.0,497.0,475.65,358.18
2016,10,27,15,15,752.5,90.5,2.2,28.5,453.0,422.86,317.06
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,369.83,274.45
2016,10,27,15,45,695.5,82.5,2.25,28.0,361.0,314.23,228.38
2016,10,27,16,0,662.0,78.0,2.3,28.0,313.0,261.02,183.36
2016,10,27,16,15,613.0,71.5,2.05,27.5,262.5,205.13,136.78
2016,10,27,16,30,564.0,65.0,1.8,27.0,212.0,154.06,95.09
2016,10,27,16,45,493.5,55.5,1.55,26.5,162.5,102.96,57.06
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,59.86,30.26
2016,10,27,17,15,296.5,33.0,1.25,25.0,71.0,25.69,15.06
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,16.12,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,9.83,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,71.22,0.0
2016,10,28,7,15,302.0,30.0,1.0,16.5,66.5,148.43,102.06
2016,10,28,7,30,439.0,43.0,1.1,17.0,109.0,230.08,175.03
2016,10,28,7,45,521.5,51.5,1.25,18.0,160.0,297.28,233.13
2016,10,28,8,0,604.0,60.0,1.4,19.0,211.0,371.59,295.11
2016,10,28,8,15,654.0,66.0,1.5,20.0,263.0,432.41,344.48
2016,10,28,8,30,704.0,72.0,1.6,21.0,315.0,496.05,394.0
2016,10,28,8,45,739.5,76.0,1.75,22.0,365.0,548.45,433.54
2016,10,28,9,0,775.0,80.0,1.9,23.0,415.0,604.02,474.0
2016,10,28,9,15,798.5,83.0,2.0,23.5,461.0,650.37,507.18
2016,10,28,9,30,822.0,86.0,2.1,24.0,507.0,695.63,537.45
2016,10,28,9,45,841.0,88.0,2.25,24.5,547.0,734.97,563.38
2016,10,28,10,0,860.0,90.0,2.4,25.0,587.0,772.31,587.69
2016,10,28,10,15,872.0,92.0,2.45,25.5,620.5,797.07,602.44
2016,10,28,10,30,884.0,94.0,2.5,26.0,654.0,823.76,618.56
2016,10,28,10,45,894.5,94.0,2.55,26.5,680.0,844.0,630.24
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,861.06,639.85
2016,10,28,11,15,909.5,95.0,2.6,27.0,723.0,870.86,645.59
2016,10,28,11,30,914.0,96.0,2.6,27.0,740.0,877.12,649.15
2016,10,28,11,45,921.0,94.0,2.6,27.5,750.0,878.61,648.42
2016,10,28,12,0,928.0,92.0,2.6,28.0,760.0,876.47,645.47
2016,10,28,12,15,927.5,92.0,2.6,28.0,760.0,866.62,638.84
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,853.21,630.02
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,834.56,616.6
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,812.56,601.07
2016,10,28,13,15,917.5,90.0,2.6,29.0,725.5,784.14,582.48
2016,10,28,13,30,912.0,89.0,2.6,29.0,708.0,752.79,561.88
2016,10,28,13,45,904.0,88.0,2.6,29.0,682.5,716.93,538.1
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,678.64,511.66
2016,10,28,14,15,884.5,85.0,2.55,29.0,624.5,634.93,479.71
2016,10,28,14,30,873.0,83.0,2.5,29.0,592.0,589.5,445.83
2016,10,28,14,45,856.5,81.0,2.5,29.0,552.0,539.94,408.26
2016,10,28,15,0,840.0,79.0,2.5,29.0,512.0,489.47,368.95
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.0,434.95,326.06
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,380.83,282.08
2016,10,28,15,45,764.5,69.5,2.4,28.0,372.5,323.75,234.29
2016,10,28,16,0,733.0,66.0,2.4,28.0,323.0,268.72,187.25
2016,10,28,16,15,686.0,61.0,2.1,27.0,271.0,211.17,139.07
2016,10,28,16,30,639.0,56.0,1.8,26.0,219.0,156.58,94.31
2016,10,28,16,45,562.5,48.5,1.5,25.5,168.0,102.61,54.27
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,57.2,26.86
2016,10,28,17,15,351.0,30.0,1.15,24.0,73.0,23.0,12.83
2016,10,28,17,30,216.0,19.0,1.1,23.0,29.0,15.3,0.0
2016,10,28,17,45,108.0,9.5,1.1,22.5,14.5,9.34,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
