Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,45,15.0,228.0,4.3,19.0,238.5,237.74,186.32
2016,11,8,12,0,25.0,263.0,4.4,19.0,280.0,281.22,220.58
2016,11,8,12,15,23.0,259.0,4.4,19.0,275.0,274.79,215.35
2016,11,8,12,30,21.0,255.0,4.4,19.0,270.0,268.41,210.31
2016,11,8,12,45,29.0,265.5,4.45,19.0,285.5,290.36,227.79
2016,11,8,13,0,37.0,276.0,4.5,19.0,301.0,305.77,240.1
2016,11,8,13,15,24.5,247.5,4.5,19.0,264.0,260.91,204.83
2016,11,8,13,30,12.0,219.0,4.5,19.0,227.0,222.73,174.66
2016,11,8,13,45,7.0,197.5,4.5,19.5,202.0,197.43,154.43
2016,11,8,14,0,2.0,176.0,4.5,20.0,177.0,172.63,134.54
2016,11,8,14,15,1.0,156.5,4.45,20.0,157.0,152.64,118.79
2016,11,8,14,30,0.0,137.0,4.4,20.0,137.0,132.86,103.1
2016,11,8,14,45,0.0,102.5,4.35,20.0,102.5,99.2,76.03
2016,11,8,15,0,0.0,68.0,4.3,20.0,68.0,65.74,48.81
2016,11,8,15,15,0.0,37.5,4.15,19.5,37.5,36.22,24.58
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,6.75,0.02
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,5.79,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.82,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.85,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.89,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.93,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.96,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.48,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.3,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.71,0.9
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,9.64,2.59
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,11.57,4.25
2016,11,9,8,45,0.0,12.5,3.8,15.5,12.5,12.06,4.64
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.54,5.01
2016,11,9,9,15,0.0,24.0,3.95,16.0,24.0,23.17,13.99
2016,11,9,9,30,0.0,35.0,4.0,16.0,35.0,33.8,22.9
2016,11,9,9,45,0.0,39.0,4.05,16.0,39.0,37.68,26.08
2016,11,9,10,0,0.0,43.0,4.1,16.0,43.0,41.55,29.24
2016,11,9,10,15,0.0,27.0,4.1,16.0,27.0,26.08,16.23
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.62,3.25
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,39.63,27.4
2016,11,9,11,0,0.0,71.0,4.2,17.0,71.0,68.68,51.26
2016,11,9,11,15,0.0,73.0,4.2,17.0,73.0,70.63,52.78
2016,11,9,11,30,0.0,75.0,4.2,17.0,75.0,72.57,54.32
2016,11,9,11,45,0.0,81.0,4.25,17.5,81.0,78.39,58.93
2016,11,9,12,0,0.0,87.0,4.3,18.0,87.0,84.21,63.53
2016,11,9,12,15,0.0,87.0,4.2,18.0,87.0,84.21,63.52
2016,11,9,12,30,0.0,87.0,4.1,18.0,87.0,84.21,63.52
2016,11,9,12,45,0.0,81.5,4.1,18.0,81.5,78.88,59.2
2016,11,9,13,0,0.0,76.0,4.1,18.0,76.0,73.54,54.88
2016,11,9,13,15,0.0,82.0,4.05,18.0,82.0,79.35,59.68
2016,11,9,13,30,0.0,88.0,4.0,18.0,88.0,85.16,64.5
2016,11,9,13,45,0.0,68.5,4.0,18.5,68.5,66.26,49.0
2016,11,9,14,0,0.0,49.0,4.0,19.0,49.0,47.37,33.49
2016,11,9,14,15,0.0,60.0,4.0,19.0,60.0,58.01,42.33
2016,11,9,14,30,0.0,71.0,4.0,19.0,71.0,68.66,51.19
2016,11,9,14,45,0.0,44.0,4.0,19.0,44.0,42.51,29.71
2016,11,9,15,0,0.0,17.0,4.0,19.0,17.0,16.41,8.06
2016,11,9,15,15,0.0,15.0,3.9,18.5,15.0,14.48,6.51
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,12.54,4.93
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,11.09,3.73
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,9.64,2.51
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.71,0.88
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,34.69,3.23
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,75.29,53.88
2016,11,10,7,45,110.0,59.5,2.35,13.5,79.0,115.5,89.87
2016,11,10,8,0,145.0,80.0,2.4,14.0,111.0,158.4,127.36
2016,11,10,8,15,170.5,99.5,2.35,14.0,144.5,204.57,167.21
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,246.52,202.84
2016,11,10,8,45,276.0,130.5,2.25,14.5,229.0,311.62,256.74
2016,11,10,9,0,356.0,142.0,2.2,15.0,280.0,382.4,313.84
2016,11,10,9,15,193.5,162.0,2.2,15.0,238.5,303.54,248.12
2016,11,10,9,30,31.0,182.0,2.2,15.0,197.0,213.1,171.44
2016,11,10,9,45,15.5,152.5,2.25,15.5,160.0,162.59,129.72
2016,11,10,10,0,0.0,123.0,2.3,16.0,123.0,120.51,94.48
2016,11,10,10,15,122.5,194.5,2.25,16.5,266.0,301.31,242.99
2016,11,10,10,30,245.0,266.0,2.2,17.0,409.0,476.42,378.65
2016,11,10,10,45,249.0,277.5,2.2,17.5,428.5,493.98,389.56
2016,11,10,11,0,253.0,289.0,2.2,18.0,448.0,510.66,400.66
2016,11,10,11,15,223.5,301.0,2.2,18.0,444.5,500.2,391.45
2016,11,10,11,30,194.0,313.0,2.2,18.0,441.0,488.54,381.55
2016,11,10,11,45,193.0,318.0,2.2,18.5,446.0,491.14,382.48
2016,11,10,12,0,192.0,323.0,2.2,19.0,451.0,492.97,382.8
2016,11,10,12,15,297.5,302.0,2.3,19.0,501.5,556.83,432.9
2016,11,10,12,30,403.0,281.0,2.4,19.0,552.0,610.13,474.28
2016,11,10,12,45,397.0,279.0,2.5,19.5,543.0,594.92,462.1
2016,11,10,13,0,391.0,277.0,2.6,20.0,534.0,578.47,449.45
2016,11,10,13,15,342.0,280.5,2.7,20.0,501.5,536.03,417.53
2016,11,10,13,30,293.0,284.0,2.8,20.0,469.0,494.81,386.32
2016,11,10,13,45,230.0,279.5,2.9,20.0,421.5,433.76,339.75
2016,11,10,14,0,167.0,275.0,3.0,20.0,374.0,380.84,298.78
2016,11,10,14,15,213.0,255.0,2.95,20.0,374.0,379.69,298.83
2016,11,10,14,30,259.0,235.0,2.9,20.0,374.0,377.4,297.33
2016,11,10,14,45,285.5,213.0,2.9,20.0,356.0,355.87,280.43
2016,11,10,15,0,312.0,191.0,2.9,20.0,338.0,331.55,260.77
2016,11,10,15,15,193.5,177.5,2.75,19.5,266.0,252.27,198.24
2016,11,10,15,30,75.0,164.0,2.6,19.0,194.0,185.09,145.58
2016,11,10,15,45,68.5,144.0,2.5,19.0,168.5,159.11,124.45
2016,11,10,16,0,62.0,124.0,2.4,19.0,143.0,133.84,103.61
2016,11,10,16,15,53.0,103.0,2.05,18.5,117.0,107.94,82.31
2016,11,10,16,30,44.0,82.0,1.7,18.0,91.0,83.17,61.84
2016,11,10,16,45,29.0,61.0,1.4,17.5,66.5,59.14,42.24
2016,11,10,17,0,14.0,40.0,1.1,17.0,42.0,37.21,24.16
2016,11,10,17,15,7.0,20.0,1.05,16.0,21.0,18.89,4.88
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,5.78,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,11.57,3.7
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,19.29,10.61
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,27.02,17.36
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,35.72,24.88
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,44.43,32.28
2016,11,11,8,45,0.0,51.5,2.05,15.5,51.5,49.75,36.7
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,55.08,41.03
2016,11,11,9,15,0.0,62.5,1.95,16.5,62.5,60.41,45.29
2016,11,11,9,30,0.0,68.0,2.0,17.0,68.0,65.74,49.5
2016,11,11,9,45,0.0,75.0,2.05,18.0,75.0,72.52,54.76
2016,11,11,10,0,0.0,82.0,2.1,19.0,82.0,79.32,59.96
2016,11,11,10,15,17.5,159.0,2.1,19.0,169.5,170.36,134.02
2016,11,11,10,30,35.0,236.0,2.1,19.0,257.0,273.03,214.89
2016,11,11,10,45,17.5,164.5,2.15,19.5,175.0,175.76,137.15
2016,11,11,11,0,0.0,93.0,2.2,20.0,93.0,90.01,67.79
2016,11,11,11,15,20.0,183.0,2.2,20.0,196.5,196.34,153.31
2016,11,11,11,30,40.0,273.0,2.2,20.0,300.0,313.53,244.22
2016,11,11,11,45,167.0,289.5,2.2,20.5,401.0,439.01,341.71
2016,11,11,12,0,294.0,306.0,2.2,21.0,502.0,562.38,433.72
2016,11,11,12,15,237.5,314.0,2.2,21.0,472.0,515.02,396.85
2016,11,11,12,30,181.0,322.0,2.2,21.0,442.0,475.38,366.36
2016,11,11,12,45,533.5,204.0,2.25,21.5,553.5,624.45,483.91
2016,11,11,13,0,886.0,86.0,2.3,22.0,665.0,744.23,571.9
2016,11,11,13,15,881.0,85.5,2.3,22.0,649.0,718.41,553.09
2016,11,11,13,30,876.0,85.0,2.3,22.0,633.0,689.8,533.49
2016,11,11,13,45,868.5,83.5,2.3,22.5,609.5,655.86,508.04
2016,11,11,14,0,861.0,82.0,2.3,23.0,586.0,619.62,480.02
2016,11,11,14,15,522.0,162.0,2.25,22.5,462.5,471.6,367.03
2016,11,11,14,30,183.0,242.0,2.2,22.0,339.0,340.15,264.53
2016,11,11,14,45,224.0,219.5,2.2,22.0,330.0,328.95,256.58
2016,11,11,15,0,265.0,197.0,2.2,22.0,321.0,315.69,245.83
2016,11,11,15,15,257.0,179.0,2.05,22.0,290.0,280.52,217.42
2016,11,11,15,30,249.0,161.0,1.9,22.0,259.0,245.75,188.94
2016,11,11,15,45,444.0,114.5,1.8,22.0,262.0,246.55,183.56
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,226.07,157.72
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,172.32,112.47
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,124.16,73.7
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,76.48,40.22
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,38.59,19.26
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,13.55,1.17
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,77.93,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,172.13,124.88
2016,11,12,7,45,449.5,40.0,3.45,12.5,114.0,237.34,186.37
2016,11,12,8,0,547.0,49.0,3.6,13.0,160.0,311.43,252.11
2016,11,12,8,15,605.0,55.5,3.6,13.5,209.0,371.43,305.11
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,435.1,359.3
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,485.21,400.29
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,538.73,442.35
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,584.45,477.53
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,629.39,511.08
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,665.99,536.55
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,700.65,559.8
2016,11,12,10,15,835.0,86.0,3.4,18.0,546.5,729.35,579.21
2016,11,12,10,30,848.0,88.0,3.3,18.0,578.0,755.48,596.62
2016,11,12,10,45,854.5,90.5,3.2,18.5,602.5,774.36,607.52
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,785.58,612.94
2016,11,12,11,15,866.5,94.0,3.0,19.0,643.5,795.73,618.87
2016,11,12,11,30,872.0,95.0,2.9,19.0,660.0,802.6,622.55
2016,11,12,11,45,878.5,94.0,2.85,19.5,669.5,804.72,622.12
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,803.45,619.48
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,794.75,612.63
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,782.71,603.63
2016,11,12,12,45,881.5,93.0,2.55,20.5,671.5,764.76,589.78
2016,11,12,13,0,878.0,93.0,2.5,21.0,663.0,743.72,573.93
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.0,717.23,555.4
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,688.02,534.94
2016,11,12,13,45,556.0,178.0,2.4,21.0,519.5,549.31,428.58
2016,11,12,14,0,245.0,265.0,2.4,21.0,408.0,418.13,325.77
2016,11,12,14,15,122.5,167.5,2.4,21.0,239.0,238.7,187.53
2016,11,12,14,30,0.0,70.0,2.4,21.0,70.0,67.69,49.85
2016,11,12,14,45,120.0,134.5,2.4,21.0,190.0,192.98,152.06
2016,11,12,15,0,240.0,199.0,2.4,21.0,310.0,306.01,240.01
2016,11,12,15,15,451.0,145.5,2.3,20.5,330.0,327.29,254.12
2016,11,12,15,30,662.0,92.0,2.2,20.0,350.0,326.7,248.08
2016,11,12,15,45,618.5,86.5,2.1,20.0,303.0,272.57,201.46
2016,11,12,16,0,575.0,81.0,2.0,20.0,256.0,221.98,157.68
2016,11,12,16,15,515.0,73.0,1.75,19.5,208.5,169.68,113.88
2016,11,12,16,30,455.0,65.0,1.5,19.0,161.0,123.48,76.8
2016,11,12,16,45,371.5,52.0,1.3,18.5,116.5,76.96,43.56
2016,11,12,17,0,288.0,39.0,1.1,18.0,72.0,38.86,20.8
2016,11,12,17,15,144.0,19.5,1.1,17.5,36.0,15.11,1.24
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.0,58.48,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,56.0,128.7,92.15
2016,11,13,7,45,289.0,50.5,1.65,12.5,97.5,185.12,144.64
2016,11,13,8,0,369.0,65.0,1.9,13.0,139.0,249.33,200.95
2016,11,13,8,15,436.0,72.5,1.8,13.5,183.0,305.65,249.72
2016,11,13,8,30,503.0,80.0,1.7,14.0,227.0,370.08,303.44
2016,11,13,8,45,497.5,97.5,1.6,14.5,264.0,403.91,330.69
2016,11,13,9,0,492.0,115.0,1.5,15.0,301.0,438.65,357.39
2016,11,13,9,15,614.0,104.5,1.4,15.5,364.5,524.3,423.64
2016,11,13,9,30,736.0,94.0,1.3,16.0,428.0,612.59,489.08
2016,11,13,9,45,757.0,97.5,1.25,17.0,466.5,651.25,514.24
2016,11,13,10,0,778.0,101.0,1.2,18.0,505.0,685.75,535.38
2016,11,13,10,15,793.0,103.5,1.1,18.5,537.5,715.54,552.92
2016,11,13,10,30,808.0,106.0,1.0,19.0,570.0,742.96,568.42
2016,11,13,10,45,817.5,108.0,0.95,20.0,595.0,762.98,578.11
2016,11,13,11,0,827.0,110.0,0.9,21.0,620.0,780.08,585.78
2016,11,13,11,15,834.0,111.0,0.9,21.0,637.0,791.05,592.28
2016,11,13,11,30,841.0,112.0,0.9,21.0,654.0,798.84,596.84
2016,11,13,11,45,840.5,114.5,0.95,21.5,662.5,799.05,596.09
2016,11,13,12,0,840.0,117.0,1.0,22.0,671.0,795.97,593.35
2016,11,13,12,15,840.5,117.0,1.05,22.0,671.5,787.72,588.44
2016,11,13,12,30,841.0,117.0,1.1,22.0,672.0,776.26,581.5
2016,11,13,12,45,713.0,160.5,1.15,22.5,627.0,713.49,537.64
2016,11,13,13,0,585.0,204.0,1.2,23.0,582.0,646.86,488.82
2016,11,13,13,15,505.0,226.0,1.2,23.0,546.5,597.52,453.04
2016,11,13,13,30,425.0,248.0,1.2,23.0,511.0,549.88,417.88
2016,11,13,13,45,420.0,240.0,1.3,23.0,491.5,523.3,399.61
2016,11,13,14,0,415.0,232.0,1.4,23.0,472.0,492.06,377.42
2016,11,13,14,15,230.5,225.5,1.4,23.0,358.0,362.32,279.46
2016,11,13,14,30,46.0,219.0,1.4,23.0,244.0,240.56,185.46
2016,11,13,14,45,373.5,164.0,1.4,23.0,338.5,351.94,273.24
2016,11,13,15,0,701.0,109.0,1.4,23.0,433.0,427.26,327.17
2016,11,13,15,15,671.5,104.0,1.35,22.5,390.0,375.71,285.05
2016,11,13,15,30,642.0,99.0,1.3,22.0,347.0,325.61,243.77
2016,11,13,15,45,592.5,94.0,1.3,22.0,300.0,271.28,198.42
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,221.16,156.16
2016,11,13,16,15,482.5,79.0,1.2,21.0,205.5,168.68,113.34
2016,11,13,16,30,422.0,69.0,1.1,20.0,158.0,121.33,76.03
2016,11,13,16,45,329.0,55.5,1.0,19.5,113.0,75.52,43.82
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,40.01,22.48
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,16.39,0.86
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.0,17.5,2.1,12.5,30.0,64.52,0.0
2016,11,14,7,30,260.0,35.0,2.4,13.0,60.0,144.27,101.91
2016,11,14,7,45,361.0,47.5,2.7,14.0,105.0,208.74,162.1
2016,11,14,8,0,462.0,60.0,3.0,15.0,150.0,283.73,227.17
2016,11,14,8,15,524.5,68.5,3.05,15.5,198.0,344.45,280.01
2016,11,14,8,30,587.0,77.0,3.1,16.0,246.0,409.17,334.5
2016,11,14,8,45,634.0,82.0,3.2,17.0,294.0,464.79,379.53
2016,11,14,9,0,681.0,87.0,3.3,18.0,342.0,522.11,424.33
2016,11,14,9,15,710.0,91.5,3.3,18.5,385.5,568.68,459.96
2016,11,14,9,30,739.0,96.0,3.3,19.0,429.0,614.85,494.31
2016,11,14,9,45,763.0,98.0,3.3,19.5,468.0,653.87,522.5
2016,11,14,10,0,787.0,100.0,3.3,20.0,507.0,688.9,546.48
2016,11,14,10,15,801.5,102.5,3.25,20.5,538.5,718.49,565.55
2016,11,14,10,30,816.0,105.0,3.2,21.0,570.0,745.66,582.67
2016,11,14,10,45,828.5,105.5,3.2,22.0,595.5,766.43,594.18
2016,11,14,11,0,841.0,106.0,3.2,23.0,621.0,784.33,603.61
2016,11,14,11,15,847.0,107.0,3.15,23.0,638.0,794.63,609.8
2016,11,14,11,30,853.0,108.0,3.1,23.0,655.0,801.69,613.88
2016,11,14,11,45,872.5,100.5,3.05,23.5,667.0,806.72,615.49
2016,11,14,12,0,892.0,93.0,3.0,24.0,679.0,804.38,612.1
2016,11,14,12,15,892.0,93.0,2.9,24.0,679.0,795.71,605.41
2016,11,14,12,30,892.0,93.0,2.8,24.0,679.0,783.69,596.56
2016,11,14,12,45,890.0,92.5,2.75,24.5,671.0,766.34,583.29
2016,11,14,13,0,888.0,92.0,2.7,25.0,663.0,745.82,567.98
2016,11,14,13,15,883.0,91.0,2.65,25.0,647.0,719.61,549.87
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,690.61,529.83
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.5,656.32,503.52
2016,11,14,14,0,863.0,86.0,2.5,26.0,584.0,619.72,475.19
2016,11,14,14,15,850.5,84.5,2.4,26.0,552.5,579.71,444.55
2016,11,14,14,30,838.0,83.0,2.3,26.0,521.0,536.79,411.17
2016,11,14,14,45,821.0,80.0,2.25,26.0,483.5,488.85,373.47
2016,11,14,15,0,804.0,77.0,2.2,26.0,446.0,440.31,334.32
2016,11,14,15,15,779.5,74.0,2.0,25.5,403.5,388.45,291.92
2016,11,14,15,30,755.0,71.0,1.8,25.0,361.0,337.28,248.95
2016,11,14,15,45,722.5,66.0,1.65,25.0,314.0,282.73,202.29
2016,11,14,16,0,690.0,61.0,1.5,25.0,267.0,230.37,156.97
2016,11,14,16,15,635.5,55.0,1.35,24.0,218.5,174.16,110.43
2016,11,14,16,30,581.0,49.0,1.2,23.0,170.0,124.2,70.72
2016,11,14,16,45,494.5,40.5,1.05,22.0,123.0,74.89,36.8
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,35.11,15.93
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,11.95,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,75.77,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,191.63,133.03
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,258.47,199.59
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,333.65,266.33
2016,11,15,8,15,697.5,43.5,3.3,15.5,213.0,394.03,319.67
2016,11,15,8,30,753.0,48.0,3.1,16.0,263.0,457.57,373.32
2016,11,15,8,45,788.5,51.5,2.95,17.0,312.0,511.37,416.43
2016,11,15,9,0,824.0,55.0,2.8,18.0,361.0,561.8,455.07
2016,11,15,9,15,848.0,57.5,2.6,18.5,405.5,607.6,489.1
2016,11,15,9,30,872.0,60.0,2.4,19.0,450.0,652.36,520.53
2016,11,15,9,45,889.0,61.5,2.25,20.0,489.0,689.69,543.52
2016,11,15,10,0,906.0,63.0,2.1,21.0,528.0,724.92,564.32
2016,11,15,10,15,918.0,64.5,2.0,22.0,560.5,754.09,580.58
2016,11,15,10,30,930.0,66.0,1.9,23.0,593.0,780.42,594.53
2016,11,15,10,45,937.5,67.0,1.85,24.0,618.0,799.68,603.8
2016,11,15,11,0,945.0,68.0,1.8,25.0,643.0,815.61,610.79
2016,11,15,11,15,950.0,68.5,1.75,25.0,660.5,825.56,616.17
2016,11,15,11,30,955.0,69.0,1.7,25.0,678.0,831.94,619.31
2016,11,15,11,45,953.5,71.5,1.65,25.5,686.5,831.82,617.05
2016,11,15,12,0,952.0,74.0,1.6,26.0,695.0,828.03,612.55
2016,11,15,12,15,952.0,74.0,1.55,26.0,695.5,819.02,605.96
2016,11,15,12,30,952.0,74.0,1.5,26.0,696.0,806.43,597.17
2016,11,15,12,45,949.0,74.0,1.5,26.5,688.0,788.09,584.06
2016,11,15,13,0,946.0,74.0,1.5,27.0,680.0,766.41,568.87
2016,11,15,13,15,941.0,73.5,1.45,27.0,663.5,739.57,550.92
2016,11,15,13,30,936.0,73.0,1.4,27.0,647.0,709.74,530.98
2016,11,15,13,45,927.5,72.0,1.35,27.0,622.5,674.3,506.3
2016,11,15,14,0,919.0,71.0,1.3,27.0,598.0,636.44,478.73
2016,11,15,14,15,907.5,69.5,1.25,27.0,566.5,594.11,447.44
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,550.03,414.14
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.5,501.21,376.53
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,451.61,337.29
2016,11,15,15,15,838.5,61.5,1.0,26.5,414.0,398.42,294.67
2016,11,15,15,30,815.0,59.0,0.9,26.0,370.0,345.14,250.71
2016,11,15,15,45,780.5,55.5,0.85,26.0,322.0,288.64,203.12
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,234.38,156.75
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,178.21,110.24
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,127.03,69.74
2016,11,15,16,45,550.0,36.0,0.65,24.5,126.0,75.88,35.2
2016,11,15,17,0,460.0,29.0,0.6,24.0,78.0,34.71,14.76
2016,11,15,17,15,230.0,14.5,0.7,23.5,39.0,10.67,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,71.37,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,180.94,122.9
2016,11,16,7,45,516.5,34.0,2.55,15.0,111.5,248.09,190.09
2016,11,16,8,0,615.0,42.0,2.8,16.0,159.0,323.73,256.57
2016,11,16,8,15,673.0,47.5,2.75,16.5,209.0,385.22,310.44
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,450.08,364.93
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,503.82,408.04
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,558.14,449.78
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,603.94,482.9
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,644.59,510.95
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,682.71,534.52
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,718.74,555.8
2016,11,16,10,15,898.5,73.5,2.5,23.5,555.5,747.76,576.3
2016,11,16,10,30,911.0,75.0,2.9,24.0,588.0,774.03,594.69
2016,11,16,10,45,918.0,76.5,3.3,25.0,613.0,793.14,606.71
2016,11,16,11,0,925.0,78.0,3.7,26.0,638.0,808.99,616.36
2016,11,16,11,15,930.0,79.0,3.8,26.0,655.5,819.33,623.24
2016,11,16,11,30,935.0,80.0,3.9,26.0,673.0,826.18,627.84
2016,11,16,11,45,939.5,79.5,4.05,26.5,682.5,827.39,627.67
2016,11,16,12,0,944.0,79.0,4.2,27.0,692.0,825.01,625.14
2016,11,16,12,15,944.5,79.0,4.25,27.0,692.5,816.48,619.3
2016,11,16,12,30,945.0,79.0,4.3,27.0,693.0,804.39,611.13
2016,11,16,12,45,941.5,79.0,4.35,27.0,685.0,785.84,598.53
2016,11,16,13,0,938.0,79.0,4.4,27.0,677.0,763.99,583.7
2016,11,16,13,15,933.0,78.5,4.4,27.0,661.0,737.39,565.35
2016,11,16,13,30,928.0,78.0,4.4,27.0,645.0,707.83,544.89
2016,11,16,13,45,920.0,77.0,4.45,27.0,620.5,673.02,519.51
2016,11,16,14,0,912.0,76.0,4.5,27.0,596.0,635.77,491.43
2016,11,16,14,15,900.0,74.0,4.4,26.5,564.5,592.96,459.17
2016,11,16,14,30,888.0,72.0,4.3,26.0,533.0,548.46,424.82
2016,11,16,14,45,870.0,70.5,4.25,26.0,494.5,500.09,385.86
2016,11,16,15,0,852.0,69.0,4.2,26.0,456.0,451.07,345.41
2016,11,16,15,15,828.0,66.0,3.9,25.5,412.0,397.45,300.78
2016,11,16,15,30,804.0,63.0,3.6,25.0,368.0,344.35,255.43
2016,11,16,15,45,769.0,59.5,3.3,24.5,320.0,288.35,207.1
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,234.66,160.21
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,177.98,112.5
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,126.48,71.14
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,75.72,36.36
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,33.39,14.39
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,11.17,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,8.0,2.45,13.5,8.0,7.86,0.0
2016,11,17,7,30,0.0,16.0,2.8,14.0,16.0,15.44,5.88
2016,11,17,7,45,0.0,28.5,3.2,15.0,28.5,27.52,17.12
2016,11,17,8,0,0.0,41.0,3.6,16.0,41.0,39.61,27.63
2016,11,17,8,15,0.0,54.5,3.95,16.5,54.5,53.14,39.25
2016,11,17,8,30,0.0,68.0,4.3,17.0,68.0,66.7,50.7
2016,11,17,8,45,0.0,81.0,4.65,18.0,81.0,79.69,61.36
2016,11,17,9,0,0.0,94.0,5.0,19.0,94.0,92.68,71.79
2016,11,17,9,15,0.0,106.0,5.15,19.5,106.0,104.61,81.32
2016,11,17,9,30,0.0,118.0,5.3,20.0,118.0,116.55,90.73
2016,11,17,9,45,438.5,96.0,5.5,20.5,317.5,423.09,346.66
2016,11,17,10,0,877.0,74.0,5.7,21.0,517.0,712.28,572.24
2016,11,17,10,15,485.5,164.0,5.75,21.5,412.0,548.45,439.92
2016,11,17,10,30,94.0,254.0,5.8,22.0,307.0,338.16,266.69
2016,11,17,10,45,507.0,166.5,5.9,22.5,469.5,580.79,463.99
2016,11,17,11,0,920.0,79.0,6.0,23.0,632.0,803.85,631.93
2016,11,17,11,15,924.0,79.5,6.05,23.0,649.0,812.83,636.99
2016,11,17,11,30,928.0,80.0,6.1,23.0,666.0,818.35,640.61
2016,11,17,11,45,925.5,82.5,6.15,23.5,673.5,817.49,638.49
2016,11,17,12,0,923.0,85.0,6.2,24.0,681.0,813.08,633.96
2016,11,17,12,15,922.0,85.0,6.15,24.0,680.5,803.6,626.77
2016,11,17,12,30,921.0,85.0,6.1,24.0,680.0,790.69,617.23
2016,11,17,12,45,918.0,84.0,6.1,24.5,671.5,771.85,602.49
2016,11,17,13,0,915.0,83.0,6.1,25.0,663.0,749.8,585.55
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.0,721.87,565.2
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,691.18,542.86
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,655.98,515.79
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,618.57,486.49
2016,11,17,14,15,866.5,77.0,5.65,25.0,547.0,575.56,452.2
2016,11,17,14,30,852.0,75.0,5.5,25.0,515.0,531.14,416.19
2016,11,17,14,45,830.5,73.5,5.4,25.0,476.5,483.02,376.69
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,433.97,335.6
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,381.27,291.23
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,329.49,246.58
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,274.06,198.29
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,221.93,152.62
2016,11,17,16,15,609.5,54.0,4.05,23.5,207.5,166.57,106.04
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,117.85,67.09
2016,11,17,16,45,445.5,40.0,3.4,22.5,113.0,69.63,34.49
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,33.08,15.45
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,12.13,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.0,30.21,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,42.0,82.54,51.63
2016,11,18,7,45,217.0,49.5,2.9,19.0,84.0,154.22,116.03
2016,11,18,8,0,336.0,65.0,3.3,19.0,126.0,231.26,181.53
2016,11,18,8,15,405.5,76.0,3.7,19.0,172.0,290.37,232.85
2016,11,18,8,30,475.0,87.0,4.1,19.0,218.0,354.84,287.72
2016,11,18,8,45,548.0,89.0,4.55,19.0,266.5,418.17,341.1
2016,11,18,9,0,621.0,91.0,5.0,19.0,315.0,483.86,395.62
2016,11,18,9,15,655.0,96.0,5.25,18.5,358.5,531.77,435.47
2016,11,18,9,30,689.0,101.0,5.5,18.0,402.0,579.75,474.92
2016,11,18,9,45,559.0,143.5,5.75,18.0,402.0,553.87,452.63
2016,11,18,10,0,429.0,186.0,6.0,18.0,402.0,522.39,425.35
2016,11,18,10,15,214.5,143.0,6.0,18.0,251.0,316.74,258.91
2016,11,18,10,30,0.0,100.0,6.0,18.0,100.0,97.07,74.57
2016,11,18,10,45,0.0,105.0,6.0,18.0,105.0,102.0,78.6
2016,11,18,11,0,0.0,110.0,6.0,18.0,110.0,106.94,82.51
2016,11,18,11,15,0.0,119.5,5.95,18.0,119.5,116.36,90.09
2016,11,18,11,30,0.0,129.0,5.9,18.0,129.0,125.79,97.66
2016,11,18,11,45,0.0,125.0,5.85,18.5,125.0,121.72,94.09
2016,11,18,12,0,0.0,121.0,5.8,19.0,121.0,117.69,90.6
2016,11,18,12,15,6.5,172.5,5.85,19.0,177.0,174.1,136.27
2016,11,18,12,30,13.0,224.0,5.9,19.0,233.0,230.9,181.72
2016,11,18,12,45,33.5,250.0,5.95,19.5,272.0,277.82,219.07
2016,11,18,13,0,54.0,276.0,6.0,20.0,311.0,318.34,250.98
2016,11,18,13,15,36.0,249.5,6.05,20.0,272.5,276.06,217.43
2016,11,18,13,30,18.0,223.0,6.1,20.0,234.0,230.97,181.56
2016,11,18,13,45,89.0,242.5,6.2,20.0,293.5,299.02,237.36
