Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,0,160.0,262.0,6.3,20.0,353.0,361.74,287.9
2016,11,18,14,15,101.5,237.0,6.3,19.5,293.5,292.77,233.07
2016,11,18,14,30,43.0,212.0,6.3,19.0,234.0,231.99,184.42
2016,11,18,14,45,21.5,170.0,6.35,19.0,181.0,175.6,139.04
2016,11,18,15,0,0.0,128.0,6.4,19.0,128.0,123.97,97.11
2016,11,18,15,15,0.0,115.5,6.3,18.5,115.5,111.7,87.46
2016,11,18,15,30,0.0,103.0,6.2,18.0,103.0,99.47,77.69
2016,11,18,15,45,342.0,83.5,6.15,17.5,183.0,183.08,138.93
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,228.2,161.95
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,172.63,113.54
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,122.67,72.35
2016,11,18,16,45,488.0,41.0,5.45,15.5,118.5,73.62,37.31
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,33.32,15.29
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,11.73,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.0,12.0,3.5,3.5,31.5,77.4,0.0
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,194.33,127.21
2016,11,19,7,45,585.0,31.0,3.75,4.5,112.5,266.33,210.22
2016,11,19,8,0,690.0,38.0,3.9,5.0,162.0,345.84,284.27
2016,11,19,8,15,747.5,43.0,4.1,6.0,214.5,409.24,342.8
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,475.86,401.76
2016,11,19,8,45,841.0,51.0,4.5,8.0,317.5,527.39,446.38
2016,11,19,9,0,877.0,54.0,4.7,9.0,368.0,582.68,492.23
2016,11,19,9,15,901.0,56.5,4.7,9.5,414.0,630.0,530.41
2016,11,19,9,30,925.0,59.0,4.7,10.0,460.0,676.15,566.44
2016,11,19,9,45,941.0,61.0,4.7,10.5,500.5,714.72,593.96
2016,11,19,10,0,957.0,63.0,4.7,11.0,541.0,750.99,619.29
2016,11,19,10,15,968.5,64.5,4.6,11.5,575.0,780.81,638.84
2016,11,19,10,30,980.0,66.0,4.5,12.0,609.0,807.63,655.87
2016,11,19,10,45,987.5,67.0,4.45,12.5,635.0,827.63,667.99
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,844.15,677.54
2016,11,19,11,15,999.5,69.0,4.3,13.0,678.5,854.73,683.72
2016,11,19,11,30,1004.0,70.0,4.2,13.0,696.0,861.57,687.28
2016,11,19,11,45,1005.0,71.0,4.15,13.5,705.5,861.88,685.51
2016,11,19,12,0,1006.0,72.0,4.1,14.0,715.0,858.37,681.16
2016,11,19,12,15,1005.5,72.0,4.05,14.0,715.5,848.78,673.84
2016,11,19,12,30,1005.0,72.0,4.0,14.0,716.0,835.45,663.99
2016,11,19,12,45,1002.5,71.5,3.95,14.5,707.5,816.41,648.92
2016,11,19,13,0,1000.0,71.0,3.9,15.0,699.0,793.85,631.45
2016,11,19,13,15,995.0,70.5,3.8,15.0,682.5,766.14,611.26
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,735.27,588.78
2016,11,19,13,45,981.5,69.0,3.65,15.0,640.5,698.64,561.01
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,659.42,530.09
2016,11,19,14,15,961.5,67.0,3.5,15.0,583.0,616.12,495.24
2016,11,19,14,30,950.0,66.0,3.4,15.0,551.0,570.89,458.11
2016,11,19,14,45,928.5,65.5,3.35,15.0,511.0,519.66,415.51
2016,11,19,15,0,907.0,65.0,3.3,15.0,471.0,467.87,371.35
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.5,412.84,323.93
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,357.71,275.11
2016,11,19,15,45,824.5,56.5,2.9,14.0,331.0,299.44,222.49
2016,11,19,16,0,790.0,53.0,2.8,14.0,282.0,243.31,171.26
2016,11,19,16,15,735.0,48.0,2.4,13.0,230.0,184.38,119.67
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,130.57,74.89
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,77.27,37.42
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,34.54,15.62
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,11.74,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.0,12.0,1.1,3.0,29.0,72.23,0.0
2016,11,20,7,30,446.0,24.0,1.2,4.0,58.0,181.35,113.73
2016,11,20,7,45,554.0,31.5,1.35,5.0,107.0,253.82,197.81
2016,11,20,8,0,662.0,39.0,1.5,6.0,156.0,333.44,270.02
2016,11,20,8,15,721.5,43.5,1.6,6.5,207.5,395.83,326.7
2016,11,20,8,30,781.0,48.0,1.7,7.0,259.0,461.59,384.01
2016,11,20,8,45,814.5,52.5,1.8,8.0,308.5,516.08,429.42
2016,11,20,9,0,848.0,57.0,1.9,9.0,358.0,567.12,470.36
2016,11,20,9,15,873.0,59.5,2.1,9.5,403.5,613.95,507.87
2016,11,20,9,30,898.0,62.0,2.3,10.0,449.0,659.78,543.58
2016,11,20,9,45,914.5,64.5,2.55,11.0,488.5,698.45,571.01
2016,11,20,10,0,931.0,67.0,2.8,12.0,528.0,734.94,596.07
2016,11,20,10,15,943.0,68.5,2.75,12.5,561.5,764.53,615.12
2016,11,20,10,30,955.0,70.0,2.7,13.0,595.0,791.24,631.86
2016,11,20,10,45,962.0,71.0,2.7,13.5,620.5,810.5,643.42
2016,11,20,11,0,969.0,72.0,2.7,14.0,646.0,826.37,652.6
2016,11,20,11,15,973.5,73.0,2.7,14.5,663.5,836.79,657.96
2016,11,20,11,30,978.0,74.0,2.7,15.0,681.0,843.57,660.88
2016,11,20,11,45,981.5,73.5,2.7,15.5,690.5,844.19,659.59
2016,11,20,12,0,985.0,73.0,2.7,16.0,700.0,841.09,655.87
2016,11,20,12,15,984.5,73.0,2.7,16.0,700.5,831.75,649.15
2016,11,20,12,30,984.0,73.0,2.7,16.0,701.0,818.75,640.02
2016,11,20,12,45,980.5,73.0,2.75,16.5,692.5,799.95,626.03
2016,11,20,13,0,977.0,73.0,2.8,17.0,684.0,777.73,609.73
2016,11,20,13,15,972.0,72.5,2.8,17.0,667.5,750.64,590.81
2016,11,20,13,30,967.0,72.0,2.8,17.0,651.0,720.47,569.65
2016,11,20,13,45,958.0,71.0,2.85,17.5,626.5,684.3,541.86
2016,11,20,14,0,949.0,70.0,2.9,18.0,602.0,645.65,511.33
2016,11,20,14,15,937.0,68.5,2.9,18.0,570.0,602.51,477.54
2016,11,20,14,30,925.0,67.0,2.9,18.0,538.0,557.55,441.52
2016,11,20,14,45,906.5,66.0,2.9,18.0,499.0,508.41,401.28
2016,11,20,15,0,888.0,65.0,2.9,18.0,460.0,458.52,359.33
2016,11,20,15,15,864.0,62.0,2.75,17.5,415.5,403.98,312.96
2016,11,20,15,30,840.0,59.0,2.6,17.0,371.0,349.41,265.29
2016,11,20,15,45,804.5,56.0,2.5,16.5,322.5,292.43,214.91
2016,11,20,16,0,769.0,53.0,2.4,16.0,274.0,237.72,165.86
2016,11,20,16,15,714.0,48.0,2.15,15.0,223.0,180.03,115.91
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,127.49,72.64
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,74.97,36.02
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,32.98,14.53
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,11.29,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,26.0,62.16,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,52.0,160.89,95.39
2016,11,21,7,45,484.0,32.5,2.9,8.0,98.0,227.58,175.89
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,305.21,246.38
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,366.77,302.32
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,432.04,359.24
2016,11,21,8,45,754.5,56.0,2.9,11.0,290.5,485.5,403.82
2016,11,21,9,0,792.0,60.0,2.8,12.0,338.0,539.7,446.99
2016,11,21,9,15,817.5,63.0,3.25,13.0,382.0,585.68,483.7
2016,11,21,9,30,843.0,66.0,3.7,14.0,426.0,630.77,518.67
2016,11,21,9,45,859.5,68.5,4.15,15.5,464.5,663.73,541.91
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,698.79,566.0
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.0,727.75,585.84
2016,11,21,10,30,900.0,75.0,4.8,18.0,567.0,754.02,603.57
2016,11,21,10,45,907.0,76.5,4.9,19.0,591.5,773.06,614.71
2016,11,21,11,0,914.0,78.0,5.0,20.0,616.0,788.92,623.51
2016,11,21,11,15,918.5,79.0,5.0,20.0,633.0,798.97,630.07
2016,11,21,11,30,923.0,80.0,5.0,20.0,650.0,805.6,634.28
2016,11,21,11,45,926.5,79.5,5.0,20.5,659.0,806.29,633.09
2016,11,21,12,0,930.0,79.0,5.0,21.0,668.0,803.47,629.52
2016,11,21,12,15,929.5,79.0,5.0,21.0,668.0,794.63,622.99
2016,11,21,12,30,929.0,79.0,5.0,21.0,668.0,782.34,614.11
2016,11,21,12,45,924.0,79.5,5.0,21.5,660.0,763.91,599.7
2016,11,21,13,0,919.0,80.0,5.0,22.0,652.0,742.32,583.12
2016,11,21,13,15,912.5,79.0,5.0,22.0,635.0,715.05,563.59
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,684.98,541.86
2016,11,21,13,45,894.5,77.5,5.0,22.5,593.5,649.65,513.56
2016,11,21,14,0,883.0,77.0,5.0,23.0,569.0,612.18,483.29
2016,11,21,14,15,869.0,75.5,4.95,22.5,538.0,570.35,450.9
2016,11,21,14,30,855.0,74.0,4.9,22.0,507.0,527.05,416.54
2016,11,21,14,45,830.5,73.5,4.85,22.0,468.5,478.92,376.73
2016,11,21,15,0,806.0,73.0,4.8,22.0,430.0,430.03,335.47
2016,11,21,15,15,779.5,70.0,4.6,21.5,387.0,378.1,291.32
2016,11,21,15,30,753.0,67.0,4.4,21.0,344.0,327.03,246.83
2016,11,21,15,45,712.0,63.0,4.2,21.0,297.5,271.89,198.27
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,219.76,152.14
2016,11,21,16,15,612.0,53.5,3.6,20.0,203.5,165.11,105.95
2016,11,21,16,30,553.0,48.0,3.2,19.0,156.0,117.05,67.34
2016,11,21,16,45,453.0,39.5,2.8,18.5,110.5,69.07,34.44
2016,11,21,17,0,353.0,31.0,2.4,18.0,65.0,32.06,14.82
2016,11,21,17,15,176.5,15.5,2.45,17.5,32.5,11.87,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.48,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.96,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.93,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.89,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,3.37,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.86,0.0
2016,11,22,9,15,0.0,10.5,4.5,19.5,10.5,10.13,2.85
2016,11,22,9,30,0.0,17.0,4.8,20.0,17.0,16.41,8.06
2016,11,22,9,45,6.5,97.0,5.1,20.5,100.5,98.92,76.28
2016,11,22,10,0,13.0,177.0,5.4,21.0,184.0,187.12,147.4
2016,11,22,10,15,6.5,144.0,5.5,21.0,147.5,146.96,114.57
2016,11,22,10,30,0.0,111.0,5.6,21.0,111.0,108.18,82.85
2016,11,22,10,45,0.0,98.0,5.7,21.5,98.0,95.04,71.94
2016,11,22,11,0,0.0,85.0,5.8,22.0,85.0,82.24,61.36
2016,11,22,11,15,0.0,87.5,5.7,22.0,87.5,84.67,63.24
2016,11,22,11,30,0.0,90.0,5.6,22.0,90.0,87.1,65.14
2016,11,22,11,45,0.0,51.5,5.6,22.0,51.5,49.8,34.92
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,12.56,4.6
2016,11,22,12,15,0.0,54.5,5.45,22.0,54.5,52.7,37.28
2016,11,22,12,30,0.0,96.0,5.3,22.0,96.0,92.96,69.78
2016,11,22,12,45,0.0,124.0,5.2,22.5,124.0,120.57,91.74
2016,11,22,13,0,0.0,152.0,5.1,23.0,152.0,148.32,113.65
2016,11,22,13,15,0.0,144.0,4.95,23.0,144.0,140.29,107.32
2016,11,22,13,30,0.0,136.0,4.8,23.0,136.0,132.31,101.08
2016,11,22,13,45,0.0,99.5,4.65,23.0,99.5,96.37,72.46
2016,11,22,14,0,0.0,63.0,4.5,23.0,63.0,60.91,43.99
2016,11,22,14,15,0.0,36.5,4.35,23.0,36.5,35.26,23.22
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,9.65,2.28
2016,11,22,14,45,0.0,10.5,4.05,23.0,10.5,10.13,2.69
2016,11,22,15,0,0.0,11.0,3.9,23.0,11.0,10.61,3.11
2016,11,22,15,15,0.0,10.0,3.65,22.5,10.0,9.65,2.35
2016,11,22,15,30,0.0,9.0,3.4,22.0,9.0,8.68,1.57
2016,11,22,15,45,0.0,7.5,3.2,22.0,7.5,7.23,0.38
2016,11,22,16,0,0.0,6.0,3.0,22.0,6.0,5.78,0.0
2016,11,22,16,15,0.0,4.5,2.7,21.5,4.5,4.34,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.89,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.93,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.96,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.48,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,55.77,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,144.54,73.56
2016,11,23,7,45,459.0,31.5,3.55,9.5,92.0,218.7,166.87
2016,11,23,8,0,581.0,40.0,3.7,10.0,138.0,296.03,237.48
2016,11,23,8,15,646.5,46.0,3.85,10.5,187.5,358.85,294.79
2016,11,23,8,30,712.0,52.0,4.0,11.0,237.0,425.73,353.67
2016,11,23,8,45,755.0,55.5,4.2,12.0,285.5,481.18,400.99
2016,11,23,9,0,798.0,59.0,4.4,13.0,334.0,537.78,447.53
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.0,585.06,485.42
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,631.58,521.54
2016,11,23,9,45,872.5,67.5,4.45,15.0,463.5,666.81,546.81
2016,11,23,10,0,892.0,70.0,4.5,16.0,503.0,704.25,572.11
2016,11,23,10,15,905.0,71.5,4.4,16.5,536.5,733.7,591.32
2016,11,23,10,30,918.0,73.0,4.3,17.0,570.0,760.46,608.28
2016,11,23,10,45,927.5,74.0,4.2,17.5,595.5,781.12,620.77
2016,11,23,11,0,937.0,75.0,4.1,18.0,621.0,798.6,630.97
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.0,809.7,637.76
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,817.29,642.15
2016,11,23,11,45,953.0,76.0,3.85,18.5,666.5,818.69,641.23
2016,11,23,12,0,958.0,75.0,3.8,19.0,676.0,816.49,637.91
2016,11,23,12,15,958.0,75.0,3.7,19.0,677.0,807.98,631.22
2016,11,23,12,30,958.0,75.0,3.6,19.0,678.0,795.91,622.16
2016,11,23,12,45,955.5,75.0,3.55,19.5,670.5,778.52,608.49
2016,11,23,13,0,953.0,75.0,3.5,20.0,663.0,757.77,592.58
2016,11,23,13,15,948.0,74.0,3.4,20.0,647.0,730.98,573.31
2016,11,23,13,30,943.0,73.0,3.3,20.0,631.0,701.21,551.91
2016,11,23,13,45,935.0,72.0,3.2,20.0,607.0,666.71,525.33
2016,11,23,14,0,927.0,71.0,3.1,20.0,583.0,629.73,496.44
2016,11,23,14,15,914.5,69.5,3.0,20.0,552.0,587.43,462.99
2016,11,23,14,30,902.0,68.0,2.9,20.0,521.0,543.41,427.51
2016,11,23,14,45,884.5,66.0,2.8,20.0,483.0,495.01,387.83
2016,11,23,15,0,867.0,64.0,2.7,20.0,445.0,445.84,346.53
2016,11,23,15,15,842.5,61.5,2.5,19.5,401.5,392.94,301.73
2016,11,23,15,30,818.0,59.0,2.3,19.0,358.0,340.11,255.81
2016,11,23,15,45,782.5,55.5,2.1,19.0,310.5,284.07,206.24
2016,11,23,16,0,747.0,52.0,1.9,19.0,263.0,230.32,158.29
2016,11,23,16,15,690.5,47.0,1.65,18.0,213.5,173.84,110.19
2016,11,23,16,30,634.0,42.0,1.4,17.0,164.0,122.66,68.77
2016,11,23,16,45,538.0,34.5,1.2,16.5,116.5,71.76,33.82
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,31.37,13.27
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,10.91,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,21.5,50.58,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,43.0,131.71,59.76
2016,11,24,7,45,410.5,33.0,1.35,10.0,86.0,201.89,152.25
2016,11,24,8,0,517.0,44.0,1.5,11.0,129.0,276.48,219.12
2016,11,24,8,15,584.5,50.5,1.5,11.5,177.0,337.31,273.21
2016,11,24,8,30,652.0,57.0,1.5,12.0,225.0,402.69,329.11
2016,11,24,8,45,686.5,64.0,1.55,13.0,271.0,454.98,372.14
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,508.06,414.0
2016,11,24,9,15,750.0,74.5,1.85,15.0,360.5,551.57,448.05
2016,11,24,9,30,779.0,78.0,2.1,16.0,404.0,597.26,482.7
2016,11,24,9,45,795.0,82.5,2.4,17.0,441.5,634.56,510.23
2016,11,24,10,0,811.0,87.0,2.7,18.0,479.0,669.98,535.46
2016,11,24,10,15,825.5,89.5,2.7,18.5,511.5,699.94,555.17
2016,11,24,10,30,840.0,92.0,2.7,19.0,544.0,727.48,572.93
2016,11,24,10,45,846.5,95.0,2.75,19.5,568.0,746.98,585.04
2016,11,24,11,0,853.0,98.0,2.8,20.0,592.0,763.46,595.04
2016,11,24,11,15,859.5,99.0,2.8,20.0,609.5,774.57,602.15
2016,11,24,11,30,866.0,100.0,2.8,20.0,627.0,782.46,607.12
2016,11,24,11,45,618.5,183.0,2.8,20.5,562.5,683.78,532.35
2016,11,24,12,0,371.0,266.0,2.8,21.0,498.0,570.34,443.2
2016,11,24,12,15,392.0,261.5,2.8,21.0,507.0,576.53,448.69
2016,11,24,12,30,413.0,257.0,2.8,21.0,516.0,580.88,452.11
2016,11,24,12,45,644.0,177.0,2.85,21.5,575.5,664.9,517.52
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,727.8,564.68
2016,11,24,13,15,868.5,96.0,2.9,22.0,619.0,701.39,545.65
2016,11,24,13,30,862.0,95.0,2.9,22.0,603.0,672.33,524.1
2016,11,24,13,45,849.0,95.0,2.9,22.5,579.0,637.75,497.09
2016,11,24,14,0,836.0,95.0,2.9,23.0,555.0,601.24,468.31
2016,11,24,14,15,822.0,92.5,2.85,23.0,524.5,559.91,436.24
2016,11,24,14,30,808.0,90.0,2.8,23.0,494.0,517.24,402.48
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.0,470.19,364.58
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,423.0,325.67
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,370.97,282.43
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,320.39,239.35
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,266.03,192.61
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,215.29,148.78
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,162.2,105.0
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,115.25,68.07
2016,11,24,16,45,382.5,44.5,1.15,19.0,104.5,68.64,36.51
2016,11,24,17,0,276.0,34.0,1.0,18.0,60.0,33.8,16.96
2016,11,24,17,15,138.0,17.0,1.0,17.5,30.0,13.32,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,61.0,12.5,1.1,14.5,16.5,28.1,0.0
2016,11,25,7,30,122.0,25.0,1.4,15.0,33.0,77.73,28.14
2016,11,25,7,45,226.0,41.0,1.75,15.5,71.5,144.28,106.31
2016,11,25,8,0,330.0,57.0,2.1,16.0,110.0,213.97,167.12
2016,11,25,8,15,402.5,67.5,2.35,16.0,154.5,272.07,218.21
2016,11,25,8,30,475.0,78.0,2.6,16.0,199.0,337.34,274.29
2016,11,25,8,45,237.5,47.5,2.85,16.5,108.0,189.38,155.31
2016,11,25,9,0,0.0,17.0,3.1,17.0,17.0,16.4,8.24
2016,11,25,9,15,0.0,15.5,3.2,17.0,15.5,14.95,7.03
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,13.51,5.78
2016,11,25,9,45,0.0,16.0,3.45,17.0,16.0,15.44,7.38
2016,11,25,10,0,0.0,18.0,3.6,17.0,18.0,17.38,8.98
2016,11,25,10,15,0.0,57.0,3.65,17.0,57.0,55.09,40.48
2016,11,25,10,30,0.0,96.0,3.7,17.0,96.0,93.13,71.84
2016,11,25,10,45,0.0,70.0,3.8,17.0,70.0,67.69,50.71
2016,11,25,11,0,0.0,44.0,3.9,17.0,44.0,42.53,29.8
2016,11,25,11,15,0.0,45.5,3.9,17.0,45.5,43.98,30.98
2016,11,25,11,30,0.0,47.0,3.9,17.0,47.0,45.44,32.15
2016,11,25,11,45,5.0,130.5,3.9,17.0,134.0,131.11,102.58
2016,11,25,12,0,10.0,214.0,3.9,17.0,221.0,219.54,173.68
2016,11,25,12,15,10.5,214.0,3.85,17.0,221.5,219.48,173.42
2016,11,25,12,30,11.0,214.0,3.8,17.0,222.0,219.41,173.36
2016,11,25,12,45,5.5,161.5,3.75,17.0,165.5,161.94,127.22
2016,11,25,13,0,0.0,109.0,3.7,17.0,109.0,105.74,81.6
2016,11,25,13,15,0.0,120.5,3.65,17.0,120.5,117.06,90.96
2016,11,25,13,30,0.0,132.0,3.6,17.0,132.0,128.38,100.27
2016,11,25,13,45,0.0,135.0,3.55,17.0,135.0,131.3,102.76
2016,11,25,14,0,0.0,138.0,3.5,17.0,138.0,134.2,105.29
2016,11,25,14,15,0.0,130.5,3.45,16.5,130.5,126.76,99.59
2016,11,25,14,30,0.0,123.0,3.4,16.0,123.0,119.34,93.9
2016,11,25,14,45,0.0,103.5,3.35,16.0,103.5,100.24,78.33
2016,11,25,15,0,0.0,84.0,3.3,16.0,84.0,81.25,62.73
2016,11,25,15,15,0.0,75.0,3.15,15.5,75.0,72.52,55.7
2016,11,25,15,30,0.0,66.0,3.0,15.0,66.0,63.79,48.59
2016,11,25,15,45,0.0,56.5,2.95,15.0,56.5,54.59,40.88
2016,11,25,16,0,0.0,47.0,2.9,15.0,47.0,45.4,33.08
2016,11,25,16,15,0.0,37.5,2.7,14.5,37.5,36.21,25.24
2016,11,25,16,30,0.0,28.0,2.5,14.0,28.0,27.02,17.29
2016,11,25,16,45,0.0,19.0,2.35,14.0,19.0,18.33,9.65
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,9.64,1.86
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,4.82,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,42.0,12.0,2.05,9.5,14.5,22.59,0.0
2016,11,26,7,30,84.0,24.0,2.2,10.0,29.0,59.71,16.33
2016,11,26,7,45,177.5,43.0,2.4,10.5,67.0,129.43,96.7
2016,11,26,8,0,271.0,62.0,2.6,11.0,105.0,195.77,155.74
2016,11,26,8,15,340.0,76.0,2.55,11.5,149.0,253.55,206.73
2016,11,26,8,30,409.0,90.0,2.5,12.0,193.0,316.82,261.19
2016,11,26,8,45,463.5,99.0,2.45,12.5,237.5,371.36,307.22
2016,11,26,9,0,518.0,108.0,2.4,13.0,282.0,428.94,354.31
2016,11,26,9,15,292.0,140.0,2.35,13.5,240.5,338.96,279.62
2016,11,26,9,30,66.0,172.0,2.3,14.0,199.0,225.87,183.8
2016,11,26,9,45,358.0,151.0,2.25,15.0,320.0,418.36,342.81
2016,11,26,10,0,650.0,130.0,2.2,16.0,441.0,606.5,488.6
2016,11,26,10,15,545.5,164.0,2.15,16.5,437.0,580.24,464.0
2016,11,26,10,30,441.0,198.0,2.1,17.0,433.0,550.8,438.31
2016,11,26,10,45,352.0,228.5,2.05,17.5,421.5,515.74,408.77
2016,11,26,11,0,263.0,259.0,2.0,18.0,410.0,485.25,382.36
2016,11,26,11,15,166.0,264.5,1.95,18.0,361.0,409.86,322.89
2016,11,26,11,30,69.0,270.0,1.9,18.0,312.0,333.31,261.69
2016,11,26,11,45,172.0,277.0,1.85,18.5,383.0,425.51,334.22
2016,11,26,12,0,275.0,284.0,1.8,19.0,454.0,516.14,402.39
2016,11,26,12,15,251.0,288.0,1.75,19.0,443.5,491.41,382.63
2016,11,26,12,30,227.0,292.0,1.7,19.0,433.0,473.58,368.65
2016,11,26,12,45,127.5,267.0,1.65,19.5,346.5,370.13,288.44
2016,11,26,13,0,28.0,242.0,1.6,20.0,260.0,258.99,201.08
2016,11,26,13,15,14.0,183.5,1.55,20.0,192.5,189.31,147.05
2016,11,26,13,30,0.0,125.0,1.5,20.0,125.0,121.48,93.18
2016,11,26,13,45,0.0,125.5,1.5,20.0,125.5,121.93,93.82
2016,11,26,14,0,0.0,126.0,1.5,20.0,126.0,122.39,94.33
2016,11,26,14,15,0.0,106.5,1.5,20.0,106.5,103.22,79.04
2016,11,26,14,30,0.0,87.0,1.5,20.0,87.0,84.17,63.75
2016,11,26,14,45,0.0,86.5,1.5,20.0,86.5,83.68,63.54
2016,11,26,15,0,0.0,86.0,1.5,20.0,86.0,83.19,63.29
2016,11,26,15,15,0.0,77.5,1.45,19.5,77.5,74.94,56.77
2016,11,26,15,30,0.0,69.0,1.4,19.0,69.0,66.7,50.2
2016,11,26,15,45,0.0,59.0,1.4,19.0,59.0,57.01,42.22
2016,11,26,16,0,0.0,49.0,1.4,19.0,49.0,47.33,34.14
2016,11,26,16,15,0.0,39.0,1.25,18.5,39.0,37.66,26.02
2016,11,26,16,30,0.0,29.0,1.1,18.0,29.0,27.99,17.78
2016,11,26,16,45,0.0,20.0,0.95,17.5,20.0,19.29,10.27
2016,11,26,17,0,0.0,11.0,0.8,17.0,11.0,10.6,2.52
2016,11,26,17,15,0.0,5.5,0.85,16.5,5.5,5.3,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.5,2.0,1.97,0.0
2016,11,27,7,30,0.0,4.0,3.5,13.0,4.0,3.85,0.0
2016,11,27,7,45,0.0,9.5,3.75,13.5,9.5,9.16,1.72
2016,11,27,8,0,0.0,15.0,4.0,14.0,15.0,14.46,6.48
2016,11,27,8,15,0.0,21.5,4.3,14.5,21.5,20.74,11.96
2016,11,27,8,30,0.0,28.0,4.6,15.0,28.0,27.02,17.39
2016,11,27,8,45,0.0,34.0,4.9,15.5,34.0,32.82,22.33
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,38.62,27.19
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,44.43,31.98
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,50.24,36.71
2016,11,27,9,45,0.0,87.0,5.85,18.0,87.0,84.47,64.94
2016,11,27,10,0,0.0,122.0,6.1,19.0,122.0,120.14,93.84
2016,11,27,10,15,0.0,135.5,6.2,19.5,135.5,133.7,104.49
2016,11,27,10,30,0.0,149.0,6.3,20.0,149.0,147.27,115.06
2016,11,27,10,45,0.0,131.5,6.45,20.5,131.5,128.92,99.81
2016,11,27,11,0,0.0,114.0,6.6,21.0,114.0,111.04,85.03
2016,11,27,11,15,0.0,117.5,6.65,21.0,117.5,114.46,87.7
2016,11,27,11,30,0.0,121.0,6.7,21.0,121.0,117.89,90.38
2016,11,27,11,45,0.0,129.5,6.75,21.5,129.5,126.32,96.91
2016,11,27,12,0,0.0,138.0,6.8,22.0,138.0,134.75,103.43
2016,11,27,12,15,0.0,138.5,6.8,22.0,138.5,135.16,103.73
2016,11,27,12,30,0.0,139.0,6.8,22.0,139.0,135.59,104.07
2016,11,27,12,45,142.0,207.5,6.8,22.5,294.0,317.37,251.74
2016,11,27,13,0,284.0,276.0,6.8,23.0,449.0,491.35,387.71
2016,11,27,13,15,172.5,266.5,6.75,23.0,371.0,392.13,308.7
2016,11,27,13,30,61.0,257.0,6.7,23.0,293.0,298.87,233.93
2016,11,27,13,45,184.0,246.5,6.65,23.5,348.0,366.4,288.76
2016,11,27,14,0,307.0,236.0,6.6,24.0,403.0,425.07,335.04
2016,11,27,14,15,282.5,225.5,6.5,23.5,373.0,388.19,306.28
2016,11,27,14,30,258.0,215.0,6.4,23.0,343.0,352.4,278.26
2016,11,27,14,45,450.5,162.5,6.3,23.0,365.5,382.05,301.48
2016,11,27,15,0,643.0,110.0,6.2,23.0,388.0,393.34,307.76
2016,11,27,15,15,612.0,104.5,6.0,23.0,348.0,344.78,266.22
2016,11,27,15,30,581.0,99.0,5.8,23.0,308.0,297.86,225.56
2016,11,27,15,45,539.0,91.0,5.6,23.0,264.5,247.26,181.9
2016,11,27,16,0,497.0,83.0,5.4,23.0,221.0,200.08,141.13
2016,11,27,16,15,433.5,73.0,5.05,22.5,177.0,149.76,99.65
2016,11,27,16,30,370.0,63.0,4.7,22.0,133.0,106.79,65.92
2016,11,27,16,45,274.5,49.0,4.4,21.5,92.5,64.31,36.47
2016,11,27,17,0,179.0,35.0,4.1,21.0,52.0,32.21,16.42
2016,11,27,17,15,89.5,17.5,4.0,20.5,26.0,13.77,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,45.0,10.5,5.1,18.0,13.0,21.68,0.0
2016,11,28,7,30,90.0,21.0,5.1,18.0,26.0,56.41,2.37
2016,11,28,7,45,172.5,37.5,5.1,18.5,59.5,120.12,85.55
2016,11,28,8,0,255.0,54.0,5.1,19.0,93.0,178.57,137.48
2016,11,28,8,15,298.0,70.0,5.2,19.5,131.5,226.38,179.6
2016,11,28,8,30,341.0,86.0,5.3,20.0,170.0,277.36,223.45
2016,11,28,8,45,386.0,96.5,5.45,20.5,209.5,325.67,264.29
2016,11,28,9,0,431.0,107.0,5.6,21.0,249.0,376.5,306.2
2016,11,28,9,15,616.0,90.0,5.85,21.0,323.5,484.7,395.06
2016,11,28,9,30,801.0,73.0,6.1,21.0,398.0,597.61,486.14
2016,11,28,9,45,829.5,74.5,6.35,21.5,439.5,640.27,518.96
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,681.63,549.88
2016,11,28,10,15,874.5,78.0,6.7,22.0,515.0,713.48,573.14
2016,11,28,10,30,891.0,80.0,6.8,22.0,549.0,738.52,591.2
2016,11,28,10,45,908.5,79.5,6.95,22.0,577.5,763.09,609.08
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,784.79,624.86
2016,11,28,11,15,674.5,159.5,6.95,22.0,549.5,697.06,556.13
2016,11,28,11,30,423.0,240.0,6.8,22.0,493.0,591.26,469.4
2016,11,28,11,45,423.0,244.5,6.65,22.5,501.5,594.28,470.38
2016,11,28,12,0,423.0,249.0,6.5,23.0,510.0,588.72,464.71
2016,11,28,12,15,689.5,163.5,6.45,23.0,589.0,701.37,555.1
2016,11,28,12,30,956.0,78.0,6.4,23.0,668.0,789.82,621.86
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.0,772.74,608.86
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,752.32,593.91
2016,11,28,13,15,946.0,76.5,6.25,23.0,638.0,725.94,574.62
2016,11,28,13,30,940.0,76.0,6.2,23.0,622.0,696.61,552.68
2016,11,28,13,45,929.5,75.5,6.2,23.0,598.0,661.71,525.37
2016,11,28,14,0,919.0,75.0,6.2,23.0,574.0,624.49,495.84
2016,11,28,14,15,906.0,73.5,6.05,22.5,543.0,582.73,462.85
2016,11,28,14,30,893.0,72.0,5.9,22.0,512.0,539.31,427.77
2016,11,28,14,45,873.5,70.0,5.75,22.0,474.0,490.84,387.14
2016,11,28,15,0,854.0,68.0,5.6,22.0,436.0,441.97,345.28
2016,11,28,15,15,828.0,65.0,5.2,21.5,393.0,388.8,299.5
2016,11,28,15,30,802.0,62.0,4.8,21.0,350.0,336.27,253.28
2016,11,28,15,45,763.0,58.5,4.4,21.0,303.0,280.47,203.62
2016,11,28,16,0,724.0,55.0,4.0,21.0,256.0,227.29,156.17
2016,11,28,16,15,663.0,49.5,3.45,20.0,206.5,171.09,108.56
2016,11,28,16,30,602.0,44.0,2.9,19.0,157.0,120.66,68.06
2016,11,28,16,45,495.5,36.0,2.4,18.0,110.5,69.23,32.99
