Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,0,389.0,28.0,1.9,17.0,64.0,30.4,12.66
2016,11,28,17,15,194.5,14.0,1.8,16.0,32.0,10.66,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,10.0,15.5,35.76,0.0
2016,11,29,7,30,207.0,20.0,2.9,11.0,31.0,93.67,0.0
2016,11,29,7,45,343.5,31.0,3.3,12.0,72.5,171.45,124.35
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,253.12,198.41
2016,11,29,8,15,557.0,49.5,3.6,13.5,162.0,316.74,255.52
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,385.83,315.5
2016,11,29,8,45,683.5,61.5,3.45,14.5,257.5,441.84,363.28
2016,11,29,9,0,733.0,66.0,3.4,15.0,305.0,497.31,409.0
2016,11,29,9,15,765.0,69.5,3.35,16.0,349.5,545.41,446.47
2016,11,29,9,30,797.0,73.0,3.3,17.0,394.0,593.21,482.3
2016,11,29,9,45,819.0,76.0,3.25,18.0,433.5,633.21,510.95
2016,11,29,10,0,841.0,79.0,3.2,19.0,473.0,671.61,537.32
2016,11,29,10,15,599.5,146.5,3.25,19.5,437.5,597.91,476.74
2016,11,29,10,30,358.0,214.0,3.3,20.0,402.0,498.22,395.86
2016,11,29,10,45,625.0,150.0,3.4,21.0,496.5,638.87,505.51
2016,11,29,11,0,892.0,86.0,3.5,22.0,591.0,765.6,596.86
2016,11,29,11,15,899.0,87.0,3.2,22.0,609.0,777.77,602.55
2016,11,29,11,30,906.0,88.0,2.9,22.0,627.0,786.65,606.58
2016,11,29,11,45,913.0,87.0,2.65,22.5,638.0,789.93,605.72
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,789.78,602.49
2016,11,29,12,15,920.5,86.0,2.35,23.0,650.5,782.41,596.87
2016,11,29,12,30,921.0,86.0,2.3,23.0,652.0,771.62,589.07
2016,11,29,12,45,920.0,85.0,2.25,23.5,645.5,755.29,576.44
2016,11,29,13,0,919.0,84.0,2.2,24.0,639.0,735.72,561.72
2016,11,29,13,15,913.5,83.0,2.25,24.0,623.5,709.93,544.45
2016,11,29,13,30,908.0,82.0,2.3,24.0,608.0,681.29,524.29
2016,11,29,13,45,899.5,80.5,2.4,24.0,585.0,647.57,499.83
2016,11,29,14,0,891.0,79.0,2.5,24.0,562.0,611.51,473.07
2016,11,29,14,15,878.5,77.5,2.55,24.0,531.5,571.1,442.19
2016,11,29,14,30,866.0,76.0,2.6,24.0,501.0,529.86,409.86
2016,11,29,14,45,849.5,73.0,2.7,24.0,464.5,482.66,372.3
2016,11,29,15,0,833.0,70.0,2.8,24.0,428.0,434.69,333.01
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.5,382.56,289.48
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,331.11,245.43
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,276.06,198.02
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,223.63,152.39
2016,11,29,16,15,643.0,50.5,1.7,20.5,202.0,168.54,106.68
2016,11,29,16,30,582.0,45.0,1.6,19.0,154.0,118.11,66.69
2016,11,29,16,45,476.0,36.5,1.5,18.0,108.0,68.47,33.01
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,30.25,12.67
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,10.67,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.73,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,39.66,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,154.59,113.05
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,279.73,222.72
2016,11,30,8,15,653.0,41.0,4.4,8.5,170.5,344.44,282.91
2016,11,30,8,30,726.0,47.0,4.6,9.0,220.0,413.95,345.53
2016,11,30,8,45,776.0,50.0,4.85,10.0,270.0,472.22,396.62
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,532.21,447.29
2016,11,30,9,15,856.0,55.5,5.0,11.5,366.5,577.12,484.3
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,625.12,522.34
2016,11,30,9,45,910.0,59.5,4.8,12.5,454.5,667.05,554.41
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,707.31,582.81
2016,11,30,10,15,948.5,62.0,4.5,13.5,530.5,738.32,603.04
2016,11,30,10,30,963.0,63.0,4.3,14.0,565.0,766.61,620.8
2016,11,30,10,45,974.0,63.5,4.1,14.5,592.0,788.8,633.96
2016,11,30,11,0,985.0,64.0,3.9,15.0,619.0,807.73,644.83
2016,11,30,11,15,991.0,65.0,3.75,15.5,638.0,820.06,651.03
2016,11,30,11,30,997.0,66.0,3.6,16.0,657.0,828.77,654.67
2016,11,30,11,45,1000.5,66.0,3.5,16.5,667.5,830.74,653.8
2016,11,30,12,0,1004.0,66.0,3.4,17.0,678.0,828.95,650.43
2016,11,30,12,15,1004.5,66.0,3.35,17.0,680.0,821.17,644.42
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,809.67,635.94
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,792.51,623.53
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,771.81,608.7
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,745.31,589.73
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,715.65,568.48
2016,11,30,13,45,984.0,63.0,3.1,17.5,613.5,680.58,540.57
2016,11,30,14,0,976.0,62.0,3.1,18.0,590.0,642.88,510.26
2016,11,30,14,15,964.5,61.0,3.1,17.5,558.5,600.8,477.88
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,556.77,443.02
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,507.76,402.43
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,457.95,360.1
2016,11,30,15,15,890.0,56.5,2.9,16.5,407.0,403.87,313.57
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,350.07,266.02
2016,11,30,15,45,831.0,51.0,2.5,16.0,315.0,293.18,214.82
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,237.64,164.49
2016,11,30,16,15,740.5,43.5,2.0,14.5,216.5,179.79,114.57
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,126.97,71.17
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,73.85,34.17
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,31.33,12.21
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,10.04,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,8.5,1.3,4.0,14.5,39.67,0.0
2016,12,1,7,30,254.0,17.0,1.5,5.0,29.0,102.41,0.0
2016,12,1,7,45,380.5,28.0,1.7,6.0,70.5,179.24,129.72
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,257.92,204.5
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,320.58,261.87
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,385.52,319.46
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,440.35,366.49
2016,12,1,9,0,742.0,64.0,2.2,10.0,303.0,496.52,412.7
2016,12,1,9,15,773.0,68.0,2.45,11.0,347.0,544.81,451.56
2016,12,1,9,30,804.0,72.0,2.7,12.0,391.0,592.73,488.92
2016,12,1,9,45,824.5,75.0,2.95,13.0,430.0,631.94,518.51
2016,12,1,10,0,845.0,78.0,3.2,14.0,469.0,669.47,546.07
2016,12,1,10,15,860.0,80.0,3.35,14.5,502.0,700.06,567.41
2016,12,1,10,30,875.0,82.0,3.5,15.0,535.0,728.19,586.77
2016,12,1,10,45,885.0,83.5,3.65,15.5,561.0,749.42,600.91
2016,12,1,11,0,895.0,85.0,3.8,16.0,587.0,763.33,609.68
2016,12,1,11,15,901.5,86.0,3.75,16.5,605.0,775.28,616.28
2016,12,1,11,30,908.0,87.0,3.7,17.0,623.0,783.95,620.56
2016,12,1,11,45,913.5,86.5,3.65,17.5,634.0,786.82,620.75
2016,12,1,12,0,919.0,86.0,3.6,18.0,645.0,786.26,618.62
2016,12,1,12,15,919.5,86.0,3.6,18.0,646.5,779.08,613.26
2016,12,1,12,30,920.0,86.0,3.6,18.0,648.0,768.49,605.62
2016,12,1,12,45,917.5,86.0,3.6,18.5,641.5,752.4,592.97
2016,12,1,13,0,915.0,86.0,3.6,19.0,635.0,733.11,578.15
2016,12,1,13,15,909.5,85.0,3.6,19.0,620.0,707.61,559.97
2016,12,1,13,30,904.0,84.0,3.6,19.0,605.0,679.28,538.65
2016,12,1,13,45,895.0,83.0,3.6,19.0,582.0,646.1,513.05
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,610.61,485.25
2016,12,1,14,15,873.0,80.0,3.6,19.0,529.0,570.94,453.66
2016,12,1,14,30,860.0,78.0,3.6,19.0,499.0,528.19,419.0
2016,12,1,14,45,842.5,75.5,3.6,19.0,462.5,481.46,380.41
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,434.05,340.27
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,382.44,296.09
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,331.52,251.42
2016,12,1,15,45,734.0,62.5,2.75,17.5,295.5,276.34,202.9
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,223.84,156.27
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,167.96,108.61
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,118.57,68.51
2016,12,1,16,45,470.5,37.5,1.6,14.0,107.5,69.56,34.58
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,31.68,13.83
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,11.15,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,7.86,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,15.92,0.0
2016,12,2,7,45,51.5,35.0,2.85,9.5,42.5,63.61,43.24
2016,12,2,8,0,103.0,54.0,3.1,10.0,69.0,106.69,82.9
2016,12,2,8,15,132.5,74.0,3.15,10.0,100.5,145.79,118.02
2016,12,2,8,30,162.0,94.0,3.2,10.0,132.0,186.92,154.52
2016,12,2,8,45,190.0,110.0,3.25,10.5,164.0,230.81,192.42
2016,12,2,9,0,218.0,126.0,3.3,11.0,196.0,270.23,225.87
2016,12,2,9,15,109.0,103.5,3.3,11.5,138.5,177.64,147.48
2016,12,2,9,30,0.0,81.0,3.3,12.0,81.0,78.69,61.68
2016,12,2,9,45,77.5,142.5,3.35,12.5,178.5,198.8,164.01
2016,12,2,10,0,155.0,204.0,3.4,13.0,276.0,329.78,271.4
2016,12,2,10,15,95.5,207.0,3.45,13.5,252.5,285.29,232.92
2016,12,2,10,30,36.0,210.0,3.5,14.0,229.0,246.2,199.0
2016,12,2,10,45,29.0,212.0,3.6,14.5,227.5,242.33,195.12
2016,12,2,11,0,22.0,214.0,3.7,15.0,226.0,230.97,185.16
2016,12,2,11,15,11.0,155.5,3.75,15.5,161.5,161.3,128.06
2016,12,2,11,30,0.0,97.0,3.8,16.0,97.0,93.99,72.43
2016,12,2,11,45,0.0,110.0,3.85,16.5,110.0,106.88,82.86
2016,12,2,12,0,0.0,123.0,3.9,17.0,123.0,119.8,93.18
2016,12,2,12,15,13.0,181.5,3.9,16.5,189.5,188.27,149.25
2016,12,2,12,30,26.0,240.0,3.9,16.0,256.0,257.34,205.02
2016,12,2,12,45,13.0,139.5,3.9,16.0,147.5,145.34,114.61
2016,12,2,13,0,0.0,39.0,3.9,16.0,39.0,37.69,25.83
2016,12,2,13,15,0.0,45.0,3.9,16.0,45.0,43.5,30.72
2016,12,2,13,30,0.0,51.0,3.9,16.0,51.0,49.3,35.59
2016,12,2,13,45,0.0,42.5,3.9,16.0,42.5,41.07,28.77
2016,12,2,14,0,0.0,34.0,3.9,16.0,34.0,32.85,21.94
2016,12,2,14,15,32.5,122.0,3.9,15.5,137.5,138.14,110.14
2016,12,2,14,30,65.0,210.0,3.9,15.0,241.0,241.8,195.13
2016,12,2,14,45,32.5,151.5,3.95,15.0,167.0,164.48,131.85
2016,12,2,15,0,0.0,93.0,4.0,15.0,93.0,90.01,70.31
2016,12,2,15,15,0.0,83.5,3.95,15.0,83.5,80.76,62.77
2016,12,2,15,30,0.0,74.0,3.9,15.0,74.0,71.54,55.13
2016,12,2,15,45,0.0,63.5,3.85,15.0,63.5,61.38,46.62
2016,12,2,16,0,0.0,53.0,3.8,15.0,53.0,51.21,37.99
2016,12,2,16,15,0.0,42.5,3.75,14.5,42.5,41.05,29.32
2016,12,2,16,30,0.0,32.0,3.7,14.0,32.0,30.89,20.52
2016,12,2,16,45,0.0,22.0,3.7,13.5,22.0,21.23,12.06
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.57,3.28
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.49,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.98,0.0
2016,12,3,7,45,0.0,4.0,4.1,8.0,4.0,3.85,0.0
2016,12,3,8,0,0.0,7.0,4.1,8.0,7.0,6.74,0.07
2016,12,3,8,15,0.0,10.5,4.0,8.0,10.5,10.12,3.11
2016,12,3,8,30,0.0,14.0,3.9,8.0,14.0,13.5,6.14
2016,12,3,8,45,0.0,17.5,3.8,8.0,17.5,16.88,9.15
2016,12,3,9,0,0.0,21.0,3.7,8.0,21.0,20.26,12.12
2016,12,3,9,15,41.0,93.0,3.75,8.0,109.5,119.5,98.94
2016,12,3,9,30,82.0,165.0,3.8,8.0,198.0,227.86,191.32
2016,12,3,9,45,41.0,123.0,3.85,8.5,139.5,153.29,127.0
2016,12,3,10,0,0.0,81.0,3.9,9.0,81.0,78.34,61.85
2016,12,3,10,15,0.0,107.0,4.05,9.0,107.0,104.52,84.06
2016,12,3,10,30,0.0,133.0,4.2,9.0,133.0,130.93,106.19
2016,12,3,10,45,0.0,121.5,4.35,9.0,121.5,118.86,95.81
2016,12,3,11,0,0.0,110.0,4.5,9.0,110.0,107.08,85.75
2016,12,3,11,15,0.0,112.0,4.6,9.0,112.0,109.0,87.27
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,110.93,88.81
2016,12,3,11,45,0.0,134.5,4.85,9.0,134.5,131.42,105.96
2016,12,3,12,0,0.0,155.0,5.0,9.0,155.0,151.98,123.1
2016,12,3,12,15,0.0,103.5,4.9,9.0,103.5,100.38,79.76
2016,12,3,12,30,0.0,52.0,4.8,9.0,52.0,50.28,37.34
2016,12,3,12,45,0.0,58.5,4.75,9.5,58.5,56.57,42.64
2016,12,3,13,0,0.0,65.0,4.7,10.0,65.0,62.86,47.91
2016,12,3,13,15,0.0,100.0,4.45,10.0,100.0,96.89,76.69
2016,12,3,13,30,0.0,135.0,4.2,10.0,135.0,131.43,105.72
2016,12,3,13,45,0.0,91.0,3.95,10.0,91.0,88.06,69.35
2016,12,3,14,0,0.0,47.0,3.7,10.0,47.0,45.42,33.28
2016,12,3,14,15,0.0,68.0,3.75,10.0,68.0,65.75,50.71
2016,12,3,14,30,0.0,89.0,3.8,10.0,89.0,86.12,68.15
2016,12,3,14,45,0.0,49.0,3.9,10.0,49.0,47.34,35.15
2016,12,3,15,0,0.0,9.0,4.0,10.0,9.0,8.68,1.87
2016,12,3,15,15,0.0,8.0,3.75,9.5,8.0,7.72,1.06
2016,12,3,15,30,0.0,7.0,3.5,9.0,7.0,6.75,0.24
2016,12,3,15,45,0.0,6.0,3.25,9.0,6.0,5.78,0.0
2016,12,3,16,0,0.0,5.0,3.0,9.0,5.0,4.82,0.0
2016,12,3,16,15,0.0,4.0,2.7,9.0,4.0,3.85,0.0
2016,12,3,16,30,0.0,3.0,2.4,9.0,3.0,2.89,0.0
2016,12,3,16,45,0.0,2.0,2.15,9.0,2.0,1.93,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.96,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.48,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,3.5,9.0,1.0,0.96,0.0
2016,12,4,8,0,0.0,2.0,3.6,9.0,2.0,1.93,0.0
2016,12,4,8,15,0.0,3.5,3.75,9.0,3.5,3.37,0.0
2016,12,4,8,30,0.0,5.0,3.9,9.0,5.0,4.82,0.0
2016,12,4,8,45,0.0,6.0,4.1,9.5,6.0,5.78,0.0
2016,12,4,9,0,0.0,7.0,4.3,10.0,7.0,6.75,0.22
2016,12,4,9,15,0.0,32.5,4.55,10.0,32.5,31.37,21.61
2016,12,4,9,30,0.0,58.0,4.8,10.0,58.0,56.04,42.85
2016,12,4,9,45,0.0,57.5,5.1,10.0,57.5,55.56,42.32
2016,12,4,10,0,0.0,57.0,5.4,10.0,57.0,55.08,41.81
2016,12,4,10,15,0.0,33.5,5.25,10.0,33.5,32.35,22.22
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,9.65,2.65
2016,12,4,10,45,0.0,41.5,4.95,10.5,41.5,40.1,28.7
2016,12,4,11,0,0.0,73.0,4.8,11.0,73.0,70.6,54.45
2016,12,4,11,15,0.0,69.0,4.6,11.0,69.0,66.73,51.09
2016,12,4,11,30,0.0,65.0,4.4,11.0,65.0,62.86,47.76
2016,12,4,11,45,0.0,55.5,4.2,11.0,55.5,53.66,39.96
2016,12,4,12,0,0.0,46.0,4.0,11.0,46.0,44.47,32.16
2016,12,4,12,15,1.0,112.0,4.15,11.0,113.0,109.55,86.92
2016,12,4,12,30,2.0,178.0,4.3,11.0,180.0,176.41,142.35
2016,12,4,12,45,1.0,125.5,4.45,11.0,126.5,122.86,97.93
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,70.61,54.23
2016,12,4,13,15,0.0,99.5,4.8,11.0,99.5,96.4,76.0
2016,12,4,13,30,0.0,126.0,5.0,11.0,126.0,122.52,97.96
2016,12,4,13,45,0.0,127.5,5.2,11.5,127.5,123.97,99.1
2016,12,4,14,0,0.0,129.0,5.4,12.0,129.0,125.41,100.28
2016,12,4,14,15,0.0,123.0,5.3,12.0,123.0,119.46,95.47
2016,12,4,14,30,0.0,117.0,5.2,12.0,117.0,113.53,90.69
2016,12,4,14,45,0.0,79.5,5.15,12.0,79.5,76.88,59.95
2016,12,4,15,0,0.0,42.0,5.1,12.0,42.0,40.57,29.16
2016,12,4,15,15,0.0,38.0,4.85,11.5,38.0,36.69,25.98
2016,12,4,15,30,0.0,34.0,4.6,11.0,34.0,32.82,22.76
2016,12,4,15,45,0.0,29.0,4.35,11.0,29.0,27.99,18.61
2016,12,4,16,0,0.0,24.0,4.1,11.0,24.0,23.15,14.42
2016,12,4,16,15,0.0,19.0,3.85,10.5,19.0,18.32,10.22
2016,12,4,16,30,0.0,14.0,3.6,10.0,14.0,13.5,5.96
2016,12,4,16,45,0.0,9.5,3.4,10.0,9.5,9.15,2.08
2016,12,4,17,0,0.0,5.0,3.2,10.0,5.0,4.82,0.0
2016,12,4,17,15,0.0,2.5,3.15,10.0,2.5,2.41,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,7.5,2.7,7.5,7.5,7.23,0.0
2016,12,5,8,0,0.0,13.0,2.8,8.0,13.0,12.53,4.97
2016,12,5,8,15,0.0,19.5,2.65,8.0,19.5,18.81,10.63
2016,12,5,8,30,0.0,26.0,2.5,8.0,26.0,25.09,16.26
2016,12,5,8,45,0.0,32.5,2.35,8.5,32.5,31.37,21.79
2016,12,5,9,0,0.0,39.0,2.2,9.0,39.0,37.65,27.23
2016,12,5,9,15,0.0,30.5,2.0,9.0,30.5,29.44,20.06
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,21.23,12.88
2016,12,5,9,45,0.0,55.0,1.65,9.0,55.0,53.14,40.48
2016,12,5,10,0,0.0,88.0,1.5,9.0,88.0,85.42,67.97
2016,12,5,10,15,0.0,70.0,1.45,9.0,70.0,67.68,52.66
2016,12,5,10,30,0.0,52.0,1.4,9.0,52.0,50.25,37.68
2016,12,5,10,45,0.0,42.5,1.35,9.5,42.5,41.07,29.69
2016,12,5,11,0,0.0,33.0,1.3,10.0,33.0,31.88,21.74
2016,12,5,11,15,1.5,105.5,1.35,10.0,106.5,103.62,82.46
2016,12,5,11,30,3.0,178.0,1.4,10.0,180.0,178.25,144.0
2016,12,5,11,45,1.5,141.0,1.5,10.0,142.0,139.12,111.49
2016,12,5,12,0,0.0,104.0,1.6,10.0,104.0,100.9,79.75
2016,12,5,12,15,0.0,113.5,1.7,10.0,113.5,110.3,87.65
2016,12,5,12,30,0.0,123.0,1.8,10.0,123.0,119.71,95.47
2016,12,5,12,45,14.0,179.0,1.9,10.5,187.5,185.76,150.19
2016,12,5,13,0,28.0,235.0,2.0,11.0,252.0,252.04,203.82
2016,12,5,13,15,58.0,247.5,2.1,11.0,281.5,289.51,234.55
2016,12,5,13,30,88.0,260.0,2.2,11.0,311.0,319.82,259.4
2016,12,5,13,45,75.0,246.5,2.35,11.0,288.5,294.41,239.04
2016,12,5,14,0,62.0,233.0,2.5,11.0,266.0,269.73,219.35
2016,12,5,14,15,31.0,126.0,2.55,11.0,142.5,141.34,114.16
2016,12,5,14,30,0.0,19.0,2.6,11.0,19.0,18.34,10.1
2016,12,5,14,45,0.0,54.0,2.7,11.0,54.0,52.18,39.19
2016,12,5,15,0,0.0,89.0,2.8,11.0,89.0,86.12,68.21
2016,12,5,15,15,0.0,80.0,2.75,11.0,80.0,77.37,60.87
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,68.64,53.53
2016,12,5,15,45,309.5,69.5,2.7,11.0,154.0,159.59,122.83
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,216.14,156.58
2016,12,5,16,15,556.5,60.5,2.35,10.5,190.5,163.26,110.35
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,116.36,71.51
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,69.98,37.64
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,32.92,15.12
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,11.6,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,6.0,21.0,70.87,0.0
2016,12,6,7,45,353.5,24.5,4.5,6.5,61.0,160.95,106.64
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,242.38,190.68
2016,12,6,8,15,584.5,42.0,5.05,7.0,149.0,307.23,252.18
2016,12,6,8,30,665.0,49.0,5.4,7.0,197.0,377.61,317.09
2016,12,6,8,45,716.0,53.0,5.75,7.5,245.0,434.73,369.13
2016,12,6,9,0,767.0,57.0,6.1,8.0,293.0,493.77,421.28
2016,12,6,9,15,798.0,60.0,6.1,8.5,337.5,541.55,462.11
2016,12,6,9,30,829.0,63.0,6.1,9.0,382.0,588.97,501.38
2016,12,6,9,45,435.0,123.0,6.2,9.5,292.0,428.29,364.18
2016,12,6,10,0,41.0,183.0,6.3,10.0,202.0,221.21,183.21
2016,12,6,10,15,20.5,158.5,6.2,10.5,168.0,172.51,141.53
2016,12,6,10,30,0.0,134.0,6.1,11.0,134.0,132.06,106.49
2016,12,6,10,45,0.5,151.0,6.05,11.5,151.5,149.64,120.83
2016,12,6,11,0,1.0,168.0,6.0,12.0,169.0,167.24,135.02
2016,12,6,11,15,4.0,180.5,5.9,12.0,183.0,182.01,147.14
2016,12,6,11,30,7.0,193.0,5.8,12.0,197.0,196.81,159.25
2016,12,6,11,45,3.5,167.5,5.7,12.5,169.5,167.57,134.62
2016,12,6,12,0,0.0,142.0,5.6,13.0,142.0,138.9,110.55
2016,12,6,12,15,0.0,139.0,5.5,13.0,139.0,135.78,107.96
2016,12,6,12,30,0.0,136.0,5.4,13.0,136.0,132.69,105.4
2016,12,6,12,45,0.0,137.0,5.35,13.0,137.0,133.62,106.19
2016,12,6,13,0,0.0,138.0,5.3,13.0,138.0,134.55,107.0
2016,12,6,13,15,0.0,138.0,5.2,13.0,138.0,134.49,107.03
2016,12,6,13,30,0.0,138.0,5.1,13.0,138.0,134.43,107.08
2016,12,6,13,45,0.0,120.5,5.05,13.5,120.5,117.07,92.62
2016,12,6,14,0,0.0,103.0,5.0,14.0,103.0,99.83,78.26
2016,12,6,14,15,0.0,112.5,4.9,13.5,112.5,109.15,86.34
2016,12,6,14,30,0.0,122.0,4.8,13.0,122.0,118.45,94.45
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,94.42,74.49
2016,12,6,15,0,0.0,73.0,4.7,13.0,73.0,70.58,54.53
2016,12,6,15,15,0.0,66.0,4.55,12.5,66.0,63.79,49.0
2016,12,6,15,30,0.0,59.0,4.4,12.0,59.0,57.01,43.4
2016,12,6,15,45,267.0,72.5,4.3,12.0,145.5,150.41,115.97
2016,12,6,16,0,534.0,86.0,4.2,12.0,232.0,213.87,157.47
2016,12,6,16,15,469.0,76.0,3.85,11.5,186.0,161.41,112.25
2016,12,6,16,30,404.0,66.0,3.5,11.0,140.0,116.34,75.27
2016,12,6,16,45,299.0,51.5,3.2,10.5,97.5,70.5,42.06
2016,12,6,17,0,194.0,37.0,2.9,10.0,55.0,35.93,19.33
2016,12,6,17,15,97.0,18.5,2.8,9.5,27.5,14.61,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,51.18,0.0
2016,12,7,7,45,268.0,27.0,1.65,4.0,54.5,134.09,86.85
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,212.52,167.23
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.5,274.58,224.42
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,342.71,284.97
2016,12,7,8,45,614.0,64.0,1.75,6.5,227.5,397.47,332.85
2016,12,7,9,0,662.0,71.0,1.7,7.0,273.0,454.32,380.6
2016,12,7,9,15,697.0,75.5,1.65,7.5,316.0,502.35,419.6
2016,12,7,9,30,732.0,80.0,1.6,8.0,359.0,550.59,457.37
2016,12,7,9,45,754.5,83.5,1.6,9.0,397.5,586.89,484.15
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,624.68,511.17
2016,12,7,10,15,391.5,129.0,1.55,10.5,305.0,423.5,349.13
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,175.2,140.96
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,183.73,148.22
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,192.3,154.69
2016,12,7,11,15,263.0,194.0,1.5,12.0,346.0,409.18,334.2
2016,12,7,11,30,518.0,201.0,1.5,12.0,500.0,614.63,492.93
2016,12,7,11,45,310.5,239.5,1.5,12.5,420.0,493.33,394.58
2016,12,7,12,0,103.0,278.0,1.5,13.0,340.0,364.73,290.7
2016,12,7,12,15,58.0,245.0,1.5,13.0,280.0,293.9,235.03
2016,12,7,12,30,13.0,212.0,1.5,13.0,220.0,219.17,174.78
2016,12,7,12,45,12.5,210.0,1.55,13.5,218.0,216.28,172.47
2016,12,7,13,0,12.0,208.0,1.6,14.0,216.0,213.41,169.95
2016,12,7,13,15,36.0,228.5,1.55,14.0,249.5,254.9,203.67
2016,12,7,13,30,60.0,249.0,1.5,14.0,283.0,290.29,231.98
2016,12,7,13,45,68.0,242.5,1.5,14.5,279.5,286.03,228.35
2016,12,7,14,0,76.0,236.0,1.5,15.0,276.0,281.15,224.39
2016,12,7,14,15,120.5,226.5,1.35,15.0,286.5,296.11,236.66
2016,12,7,14,30,165.0,217.0,1.2,15.0,297.0,303.68,242.56
2016,12,7,14,45,239.0,193.0,1.05,15.5,299.5,309.54,246.31
2016,12,7,15,0,313.0,169.0,0.9,16.0,302.0,305.85,241.55
2016,12,7,15,15,495.5,125.5,0.75,15.5,311.5,320.04,249.43
2016,12,7,15,30,678.0,82.0,0.6,15.0,321.0,315.56,239.52
2016,12,7,15,45,634.0,77.0,0.45,15.0,277.0,263.16,193.87
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,214.05,151.1
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,162.09,108.26
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,116.19,71.57
2016,12,7,16,45,361.5,44.5,0.8,12.5,99.0,70.12,38.93
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,35.12,17.41
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,12.93,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,6.65,2.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,6.8,2.0,4.0,3.93,0.0
2016,12,8,7,45,0.0,16.5,6.95,2.0,16.5,15.92,5.71
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,28.01,18.37
2016,12,8,8,15,0.0,44.0,7.2,2.0,44.0,43.27,32.35
2016,12,8,8,30,0.0,59.0,7.3,2.0,59.0,58.56,46.27
2016,12,8,8,45,0.0,75.0,7.45,2.5,75.0,74.87,60.84
2016,12,8,9,0,0.0,91.0,7.6,3.0,91.0,91.12,75.13
2016,12,8,9,15,0.0,106.0,7.6,3.0,106.0,106.22,88.35
2016,12,8,9,30,0.0,121.0,7.6,3.0,121.0,121.32,101.41
2016,12,8,9,45,5.0,140.5,7.6,3.5,143.0,144.49,121.29
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,167.89,141.16
2016,12,8,10,15,5.0,159.0,7.55,4.0,161.5,162.52,136.07
2016,12,8,10,30,0.0,158.0,7.5,4.0,158.0,157.25,131.09
2016,12,8,10,45,70.5,205.0,7.45,4.0,243.5,264.63,224.8
2016,12,8,11,0,141.0,252.0,7.4,4.0,329.0,376.36,320.23
2016,12,8,11,15,77.0,229.5,7.3,3.5,272.0,295.51,250.55
2016,12,8,11,30,13.0,207.0,7.2,3.0,215.0,215.96,181.25
2016,12,8,11,45,63.0,242.5,7.1,3.0,280.0,297.49,251.82
2016,12,8,12,0,113.0,278.0,7.0,3.0,345.0,372.14,315.45
2016,12,8,12,15,127.0,280.5,6.9,3.0,356.5,390.05,330.37
2016,12,8,12,30,141.0,283.0,6.8,3.0,368.0,400.04,338.84
2016,12,8,12,45,128.5,279.0,6.75,3.0,356.0,383.41,324.55
2016,12,8,13,0,116.0,275.0,6.7,3.0,344.0,361.01,305.57
2016,12,8,13,15,85.5,260.0,6.6,3.0,310.0,321.28,271.6
2016,12,8,13,30,55.0,245.0,6.5,3.0,276.0,282.93,238.74
2016,12,8,13,45,119.0,244.0,6.45,3.0,308.0,323.57,274.52
2016,12,8,14,0,183.0,243.0,6.4,3.0,340.0,355.12,302.01
2016,12,8,14,15,186.5,229.0,6.35,3.0,323.5,335.18,285.1
2016,12,8,14,30,190.0,215.0,6.3,3.0,307.0,314.63,267.54
2016,12,8,14,45,98.5,182.5,6.25,3.5,230.0,227.1,191.98
2016,12,8,15,0,7.0,150.0,6.2,4.0,153.0,148.82,124.4
2016,12,8,15,15,3.5,136.0,6.0,3.5,137.5,133.24,111.39
2016,12,8,15,30,0.0,122.0,5.8,3.0,122.0,118.03,98.56
2016,12,8,15,45,0.0,105.5,5.65,3.0,105.5,101.82,84.47
2016,12,8,16,0,0.0,89.0,5.5,3.0,89.0,85.69,70.27
2016,12,8,16,15,0.0,72.0,5.15,2.5,72.0,69.18,55.64
2016,12,8,16,30,0.0,55.0,4.8,2.0,55.0,52.77,40.87
2016,12,8,16,45,0.0,38.5,4.45,2.0,38.5,36.97,26.42
2016,12,8,17,0,0.0,22.0,4.1,2.0,22.0,21.24,11.51
2016,12,8,17,15,0.0,11.0,3.85,1.5,11.0,10.61,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
