Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,17.0,55.0,0.0
2016,12,9,7,45,311.0,24.0,2.85,-1.5,55.0,142.48,87.95
2016,12,9,8,0,465.0,36.0,3.1,-1.0,93.0,229.86,183.9
2016,12,9,8,15,549.0,43.5,3.2,-0.5,140.0,293.83,245.37
2016,12,9,8,30,633.0,51.0,3.3,0.0,187.0,364.07,310.29
2016,12,9,8,45,324.0,81.0,3.45,0.5,151.0,267.65,231.19
2016,12,9,9,0,15.0,111.0,3.6,1.0,115.0,121.94,102.75
2016,12,9,9,15,18.0,127.5,3.45,1.5,133.5,140.69,119.18
2016,12,9,9,30,21.0,144.0,3.3,2.0,152.0,159.61,135.27
2016,12,9,9,45,39.0,165.0,3.2,2.5,181.5,200.37,170.19
2016,12,9,10,0,57.0,186.0,3.1,3.0,211.0,235.51,199.75
2016,12,9,10,15,57.0,200.0,2.95,3.5,227.0,250.84,211.76
2016,12,9,10,30,57.0,214.0,2.8,4.0,243.0,266.04,223.54
2016,12,9,10,45,116.5,232.0,2.65,4.5,294.5,336.16,282.09
2016,12,9,11,0,176.0,250.0,2.5,5.0,346.0,399.49,333.58
2016,12,9,11,15,174.5,260.0,2.3,5.0,357.5,409.32,340.26
2016,12,9,11,30,173.0,270.0,2.1,5.0,369.0,418.48,346.59
2016,12,9,11,45,214.5,271.0,1.95,5.5,396.5,448.82,370.35
2016,12,9,12,0,256.0,272.0,1.8,6.0,424.0,485.73,398.53
2016,12,9,12,15,309.5,263.0,1.65,6.0,447.0,511.63,418.86
2016,12,9,12,30,363.0,254.0,1.5,6.0,470.0,535.62,437.42
2016,12,9,12,45,344.0,255.5,1.4,6.5,459.0,517.07,421.05
2016,12,9,13,0,325.0,257.0,1.3,7.0,448.0,497.86,404.59
2016,12,9,13,15,238.0,260.5,1.2,7.0,399.0,429.27,349.48
2016,12,9,13,30,151.0,264.0,1.1,7.0,350.0,369.77,301.17
2016,12,9,13,45,150.5,253.5,1.05,7.5,336.5,352.98,287.74
2016,12,9,14,0,150.0,243.0,1.0,8.0,323.0,335.87,273.69
2016,12,9,14,15,115.0,227.0,1.0,8.0,286.5,293.77,239.84
2016,12,9,14,30,80.0,211.0,1.0,8.0,250.0,250.98,205.29
2016,12,9,14,45,54.0,188.0,1.0,8.0,213.5,211.55,173.27
2016,12,9,15,0,28.0,165.0,1.0,8.0,177.0,174.43,142.85
2016,12,9,15,15,24.5,149.5,1.05,7.5,159.5,154.61,126.84
2016,12,9,15,30,21.0,134.0,1.1,7.0,142.0,136.85,112.26
2016,12,9,15,45,356.5,97.0,1.15,7.0,195.5,201.46,158.21
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,228.82,166.34
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,173.27,117.29
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,124.07,75.86
2016,12,9,16,45,469.5,39.0,0.9,4.5,109.0,74.54,39.56
2016,12,9,17,0,368.0,30.0,0.8,4.0,64.0,35.81,16.43
2016,12,9,17,15,184.0,15.0,0.85,3.5,32.0,11.51,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,34.19,0.0
2016,12,10,7,45,220.0,26.5,1.7,2.5,49.5,114.32,66.02
2016,12,10,8,0,358.0,41.0,2.0,3.0,85.0,194.44,152.74
2016,12,10,8,15,445.5,51.0,2.1,3.5,130.0,258.16,211.96
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,328.49,275.16
2016,12,10,8,45,587.0,68.0,2.3,4.5,221.0,384.86,325.45
2016,12,10,9,0,641.0,75.0,2.4,5.0,267.0,443.78,376.27
2016,12,10,9,15,678.0,80.0,2.5,5.5,310.5,492.8,417.51
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,542.21,457.86
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,582.86,490.34
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,622.42,521.27
2016,12,10,10,15,382.5,126.0,2.95,7.5,296.0,412.21,347.6
2016,12,10,10,30,0.0,159.0,3.0,8.0,160.0,158.4,129.17
2016,12,10,10,45,7.0,177.5,3.15,8.5,182.0,182.27,149.34
2016,12,10,11,0,14.0,196.0,3.3,9.0,204.0,206.31,168.96
2016,12,10,11,15,8.5,188.0,3.35,9.0,193.0,193.3,157.77
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,180.47,146.83
2016,12,10,11,45,7.5,194.0,3.5,9.5,199.0,197.92,161.04
2016,12,10,12,0,12.0,208.0,3.6,10.0,216.0,215.33,175.06
2016,12,10,12,15,6.5,189.5,3.65,10.0,194.0,191.82,155.51
2016,12,10,12,30,1.0,171.0,3.7,10.0,172.0,168.71,136.31
2016,12,10,12,45,1.0,171.5,3.75,10.5,172.5,169.04,136.4
2016,12,10,13,0,1.0,172.0,3.8,11.0,173.0,169.37,136.49
2016,12,10,13,15,0.5,142.5,3.8,11.0,143.0,139.34,111.73
2016,12,10,13,30,0.0,113.0,3.8,11.0,113.0,109.7,87.16
2016,12,10,13,45,0.0,104.5,3.85,11.0,104.5,101.32,80.27
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,92.97,73.38
2016,12,10,14,15,0.0,111.0,3.9,11.0,111.0,107.69,85.91
2016,12,10,14,30,0.0,126.0,3.9,11.0,126.0,122.41,98.45
2016,12,10,14,45,0.0,99.5,3.9,11.0,99.5,96.39,76.7
2016,12,10,15,0,0.0,73.0,3.9,11.0,73.0,70.58,54.95
2016,12,10,15,15,0.0,65.5,3.8,10.5,65.5,63.31,48.98
2016,12,10,15,30,0.0,58.0,3.7,10.0,58.0,56.04,42.92
2016,12,10,15,45,309.0,64.0,3.6,10.0,148.5,155.33,120.03
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,220.63,161.58
2016,12,10,16,15,554.5,62.5,3.1,9.5,192.5,167.57,114.9
2016,12,10,16,30,491.0,55.0,2.7,9.0,146.0,120.54,75.55
2016,12,10,16,45,395.5,44.0,2.35,8.5,103.0,73.82,41.19
2016,12,10,17,0,300.0,33.0,2.0,8.0,60.0,37.34,18.41
2016,12,10,17,15,150.0,16.5,2.0,7.5,30.0,12.91,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,9.0,13.0,38.45,0.0
2016,12,11,7,45,249.5,23.5,4.1,9.5,48.0,119.8,63.74
2016,12,11,8,0,397.0,36.0,4.3,10.0,83.0,203.04,155.38
2016,12,11,8,15,483.0,44.5,4.6,10.5,128.0,265.64,213.56
2016,12,11,8,30,569.0,53.0,4.9,11.0,173.0,334.86,275.72
2016,12,11,8,45,625.0,58.0,5.2,11.5,219.0,391.02,326.1
2016,12,11,9,0,681.0,63.0,5.5,12.0,265.0,449.91,377.36
2016,12,11,9,15,340.5,93.0,5.55,12.5,194.0,311.35,261.78
2016,12,11,9,30,0.0,123.0,5.6,13.0,123.0,123.74,99.54
2016,12,11,9,45,0.0,133.5,5.65,14.0,133.5,133.92,107.61
2016,12,11,10,0,0.0,144.0,5.7,15.0,144.0,144.16,115.47
2016,12,11,10,15,1.5,154.5,5.75,15.5,155.5,155.49,124.38
2016,12,11,10,30,3.0,165.0,5.8,16.0,167.0,166.91,133.31
2016,12,11,10,45,133.5,203.0,5.85,16.5,275.5,315.15,256.8
2016,12,11,11,0,264.0,241.0,5.9,17.0,384.0,460.96,374.22
2016,12,11,11,15,313.0,241.0,5.9,17.0,416.0,497.43,403.18
2016,12,11,11,30,362.0,241.0,5.9,17.0,448.0,533.46,431.88
2016,12,11,11,45,345.5,249.5,5.95,17.5,450.5,529.42,427.07
2016,12,11,12,0,329.0,258.0,6.0,18.0,453.0,524.01,421.37
2016,12,11,12,15,382.0,247.0,5.95,18.0,474.0,547.0,440.11
2016,12,11,12,30,435.0,236.0,5.9,18.0,495.0,574.37,461.85
2016,12,11,12,45,658.0,163.5,5.85,18.5,551.0,650.65,523.85
2016,12,11,13,0,881.0,91.0,5.8,19.0,607.0,712.74,572.86
2016,12,11,13,15,633.0,161.5,5.7,19.0,528.0,603.49,484.8
2016,12,11,13,30,385.0,232.0,5.6,19.0,449.0,492.26,394.3
2016,12,11,13,45,378.0,224.0,5.5,19.0,430.5,467.45,374.85
2016,12,11,14,0,371.0,216.0,5.4,19.0,412.0,441.92,354.41
2016,12,11,14,15,185.5,147.5,5.15,18.5,245.5,254.98,205.07
2016,12,11,14,30,0.0,79.0,4.9,18.0,79.0,76.4,57.93
2016,12,11,14,45,7.5,117.5,4.65,18.0,121.0,117.59,92.22
2016,12,11,15,0,15.0,156.0,4.4,18.0,163.0,158.26,125.66
2016,12,11,15,15,11.5,142.0,4.25,17.5,147.0,142.27,112.9
2016,12,11,15,30,8.0,128.0,4.1,17.0,131.0,126.63,100.37
2016,12,11,15,45,336.0,95.0,3.95,17.0,187.5,194.22,148.13
2016,12,11,16,0,664.0,62.0,3.8,17.0,244.0,224.64,159.27
2016,12,11,16,15,603.5,56.0,3.65,16.5,197.5,171.27,113.14
2016,12,11,16,30,543.0,50.0,3.5,16.0,151.0,123.5,73.8
2016,12,11,16,45,441.5,40.5,3.35,15.5,107.0,74.82,39.02
2016,12,11,17,0,340.0,31.0,3.2,15.0,63.0,36.94,16.62
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.5,11.92,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,40.78,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.5,122.76,62.21
2016,12,12,8,0,419.0,34.0,3.7,6.0,83.0,208.12,160.8
2016,12,12,8,15,505.0,42.0,3.7,6.5,128.0,270.84,220.02
2016,12,12,8,30,591.0,50.0,3.7,7.0,173.0,340.23,282.79
2016,12,12,8,45,644.5,55.0,3.7,7.5,219.0,395.9,332.82
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,451.62,381.26
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.0,500.43,422.15
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,549.35,461.64
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.0,589.67,492.1
2016,12,12,10,0,817.0,73.0,3.1,11.0,431.0,628.72,520.48
2016,12,12,10,15,833.5,75.5,2.95,11.5,464.5,660.78,543.24
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,690.62,562.99
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,712.93,576.73
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,728.17,585.08
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,741.59,591.72
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,751.87,595.96
2016,12,12,11,45,894.0,82.0,1.95,14.5,600.5,756.3,596.32
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,757.42,594.39
2016,12,12,12,15,902.0,81.5,1.55,15.0,615.0,752.45,588.36
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,744.14,579.91
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.0,728.97,565.47
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,710.65,548.83
2016,12,12,13,15,893.0,80.5,0.75,16.0,594.5,687.62,532.56
2016,12,12,13,30,888.0,80.0,0.7,16.0,581.0,661.77,513.25
2016,12,12,13,45,878.5,79.0,0.7,16.5,559.5,629.92,488.94
2016,12,12,14,0,869.0,78.0,0.7,17.0,538.0,595.82,462.66
2016,12,12,14,15,856.5,76.5,0.75,17.0,510.0,558.74,434.95
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,518.46,404.07
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.5,472.54,368.3
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,426.3,331.02
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,376.64,289.82
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,327.63,247.96
2016,12,12,15,45,707.5,63.0,0.85,16.0,286.0,274.58,201.83
2016,12,12,16,0,668.0,59.0,0.8,16.0,242.0,223.44,156.86
2016,12,12,16,15,609.0,53.0,0.8,15.0,196.0,170.16,111.81
2016,12,12,16,30,550.0,47.0,0.8,14.0,150.0,122.29,72.72
2016,12,12,16,45,451.0,38.0,0.85,13.5,106.0,73.83,38.01
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,35.86,15.56
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,10.95,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,164.5,20.0,3.0,10.0,38.5,87.32,39.01
2016,12,13,8,0,329.0,40.0,3.3,11.0,77.0,180.51,136.48
2016,12,13,8,15,418.0,50.0,3.3,11.5,121.0,243.14,193.72
2016,12,13,8,30,507.0,60.0,3.3,12.0,165.0,312.54,254.87
2016,12,13,8,45,573.0,65.5,3.3,12.5,211.5,371.89,306.66
2016,12,13,9,0,639.0,71.0,3.3,13.0,258.0,434.72,359.73
2016,12,13,9,15,677.0,76.0,3.45,13.5,301.5,484.14,400.74
2016,12,13,9,30,715.0,81.0,3.6,14.0,345.0,534.08,441.01
2016,12,13,9,45,748.5,82.5,3.8,15.0,385.0,577.18,474.22
2016,12,13,10,0,782.0,84.0,4.0,16.0,425.0,617.28,504.34
2016,12,13,10,15,800.0,86.5,4.05,16.0,458.5,649.63,529.19
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,679.92,551.7
2016,12,13,10,45,837.0,88.5,4.15,16.5,520.0,705.23,568.8
2016,12,13,11,0,856.0,88.0,4.2,17.0,548.0,728.0,583.93
2016,12,13,11,15,863.5,89.0,4.2,17.0,567.0,741.28,592.93
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,751.45,599.77
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,755.79,601.3
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,761.01,603.64
2016,12,13,12,15,909.0,80.0,4.25,18.0,617.0,755.55,599.57
2016,12,13,12,30,910.0,80.0,4.3,18.0,620.0,746.75,593.25
2016,12,13,12,45,909.5,79.0,4.35,18.0,615.0,732.47,583.1
2016,12,13,13,0,909.0,78.0,4.4,18.0,610.0,714.96,570.65
2016,12,13,13,15,904.0,77.5,4.35,18.0,597.0,691.83,553.58
2016,12,13,13,30,899.0,77.0,4.3,18.0,584.0,665.84,533.43
2016,12,13,13,45,892.0,75.5,4.25,18.0,563.0,634.83,508.9
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,601.37,482.18
2016,12,13,14,15,872.5,72.5,4.15,17.5,514.0,562.61,451.69
2016,12,13,14,30,860.0,71.0,4.1,17.0,486.0,522.17,419.1
2016,12,13,14,45,836.5,70.5,4.05,17.0,450.0,476.71,380.94
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,430.02,340.96
2016,12,13,15,15,787.5,67.0,3.85,16.5,374.0,380.01,297.92
2016,12,13,15,30,762.0,64.0,3.7,16.0,334.0,330.57,254.28
2016,12,13,15,45,722.0,60.5,3.6,16.0,289.5,277.2,206.54
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,226.47,160.79
2016,12,13,16,15,624.0,51.5,3.1,15.0,198.5,172.42,114.02
2016,12,13,16,30,566.0,46.0,2.7,14.0,152.0,124.35,74.08
2016,12,13,16,45,463.0,38.0,2.35,13.0,108.0,75.55,39.01
2016,12,13,17,0,360.0,30.0,2.0,12.0,64.0,37.65,16.7
2016,12,13,17,15,180.0,15.0,2.05,11.5,32.0,11.37,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,38.5,90.31,37.48
2016,12,14,8,0,368.0,36.0,2.5,5.0,77.0,190.18,146.16
2016,12,14,8,15,458.0,45.5,2.35,5.5,122.0,253.84,205.79
2016,12,14,8,30,548.0,55.0,2.2,6.0,167.0,324.55,269.01
2016,12,14,8,45,601.0,62.0,2.05,6.5,212.5,380.63,318.58
2016,12,14,9,0,654.0,69.0,1.9,7.0,258.0,439.27,368.3
2016,12,14,9,15,327.0,89.5,1.8,8.0,184.0,298.06,251.19
2016,12,14,9,30,0.0,110.0,1.7,9.0,110.0,109.74,88.67
2016,12,14,9,45,0.0,122.5,1.65,10.0,122.5,122.19,99.01
2016,12,14,10,0,0.0,135.0,1.6,11.0,135.0,134.66,108.81
2016,12,14,10,15,0.0,146.0,1.6,11.5,146.0,145.54,117.38
2016,12,14,10,30,0.0,157.0,1.6,12.0,157.0,156.46,125.88
2016,12,14,10,45,6.0,175.0,1.65,12.5,178.5,179.06,144.1
2016,12,14,11,0,12.0,193.0,1.7,13.0,200.0,201.82,162.2
2016,12,14,11,15,13.0,200.0,1.65,13.0,207.5,209.35,167.98
2016,12,14,11,30,14.0,207.0,1.6,13.0,215.0,216.89,173.82
2016,12,14,11,45,14.0,209.5,1.6,13.5,218.0,218.97,174.99
2016,12,14,12,0,14.0,212.0,1.6,14.0,221.0,221.06,176.21
2016,12,14,12,15,21.5,224.5,1.55,14.5,237.5,239.0,190.24
2016,12,14,12,30,29.0,237.0,1.5,15.0,254.0,263.2,209.01
2016,12,14,12,45,30.0,236.5,1.5,15.5,254.0,262.2,207.75
2016,12,14,13,0,31.0,236.0,1.5,16.0,254.0,261.11,206.59
2016,12,14,13,15,38.0,237.5,1.5,16.0,259.0,266.04,210.72
2016,12,14,13,30,45.0,239.0,1.5,16.0,264.0,270.54,214.49
2016,12,14,13,45,58.5,236.5,1.55,16.0,268.0,274.36,217.97
2016,12,14,14,0,72.0,234.0,1.6,16.0,272.0,277.24,220.66
2016,12,14,14,15,52.0,213.0,1.65,16.0,240.0,241.46,192.31
2016,12,14,14,30,32.0,192.0,1.7,16.0,208.0,207.23,165.11
2016,12,14,14,45,16.0,149.0,1.75,16.0,157.0,152.7,121.25
2016,12,14,15,0,0.0,106.0,1.8,16.0,106.0,102.73,80.49
2016,12,14,15,15,0.0,95.5,1.75,15.5,95.5,92.45,72.34
2016,12,14,15,30,0.0,85.0,1.7,15.0,85.0,82.2,64.06
2016,12,14,15,45,301.5,79.0,1.7,15.0,162.0,169.46,129.5
2016,12,14,16,0,603.0,73.0,1.7,15.0,239.0,222.92,160.63
2016,12,14,16,15,541.5,65.0,1.6,14.0,193.5,170.38,115.72
2016,12,14,16,30,480.0,57.0,1.5,13.0,148.0,123.64,77.39
2016,12,14,16,45,384.0,45.5,1.45,12.0,105.0,76.57,43.04
2016,12,14,17,0,288.0,34.0,1.4,11.0,62.0,39.75,19.81
2016,12,14,17,15,144.0,17.0,1.55,10.5,31.0,13.22,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,2.5,7.0,6.75,0.0
2016,12,15,8,0,0.0,14.0,3.1,3.0,14.0,13.5,5.71
2016,12,15,8,15,0.0,22.5,3.15,3.5,22.5,21.71,13.27
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,29.92,20.72
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,38.62,28.51
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,47.33,36.19
2016,12,15,9,15,0.0,58.0,3.15,5.5,58.0,56.04,43.76
2016,12,15,9,30,0.0,67.0,3.0,6.0,67.0,64.76,51.21
2016,12,15,9,45,0.0,66.0,2.95,6.5,66.0,63.79,50.15
2016,12,15,10,0,0.0,65.0,2.9,7.0,65.0,62.83,49.1
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,76.4,60.69
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,90.28,72.45
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,97.22,78.07
2016,12,15,11,0,0.0,107.0,2.5,8.0,107.0,104.16,83.66
2016,12,15,11,15,0.0,105.0,2.4,8.5,105.0,102.06,81.6
2016,12,15,11,30,0.0,103.0,2.3,9.0,103.0,100.0,79.61
2016,12,15,11,45,0.0,124.5,2.2,9.5,124.5,121.47,97.37
2016,12,15,12,0,0.0,146.0,2.1,10.0,146.0,143.04,114.99
2016,12,15,12,15,0.0,144.5,2.05,10.0,144.5,141.39,113.53
2016,12,15,12,30,0.0,143.0,2.0,10.0,143.0,139.78,112.18
2016,12,15,12,45,0.0,153.0,1.95,10.5,153.0,149.73,120.19
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,159.68,128.16
2016,12,15,13,15,0.0,149.0,1.9,11.0,149.0,145.53,116.58
2016,12,15,13,30,0.0,135.0,1.9,11.0,135.0,131.51,105.13
2016,12,15,13,45,0.0,132.0,1.9,11.5,132.0,128.49,102.58
2016,12,15,14,0,0.0,129.0,1.9,12.0,129.0,125.48,100.05
2016,12,15,14,15,0.0,139.5,1.9,12.0,139.5,135.82,108.8
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,146.14,117.54
2016,12,15,14,45,3.5,150.0,1.9,12.0,152.0,147.71,119.09
2016,12,15,15,0,7.0,150.0,1.9,12.0,154.0,148.95,120.36
2016,12,15,15,15,3.5,136.5,1.85,12.0,138.5,133.84,107.98
2016,12,15,15,30,0.0,123.0,1.8,12.0,123.0,119.08,95.87
2016,12,15,15,45,244.0,109.5,1.75,12.0,177.0,181.37,142.18
2016,12,15,16,0,488.0,96.0,1.7,12.0,231.0,216.47,160.94
2016,12,15,16,15,425.5,84.5,1.5,11.0,186.5,166.15,118.19
2016,12,15,16,30,363.0,73.0,1.3,10.0,142.0,121.84,81.9
2016,12,15,16,45,274.5,56.5,1.1,9.5,100.0,76.82,48.02
2016,12,15,17,0,186.0,40.0,0.9,9.0,58.0,41.26,23.37
2016,12,15,17,15,93.0,20.0,0.95,8.5,29.0,15.72,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.5,19.0,3.6,8.5,36.0,79.66,23.8
2016,12,16,8,0,311.0,38.0,3.8,9.0,72.0,170.2,128.0
2016,12,16,8,15,402.5,48.5,3.95,9.5,115.0,232.98,186.4
2016,12,16,8,30,494.0,59.0,4.1,10.0,158.0,302.95,248.84
2016,12,16,8,45,560.5,65.0,4.35,11.0,204.0,362.37,301.22
2016,12,16,9,0,627.0,71.0,4.6,12.0,250.0,425.37,355.11
2016,12,16,9,15,665.0,76.0,4.7,12.5,293.5,474.37,396.53
2016,12,16,9,30,703.0,81.0,4.8,13.0,337.0,523.94,437.25
2016,12,16,9,45,735.5,83.0,4.95,14.0,376.5,566.73,470.86
2016,12,16,10,0,768.0,85.0,5.1,15.0,416.0,606.41,501.24
2016,12,16,10,15,384.0,102.5,5.2,15.5,268.0,383.29,318.53
2016,12,16,10,30,0.0,120.0,5.3,16.0,120.0,117.82,92.64
2016,12,16,10,45,0.0,122.0,5.4,17.0,122.0,119.58,93.77
2016,12,16,11,0,0.0,124.0,5.5,18.0,124.0,121.39,94.73
2016,12,16,11,15,0.0,122.5,5.55,18.5,122.5,119.7,93.03
2016,12,16,11,30,0.0,121.0,5.6,19.0,121.0,118.06,91.41
2016,12,16,11,45,3.5,156.5,5.7,19.5,158.5,156.48,122.36
2016,12,16,12,0,7.0,192.0,5.8,20.0,196.0,195.22,153.16
2016,12,16,12,15,9.5,200.0,5.85,20.0,205.5,204.92,160.88
2016,12,16,12,30,12.0,208.0,5.9,20.0,215.0,214.54,168.6
2016,12,16,12,45,6.0,177.5,5.95,20.5,181.0,178.73,139.57
2016,12,16,13,0,0.0,147.0,6.0,21.0,147.0,143.62,111.11
2016,12,16,13,15,427.0,119.5,6.0,21.0,360.0,422.23,342.03
2016,12,16,13,30,854.0,92.0,6.0,21.0,573.0,656.29,526.3
2016,12,16,13,45,845.5,91.0,6.0,21.0,552.5,625.96,501.31
2016,12,16,14,0,837.0,90.0,6.0,21.0,532.0,593.4,475.18
2016,12,16,14,15,442.0,145.5,5.9,21.0,378.5,400.63,320.87
2016,12,16,14,30,47.0,201.0,5.8,21.0,225.0,224.29,176.99
2016,12,16,14,45,418.0,139.0,5.7,21.0,318.5,346.22,276.02
2016,12,16,15,0,789.0,77.0,5.6,21.0,412.0,429.28,338.23
2016,12,16,15,15,763.5,73.5,5.35,20.5,372.5,379.89,295.56
2016,12,16,15,30,738.0,70.0,5.1,20.0,333.0,331.1,252.79
2016,12,16,15,45,698.0,66.0,4.85,20.0,289.0,278.35,206.03
2016,12,16,16,0,658.0,62.0,4.6,20.0,245.0,227.56,160.76
2016,12,16,16,15,601.0,56.0,4.25,19.0,199.0,175.01,115.79
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,127.64,76.75
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,78.85,41.52
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,40.73,18.56
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,12.17,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,86.46,20.08
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,185.43,135.07
2016,12,17,8,15,459.5,42.0,3.6,16.5,116.0,248.15,192.86
2016,12,17,8,30,550.0,51.0,3.7,17.0,160.0,318.13,253.95
2016,12,17,8,45,604.5,57.0,3.8,17.5,205.5,373.62,302.32
2016,12,17,9,0,659.0,63.0,3.9,18.0,251.0,431.86,351.38
2016,12,17,9,15,696.0,67.5,4.15,18.5,294.5,480.76,391.8
2016,12,17,9,30,733.0,72.0,4.4,19.0,338.0,527.69,429.77
2016,12,17,9,45,756.5,76.0,4.7,20.0,376.5,568.3,461.13
2016,12,17,10,0,780.0,80.0,5.0,21.0,415.0,607.74,490.8
2016,12,17,10,15,470.0,150.0,5.05,21.5,356.5,495.25,398.39
2016,12,17,10,30,160.0,220.0,5.1,22.0,298.0,352.38,280.21
2016,12,17,10,45,505.0,153.0,5.15,22.5,418.5,538.31,431.04
2016,12,17,11,0,850.0,86.0,5.2,23.0,539.0,718.84,569.19
2016,12,17,11,15,859.0,87.5,5.1,23.0,559.0,734.12,578.46
2016,12,17,11,30,868.0,89.0,5.0,23.0,579.0,746.34,586.29
2016,12,17,11,45,872.0,90.0,4.95,23.5,591.0,751.12,587.83
2016,12,17,12,0,876.0,91.0,4.9,24.0,603.0,752.63,587.15
2016,12,17,12,15,878.5,91.5,4.8,24.0,607.5,749.18,583.95
2016,12,17,12,30,881.0,92.0,4.7,24.0,612.0,742.44,578.52
2016,12,17,12,45,886.5,89.5,4.6,24.5,609.5,728.03,566.55
2016,12,17,13,0,892.0,87.0,4.5,25.0,607.0,713.79,554.9
2016,12,17,13,15,888.5,86.0,4.4,25.0,595.5,691.83,538.92
2016,12,17,13,30,885.0,85.0,4.3,25.0,584.0,666.99,519.84
2016,12,17,13,45,882.5,82.5,4.2,25.0,565.0,638.42,497.8
2016,12,17,14,0,880.0,80.0,4.1,25.0,546.0,607.17,473.41
2016,12,17,14,15,868.0,78.5,3.85,24.5,518.0,570.48,444.95
2016,12,17,14,30,856.0,77.0,3.6,24.0,490.0,530.43,413.35
2016,12,17,14,45,841.5,74.0,3.35,24.0,456.5,486.11,377.03
2016,12,17,15,0,827.0,71.0,3.1,24.0,423.0,440.78,339.13
2016,12,17,15,15,802.0,68.0,2.65,23.5,382.5,390.51,296.94
2016,12,17,15,30,777.0,65.0,2.2,23.0,342.0,340.7,254.17
2016,12,17,15,45,741.5,61.0,1.8,22.5,297.5,287.48,208.24
2016,12,17,16,0,706.0,57.0,1.4,22.0,253.0,236.4,163.62
2016,12,17,16,15,649.0,51.5,1.3,21.0,206.0,181.99,117.97
2016,12,17,16,30,592.0,46.0,1.2,20.0,159.0,131.73,77.12
2016,12,17,16,45,496.5,38.0,1.2,19.5,114.0,81.7,41.22
2016,12,17,17,0,401.0,30.0,1.2,19.0,69.0,41.67,17.59
2016,12,17,17,15,200.5,15.0,1.15,18.5,34.5,11.2,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,11.5,6.7,-5.0,11.5,11.09,0.0
2016,12,18,8,0,0.0,23.0,6.7,-5.0,23.0,22.2,13.31
2016,12,18,8,15,0.0,37.0,6.7,-4.5,37.0,36.03,26.45
2016,12,18,8,30,0.0,51.0,6.7,-4.0,51.0,50.28,39.7
2016,12,18,8,45,0.0,66.0,6.75,-4.0,66.0,65.55,53.81
2016,12,18,9,0,0.0,81.0,6.8,-4.0,81.0,80.74,67.68
2016,12,18,9,15,0.0,95.5,6.75,-3.5,95.5,95.34,80.71
2016,12,18,9,30,0.0,110.0,6.7,-3.0,110.0,109.94,93.52
2016,12,18,9,45,0.0,123.0,6.7,-2.5,123.0,122.91,104.71
2016,12,18,10,0,0.0,136.0,6.7,-2.0,136.0,135.89,115.78
2016,12,18,10,15,11.5,161.5,6.65,-1.5,167.5,170.06,145.69
2016,12,18,10,30,23.0,187.0,6.6,-1.0,199.0,204.71,175.67
2016,12,18,10,45,80.5,215.5,6.6,-1.0,258.5,283.75,245.4
2016,12,18,11,0,138.0,244.0,6.6,-1.0,318.0,364.78,315.75
2016,12,18,11,15,200.0,249.0,6.6,-0.5,360.5,415.08,359.05
2016,12,18,11,30,262.0,254.0,6.6,0.0,403.0,473.53,408.53
2016,12,18,11,45,214.5,264.5,6.6,0.0,388.0,441.29,379.79
2016,12,18,12,0,167.0,275.0,6.6,0.0,373.0,416.06,356.97
2016,12,18,12,15,307.0,252.0,6.55,0.0,433.0,497.67,428.94
2016,12,18,12,30,447.0,229.0,6.5,0.0,493.0,575.84,496.57
2016,12,18,12,45,436.5,230.0,6.5,0.0,486.5,561.89,484.27
2016,12,18,13,0,426.0,231.0,6.5,0.0,480.0,546.59,471.1
2016,12,18,13,15,449.0,219.5,6.4,0.0,477.0,539.66,465.51
2016,12,18,13,30,472.0,208.0,6.3,0.0,474.0,530.24,457.68
2016,12,18,13,45,550.0,176.0,6.25,0.0,475.0,531.14,459.45
2016,12,18,14,0,628.0,144.0,6.2,0.0,476.0,528.39,457.53
2016,12,18,14,15,676.5,122.0,6.1,0.0,463.0,510.51,441.8
2016,12,18,14,30,725.0,100.0,6.0,0.0,450.0,487.26,420.82
2016,12,18,14,45,779.5,88.0,5.95,0.0,440.5,471.7,405.16
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,450.14,383.14
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,398.85,335.06
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,348.05,286.55
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.0,294.47,235.13
2016,12,18,16,0,715.0,60.0,5.4,0.0,259.0,242.86,185.14
2016,12,18,16,15,658.0,54.0,5.15,0.0,211.5,187.43,133.27
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,136.1,87.19
2016,12,18,16,45,511.5,39.5,4.65,-0.5,118.5,85.54,47.38
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,44.31,20.7
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,11.59,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,15.0,3.9,-4.0,37.5,94.51,12.05
2016,12,19,8,0,442.0,30.0,4.0,-4.0,75.0,206.68,160.51
2016,12,19,8,15,533.5,37.5,4.0,-3.5,121.0,267.36,222.7
2016,12,19,8,30,625.0,45.0,4.0,-3.0,167.0,339.38,290.74
2016,12,19,8,45,679.0,50.0,4.0,-3.0,214.0,396.82,345.43
