Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,0,733.0,55.0,4.0,-3.0,261.0,456.67,400.52
2016,12,19,9,15,768.5,58.5,4.0,-2.5,306.0,506.44,444.67
2016,12,19,9,30,804.0,62.0,4.0,-2.0,351.0,556.36,487.45
2016,12,19,9,45,829.0,64.5,4.0,-1.5,391.5,598.34,522.34
2016,12,19,10,0,854.0,67.0,4.0,-1.0,432.0,639.05,555.22
2016,12,19,10,15,700.5,109.0,3.95,-0.5,424.0,606.44,524.55
2016,12,19,10,30,547.0,151.0,3.9,0.0,416.0,557.14,480.27
2016,12,19,10,45,730.0,112.5,3.9,0.0,487.0,655.41,563.34
2016,12,19,11,0,913.0,74.0,3.9,0.0,558.0,745.32,634.35
2016,12,19,11,15,635.0,155.0,3.85,0.5,497.5,647.33,551.11
2016,12,19,11,30,357.0,236.0,3.8,1.0,437.0,523.23,443.86
2016,12,19,11,45,408.5,229.0,3.75,1.5,463.5,552.56,468.17
2016,12,19,12,0,460.0,222.0,3.7,2.0,490.0,588.02,496.05
2016,12,19,12,15,384.5,241.5,3.65,2.5,467.0,542.84,456.78
2016,12,19,12,30,309.0,261.0,3.6,3.0,444.0,504.53,423.22
2016,12,19,12,45,368.5,245.5,3.55,3.5,462.0,524.32,439.69
2016,12,19,13,0,428.0,230.0,3.5,4.0,480.0,547.21,457.91
2016,12,19,13,15,676.5,153.5,3.45,4.0,539.0,626.45,525.16
2016,12,19,13,30,925.0,77.0,3.4,4.0,598.0,685.59,574.58
2016,12,19,13,45,640.5,147.5,3.35,4.5,502.5,560.81,469.63
2016,12,19,14,0,356.0,218.0,3.3,5.0,407.0,437.55,365.68
2016,12,19,14,15,511.5,167.0,3.25,4.5,423.0,462.99,388.86
2016,12,19,14,30,667.0,116.0,3.2,4.0,439.0,474.35,398.61
2016,12,19,14,45,759.0,92.0,3.15,4.0,435.0,466.97,390.43
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,450.52,373.43
2016,12,19,15,15,826.5,65.0,2.9,4.0,390.5,399.51,327.03
2016,12,19,15,30,802.0,62.0,2.7,4.0,350.0,348.83,280.07
2016,12,19,15,45,764.5,58.5,2.55,4.0,304.5,294.33,229.42
2016,12,19,16,0,727.0,55.0,2.4,4.0,259.0,242.1,180.31
2016,12,19,16,15,671.5,50.0,2.1,3.0,212.0,187.32,130.59
2016,12,19,16,30,616.0,45.0,1.8,2.0,165.0,137.44,86.75
2016,12,19,16,45,522.0,37.5,1.5,1.5,119.0,86.63,47.34
2016,12,19,17,0,428.0,30.0,1.2,1.0,73.0,44.38,20.2
2016,12,19,17,15,214.0,15.0,1.2,0.5,36.5,11.09,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.5,0.15,1.5,34.0,83.02,2.85
2016,12,20,8,0,366.0,31.0,0.1,2.0,68.0,180.54,134.97
2016,12,20,8,15,458.5,40.0,0.2,2.5,112.0,243.41,194.78
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,313.87,257.29
2016,12,20,8,45,606.0,55.0,0.45,3.5,201.0,369.49,306.71
2016,12,20,9,0,661.0,61.0,0.6,4.0,246.0,427.97,356.99
2016,12,20,9,15,698.0,65.5,0.75,4.5,289.5,474.42,396.26
2016,12,20,9,30,735.0,70.0,0.9,5.0,333.0,524.14,436.93
2016,12,20,9,45,760.0,73.5,1.05,6.0,372.0,565.32,469.01
2016,12,20,10,0,785.0,77.0,1.2,7.0,411.0,605.42,499.41
2016,12,20,10,15,515.0,144.0,1.3,7.5,370.0,517.5,426.84
2016,12,20,10,30,245.0,211.0,1.4,8.0,329.0,408.4,336.11
2016,12,20,10,45,545.0,148.5,1.55,9.0,431.0,560.68,460.88
2016,12,20,11,0,845.0,86.0,1.7,10.0,533.0,714.11,577.32
2016,12,20,11,15,513.0,174.0,1.8,10.5,449.0,575.9,466.86
2016,12,20,11,30,181.0,262.0,1.9,11.0,365.0,415.21,335.63
2016,12,20,11,45,174.0,268.5,2.05,11.5,368.5,416.02,336.46
2016,12,20,12,0,167.0,275.0,2.2,12.0,372.0,416.19,335.82
2016,12,20,12,15,134.0,274.5,2.25,12.0,353.0,389.12,313.79
2016,12,20,12,30,101.0,274.0,2.3,12.0,334.0,355.41,286.63
2016,12,20,12,45,77.5,264.0,2.35,12.5,309.5,325.61,262.23
2016,12,20,13,0,54.0,254.0,2.4,13.0,285.0,296.46,238.28
2016,12,20,13,15,66.0,254.0,2.4,13.0,291.5,302.64,243.66
2016,12,20,13,30,78.0,254.0,2.4,13.0,298.0,308.11,248.33
2016,12,20,13,45,119.5,249.0,2.45,13.5,314.0,330.46,266.52
2016,12,20,14,0,161.0,244.0,2.5,14.0,330.0,345.06,278.24
2016,12,20,14,15,495.5,161.0,2.45,14.0,405.5,448.52,363.36
2016,12,20,14,30,830.0,78.0,2.4,14.0,481.0,520.91,419.77
2016,12,20,14,45,488.5,132.5,2.4,14.0,365.5,376.07,303.13
2016,12,20,15,0,147.0,187.0,2.4,14.0,250.0,252.24,203.15
2016,12,20,15,15,140.5,170.5,2.2,13.5,226.5,225.66,181.74
2016,12,20,15,30,134.0,154.0,2.0,13.0,203.0,199.49,160.02
2016,12,20,15,45,389.0,109.0,1.8,13.0,224.5,228.73,177.32
2016,12,20,16,0,644.0,64.0,1.6,13.0,246.0,230.29,167.25
2016,12,20,16,15,587.5,58.0,1.5,12.0,200.5,178.33,122.05
2016,12,20,16,30,531.0,52.0,1.4,11.0,155.0,131.47,82.58
2016,12,20,16,45,443.5,42.0,1.35,10.0,112.0,83.11,46.02
2016,12,20,17,0,356.0,32.0,1.3,9.0,69.0,43.93,20.79
2016,12,20,17,15,178.0,16.0,1.35,8.5,34.5,11.93,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,3.25,5.0,33.5,82.15,0.0
2016,12,21,8,0,364.0,31.0,3.6,6.0,67.0,179.28,132.85
2016,12,21,8,15,457.5,40.0,3.55,6.5,111.0,242.36,194.32
2016,12,21,8,30,551.0,49.0,3.5,7.0,155.0,313.12,258.4
2016,12,21,8,45,609.5,55.0,3.5,8.0,200.5,370.4,309.58
2016,12,21,9,0,668.0,61.0,3.5,9.0,246.0,430.82,361.5
2016,12,21,9,15,705.0,65.0,3.7,10.0,290.0,476.96,400.43
2016,12,21,9,30,742.0,69.0,3.9,11.0,334.0,526.39,440.6
2016,12,21,9,45,768.5,72.0,4.1,12.0,373.5,568.19,473.48
2016,12,21,10,0,795.0,75.0,4.3,13.0,413.0,608.97,504.86
2016,12,21,10,15,559.5,137.0,4.3,13.5,384.5,538.95,444.93
2016,12,21,10,30,324.0,199.0,4.3,14.0,356.0,448.89,368.4
2016,12,21,10,45,355.0,205.5,4.35,14.5,386.0,481.97,394.38
2016,12,21,11,0,386.0,212.0,4.4,15.0,416.0,514.74,419.34
2016,12,21,11,15,270.0,237.5,4.4,15.5,383.0,461.11,373.45
2016,12,21,11,30,154.0,263.0,4.4,16.0,350.0,396.57,319.06
2016,12,21,11,45,256.5,255.5,4.4,16.5,404.0,470.06,378.21
2016,12,21,12,0,359.0,248.0,4.4,17.0,458.0,535.08,429.28
2016,12,21,12,15,280.5,263.0,4.4,17.0,428.0,490.69,392.78
2016,12,21,12,30,202.0,278.0,4.4,17.0,398.0,439.35,351.21
2016,12,21,12,45,326.0,252.0,4.4,17.5,443.5,501.68,401.57
2016,12,21,13,0,450.0,226.0,4.4,18.0,489.0,558.95,446.55
2016,12,21,13,15,412.0,230.0,4.35,18.0,467.0,521.28,416.58
2016,12,21,13,30,374.0,234.0,4.3,18.0,445.0,489.79,391.51
2016,12,21,13,45,615.0,158.0,4.25,18.5,491.0,556.99,445.88
2016,12,21,14,0,856.0,82.0,4.2,19.0,537.0,600.32,479.93
2016,12,21,14,15,843.5,80.5,4.1,19.0,509.5,562.77,449.32
2016,12,21,14,30,831.0,79.0,4.0,19.0,482.0,523.59,417.23
2016,12,21,14,45,808.5,78.0,3.9,19.0,447.5,478.65,379.99
2016,12,21,15,0,786.0,77.0,3.8,19.0,413.0,433.35,341.67
2016,12,21,15,15,760.0,73.5,3.4,18.5,374.0,384.03,299.64
2016,12,21,15,30,734.0,70.0,3.0,18.0,335.0,335.32,257.18
2016,12,21,15,45,697.5,65.5,2.7,17.5,291.5,283.3,211.58
2016,12,21,16,0,661.0,61.0,2.4,17.0,248.0,232.86,166.83
2016,12,21,16,15,604.5,55.5,2.2,16.0,203.0,180.47,121.74
2016,12,21,16,30,548.0,50.0,2.0,15.0,158.0,133.14,82.15
2016,12,21,16,45,459.0,41.0,1.85,14.0,114.5,84.55,45.8
2016,12,21,17,0,370.0,32.0,1.7,13.0,71.0,45.27,20.93
2016,12,21,17,15,185.0,16.0,1.75,12.5,35.5,11.88,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,16.0,4.25,6.5,31.5,75.93,0.0
2016,12,22,8,0,322.0,32.0,4.4,7.0,63.0,165.2,121.4
2016,12,22,8,15,417.0,42.0,4.55,7.5,106.0,228.06,182.41
2016,12,22,8,30,512.0,52.0,4.7,8.0,149.0,298.82,246.53
2016,12,22,8,45,575.0,58.0,4.9,8.5,195.0,356.74,299.16
2016,12,22,9,0,638.0,64.0,5.1,9.0,241.0,418.16,353.39
2016,12,22,9,15,677.0,68.5,5.05,9.5,284.0,467.52,395.85
2016,12,22,9,30,716.0,73.0,5.0,10.0,327.0,517.6,437.54
2016,12,22,9,45,743.0,76.5,5.0,10.5,366.5,556.96,469.55
2016,12,22,10,0,770.0,80.0,5.0,11.0,406.0,598.04,502.02
2016,12,22,10,15,789.0,82.5,4.85,11.5,440.0,631.41,527.1
2016,12,22,10,30,808.0,85.0,4.7,12.0,474.0,662.85,549.81
2016,12,22,10,45,821.5,86.5,4.6,12.5,501.5,687.11,566.03
2016,12,22,11,0,835.0,88.0,4.5,13.0,529.0,708.8,580.14
2016,12,22,11,15,843.5,89.5,4.4,13.5,549.5,724.07,589.26
2016,12,22,11,30,852.0,91.0,4.3,14.0,570.0,736.34,596.13
2016,12,22,11,45,872.0,85.5,4.2,14.5,585.0,742.07,598.13
2016,12,22,12,0,892.0,80.0,4.1,15.0,600.0,748.81,601.28
2016,12,22,12,15,893.5,80.5,4.0,15.0,604.5,745.36,598.05
2016,12,22,12,30,895.0,81.0,3.9,15.0,609.0,738.6,592.56
2016,12,22,12,45,891.5,81.5,3.85,15.5,605.0,725.0,581.22
2016,12,22,13,0,888.0,82.0,3.8,16.0,601.0,708.29,567.77
2016,12,22,13,15,884.0,81.5,3.75,16.0,589.0,687.16,552.18
2016,12,22,13,30,880.0,81.0,3.7,16.0,577.0,663.16,533.6
2016,12,22,13,45,871.5,80.0,3.65,16.0,557.5,633.06,509.84
2016,12,22,14,0,863.0,79.0,3.6,16.0,538.0,600.64,483.94
2016,12,22,14,15,851.5,77.5,3.55,16.0,511.0,565.21,455.2
2016,12,22,14,30,840.0,76.0,3.5,16.0,484.0,526.36,423.26
2016,12,22,14,45,817.0,75.5,3.45,16.0,450.0,481.42,385.83
2016,12,22,15,0,794.0,75.0,3.4,16.0,416.0,436.12,347.28
2016,12,22,15,15,769.0,72.0,3.1,15.5,377.0,387.4,305.42
2016,12,22,15,30,744.0,69.0,2.8,15.0,338.0,339.17,262.98
2016,12,22,15,45,705.0,65.0,2.55,14.5,294.5,286.38,216.37
2016,12,22,16,0,666.0,61.0,2.3,14.0,251.0,235.4,170.79
2016,12,22,16,15,610.5,55.5,2.1,13.5,205.5,182.89,124.8
2016,12,22,16,30,555.0,50.0,1.9,13.0,160.0,135.32,84.36
2016,12,22,16,45,461.5,41.5,1.7,12.5,116.0,86.22,47.29
2016,12,22,17,0,368.0,33.0,1.5,12.0,72.0,46.91,22.21
2016,12,22,17,15,184.0,16.5,1.55,11.5,36.0,12.26,0.07
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.0,2.6,9.5,13.0,12.55,0.0
2016,12,23,8,0,0.0,26.0,3.0,10.0,26.0,25.49,14.63
2016,12,23,8,15,0.0,44.5,3.2,10.5,44.5,45.37,32.62
2016,12,23,8,30,0.0,63.0,3.4,11.0,63.0,64.69,49.62
2016,12,23,8,45,4.0,81.5,3.6,11.5,83.0,85.64,67.81
2016,12,23,9,0,8.0,100.0,3.8,12.0,103.0,106.77,85.89
2016,12,23,9,15,13.5,117.0,3.85,12.5,122.0,127.2,103.11
2016,12,23,9,30,19.0,134.0,3.9,13.0,141.0,147.99,120.36
2016,12,23,9,45,22.5,149.0,3.95,14.0,158.0,165.61,134.43
2016,12,23,10,0,26.0,164.0,4.0,15.0,175.0,183.41,148.4
2016,12,23,10,15,27.5,177.5,4.0,15.5,190.0,198.35,160.06
2016,12,23,10,30,29.0,191.0,4.0,16.0,205.0,220.84,177.69
2016,12,23,10,45,14.5,133.0,4.0,16.5,140.0,141.19,111.98
2016,12,23,11,0,0.0,75.0,4.0,17.0,75.0,72.53,54.8
2016,12,23,11,15,0.0,112.5,4.05,17.0,112.5,109.63,85.3
2016,12,23,11,30,0.0,150.0,4.1,17.0,150.0,147.55,116.1
2016,12,23,11,45,0.0,150.5,4.15,17.5,150.5,147.84,115.96
2016,12,23,12,0,0.0,151.0,4.2,18.0,151.0,148.16,115.92
2016,12,23,12,15,0.0,152.5,4.2,18.0,152.5,149.52,116.97
2016,12,23,12,30,0.0,154.0,4.2,18.0,154.0,150.89,118.05
2016,12,23,12,45,7.0,182.5,4.2,18.5,186.5,184.58,145.12
2016,12,23,13,0,14.0,211.0,4.2,19.0,219.0,218.18,171.77
2016,12,23,13,15,13.5,207.0,4.15,19.0,214.5,213.23,167.83
2016,12,23,13,30,13.0,203.0,4.1,19.0,210.0,208.31,164.01
2016,12,23,13,45,6.5,174.0,4.1,19.5,177.5,174.47,136.71
2016,12,23,14,0,0.0,145.0,4.1,20.0,145.0,141.36,109.93
2016,12,23,14,15,0.0,138.5,3.95,20.0,138.5,134.85,104.89
2016,12,23,14,30,0.0,132.0,3.8,20.0,132.0,128.37,99.83
2016,12,23,14,45,0.0,100.5,3.65,20.0,100.5,97.38,74.79
2016,12,23,15,0,0.0,69.0,3.5,20.0,69.0,66.7,49.76
2016,12,23,15,15,0.0,62.5,3.05,19.5,62.5,60.4,44.78
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,54.11,39.73
2016,12,23,15,45,251.0,71.5,2.2,19.0,143.5,150.8,114.28
2016,12,23,16,0,502.0,87.0,1.8,19.0,231.0,219.35,159.83
2016,12,23,16,15,443.5,77.5,1.55,18.5,188.0,169.43,117.68
2016,12,23,16,30,385.0,68.0,1.3,18.0,145.0,126.1,82.34
2016,12,23,16,45,300.5,54.5,1.1,17.5,104.5,82.07,49.49
2016,12,23,17,0,216.0,41.0,0.9,17.0,64.0,46.96,25.84
2016,12,23,17,15,108.0,20.5,0.9,16.5,32.0,15.9,2.37
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.5,16.5,2.75,17.5,28.5,63.54,0.0
2016,12,24,8,0,249.0,33.0,3.0,18.0,57.0,140.34,97.51
2016,12,24,8,15,343.5,44.5,3.1,18.5,98.0,200.93,153.46
2016,12,24,8,30,438.0,56.0,3.2,19.0,139.0,269.81,212.72
2016,12,24,8,45,501.0,63.5,3.3,19.5,182.5,326.53,261.52
2016,12,24,9,0,564.0,71.0,3.4,20.0,226.0,386.89,311.95
2016,12,24,9,15,605.5,76.5,3.6,20.0,268.5,436.28,353.2
2016,12,24,9,30,647.0,82.0,3.8,20.0,311.0,486.73,394.32
2016,12,24,9,45,681.5,84.5,4.0,20.5,350.5,530.01,428.27
2016,12,24,10,0,716.0,87.0,4.2,21.0,390.0,573.04,461.28
2016,12,24,10,15,409.0,150.5,4.35,21.5,327.0,453.22,363.78
2016,12,24,10,30,102.0,214.0,4.5,22.0,264.0,297.6,235.69
2016,12,24,10,45,51.0,187.5,4.7,22.5,212.5,231.35,182.1
2016,12,24,11,0,0.0,161.0,4.9,23.0,161.0,159.66,123.33
2016,12,24,11,15,409.0,128.0,5.0,23.0,357.5,448.7,360.6
2016,12,24,11,30,818.0,95.0,5.1,23.0,554.0,716.18,565.99
2016,12,24,11,45,481.0,185.5,5.2,23.5,457.0,567.01,447.42
2016,12,24,12,0,144.0,276.0,5.3,24.0,360.0,400.75,312.6
2016,12,24,12,15,204.5,273.5,5.3,24.0,394.0,439.95,344.27
2016,12,24,12,30,265.0,271.0,5.3,24.0,428.0,484.61,379.12
2016,12,24,12,45,136.5,234.0,5.35,24.0,315.5,341.95,267.69
2016,12,24,13,0,8.0,197.0,5.4,24.0,203.0,199.72,154.0
2016,12,24,13,15,106.5,230.5,5.35,24.0,291.5,310.98,243.53
2016,12,24,13,30,205.0,264.0,5.3,24.0,380.0,407.11,318.96
2016,12,24,13,45,102.5,155.5,5.3,24.0,213.5,223.19,174.96
2016,12,24,14,0,0.0,47.0,5.3,24.0,47.0,45.42,31.29
2016,12,24,14,15,0.0,70.5,5.15,24.0,70.5,68.17,49.84
2016,12,24,14,30,0.0,94.0,5.0,24.0,94.0,91.02,68.4
2016,12,24,14,45,0.0,115.0,4.85,24.0,115.0,111.59,85.11
2016,12,24,15,0,0.0,136.0,4.7,24.0,136.0,132.16,101.81
2016,12,24,15,15,0.0,123.0,4.45,23.5,123.0,119.3,91.83
2016,12,24,15,30,0.0,110.0,4.2,23.0,110.0,106.5,81.81
2016,12,24,15,45,266.0,95.5,4.0,23.0,172.0,178.4,134.58
2016,12,24,16,0,532.0,81.0,3.8,23.0,234.0,222.39,159.74
2016,12,24,16,15,473.5,72.5,3.8,22.5,191.0,172.86,118.2
2016,12,24,16,30,415.0,64.0,3.8,22.0,148.0,127.93,81.64
2016,12,24,16,45,321.5,52.5,3.8,21.5,107.0,83.11,48.73
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,48.09,25.85
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,15.86,2.88
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,7.5,5.95,18.5,7.5,7.23,0.0
2016,12,25,8,0,0.0,15.0,6.2,19.0,15.0,14.47,5.37
2016,12,25,8,15,0.0,26.0,6.5,19.0,26.0,25.1,14.86
2016,12,25,8,30,0.0,37.0,6.8,19.0,37.0,35.73,24.05
2016,12,25,8,45,0.0,48.0,7.1,19.5,48.0,46.37,33.1
2016,12,25,9,0,0.0,59.0,7.4,20.0,59.0,57.18,42.16
2016,12,25,9,15,0.0,70.0,7.6,20.5,70.0,68.16,51.22
2016,12,25,9,30,0.0,81.0,7.8,21.0,81.0,79.14,60.13
2016,12,25,9,45,381.5,79.0,8.0,21.5,240.0,338.95,278.84
2016,12,25,10,0,763.0,77.0,8.2,22.0,399.0,588.96,481.37
2016,12,25,10,15,472.0,146.5,8.25,22.0,351.0,490.55,398.64
2016,12,25,10,30,181.0,216.0,8.3,22.0,303.0,362.01,290.68
2016,12,25,10,45,501.5,151.0,8.35,22.5,411.5,532.31,431.19
2016,12,25,11,0,822.0,86.0,8.4,23.0,520.0,697.13,561.49
2016,12,25,11,15,411.0,125.5,8.3,23.0,342.5,447.4,362.01
2016,12,25,11,30,0.0,165.0,8.2,23.0,165.0,162.98,125.9
2016,12,25,11,45,0.0,128.5,8.1,23.5,128.5,125.53,95.8
2016,12,25,12,0,0.0,92.0,8.0,24.0,92.0,89.04,66.34
2016,12,25,12,15,0.0,88.0,7.85,24.0,88.0,85.15,63.19
2016,12,25,12,30,0.0,84.0,7.7,24.0,84.0,81.27,60.06
2016,12,25,12,45,36.0,174.0,7.55,24.5,195.5,200.91,156.2
2016,12,25,13,0,72.0,264.0,7.4,25.0,307.0,320.0,249.45
2016,12,25,13,15,428.0,188.5,7.15,25.0,432.0,496.25,393.1
2016,12,25,13,30,784.0,113.0,6.9,25.0,557.0,639.91,506.77
2016,12,25,13,45,776.0,111.5,6.65,25.0,538.5,612.85,484.47
2016,12,25,14,0,768.0,110.0,6.4,25.0,520.0,582.47,459.96
2016,12,25,14,15,754.5,107.5,6.15,24.5,494.5,546.01,431.35
2016,12,25,14,30,741.0,105.0,5.9,24.0,469.0,508.23,401.18
2016,12,25,14,45,692.0,111.0,5.7,24.0,432.5,460.56,361.96
2016,12,25,15,0,643.0,117.0,5.5,24.0,396.0,414.68,323.76
2016,12,25,15,15,613.0,111.5,5.2,23.5,358.0,367.45,284.58
2016,12,25,15,30,583.0,106.0,4.9,23.0,320.0,321.52,245.74
2016,12,25,15,45,524.5,102.5,4.6,23.0,277.0,268.91,201.23
2016,12,25,16,0,466.0,99.0,4.3,23.0,234.0,222.36,161.72
2016,12,25,16,15,404.0,88.0,4.05,22.5,190.5,172.88,120.89
2016,12,25,16,30,342.0,77.0,3.8,22.0,147.0,129.3,85.85
2016,12,25,16,45,247.0,62.5,3.55,22.0,106.0,85.06,53.23
2016,12,25,17,0,152.0,48.0,3.3,22.0,65.0,51.34,30.43
2016,12,25,17,15,76.0,24.0,3.3,21.5,32.5,20.11,5.89
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,146.0,15.5,2.35,19.5,29.0,69.11,0.0
2016,12,26,8,0,292.0,31.0,2.6,20.0,58.0,152.22,103.79
2016,12,26,8,15,391.0,41.0,2.6,20.0,100.0,214.87,162.57
2016,12,26,8,30,490.0,51.0,2.6,20.0,142.0,285.91,223.75
2016,12,26,8,45,555.5,57.0,2.65,20.5,187.0,344.03,273.48
2016,12,26,9,0,621.0,63.0,2.7,21.0,232.0,405.96,324.77
2016,12,26,9,15,661.0,67.5,2.8,21.5,275.0,455.38,364.91
2016,12,26,9,30,701.0,72.0,2.9,22.0,318.0,505.69,404.49
2016,12,26,9,45,736.5,73.0,3.0,22.5,359.0,547.27,436.52
2016,12,26,10,0,772.0,74.0,3.1,23.0,400.0,591.04,469.33
2016,12,26,10,15,518.5,140.5,3.2,23.0,367.0,514.61,407.94
2016,12,26,10,30,265.0,207.0,3.3,23.0,334.0,417.3,329.32
2016,12,26,10,45,234.0,224.0,3.4,23.5,341.0,409.67,322.33
2016,12,26,11,0,203.0,241.0,3.5,24.0,348.0,408.22,319.5
2016,12,26,11,15,101.5,178.5,3.5,24.0,232.0,264.69,207.33
2016,12,26,11,30,0.0,116.0,3.5,24.0,116.0,113.05,85.35
2016,12,26,11,45,81.0,196.0,3.55,24.5,243.0,260.6,203.45
2016,12,26,12,0,162.0,276.0,3.6,25.0,370.0,414.23,320.92
2016,12,26,12,15,496.0,188.5,3.5,25.0,481.0,576.35,448.47
2016,12,26,12,30,830.0,101.0,3.4,25.0,592.0,719.75,555.98
2016,12,26,12,45,830.0,100.5,3.35,25.5,589.0,708.36,545.63
2016,12,26,13,0,830.0,100.0,3.3,26.0,586.0,693.95,534.29
2016,12,26,13,15,580.0,173.0,3.15,26.0,509.5,583.5,449.63
2016,12,26,13,30,330.0,246.0,3.0,26.0,433.0,475.93,365.94
2016,12,26,13,45,209.5,244.0,2.95,26.0,361.5,382.91,295.14
2016,12,26,14,0,89.0,242.0,2.9,26.0,290.0,296.94,228.38
2016,12,26,14,15,435.5,166.0,2.65,25.5,382.5,424.01,329.76
2016,12,26,14,30,782.0,90.0,2.4,25.0,475.0,515.46,398.9
2016,12,26,14,45,760.5,88.5,2.2,25.0,442.0,472.42,363.61
2016,12,26,15,0,739.0,87.0,2.0,25.0,409.0,428.97,328.11
2016,12,26,15,15,712.5,83.5,1.7,24.5,370.5,381.29,289.11
2016,12,26,15,30,686.0,80.0,1.4,24.0,332.0,334.34,249.82
2016,12,26,15,45,641.5,76.5,1.15,24.0,289.5,282.69,206.21
2016,12,26,16,0,597.0,73.0,0.9,24.0,247.0,234.14,164.83
2016,12,26,16,15,540.0,66.0,0.75,23.5,202.5,182.92,122.46
2016,12,26,16,30,483.0,59.0,0.6,23.0,158.0,136.9,85.23
2016,12,26,16,45,388.0,49.5,0.5,22.5,115.5,89.79,50.91
2016,12,26,17,0,293.0,40.0,0.4,22.0,73.0,51.94,26.63
2016,12,26,17,15,146.5,20.0,0.4,21.5,36.5,15.62,3.88
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,6.5,2.0,15.0,6.5,6.26,0.0
2016,12,27,8,0,0.0,13.0,2.2,15.0,13.0,12.54,3.98
2016,12,27,8,15,0.0,24.0,2.2,15.0,24.0,23.16,13.58
2016,12,27,8,30,0.0,35.0,2.2,15.0,35.0,33.79,22.89
2016,12,27,8,45,0.0,46.5,2.2,15.0,46.5,44.92,32.55
2016,12,27,9,0,0.0,58.0,2.2,15.0,58.0,56.15,42.19
2016,12,27,9,15,0.0,69.0,2.15,15.5,69.0,67.13,51.39
2016,12,27,9,30,0.0,80.0,2.1,16.0,80.0,78.11,60.44
2016,12,27,9,45,0.0,90.5,2.05,16.5,90.5,88.57,68.91
2016,12,27,10,0,0.0,101.0,2.0,17.0,101.0,99.04,77.27
2016,12,27,10,15,0.0,110.0,2.0,17.5,110.0,107.96,84.26
2016,12,27,10,30,0.0,119.0,2.0,18.0,119.0,116.89,91.19
2016,12,27,10,45,83.0,180.5,2.0,18.5,224.5,246.1,196.94
2016,12,27,11,0,166.0,242.0,2.0,19.0,330.0,382.85,303.74
2016,12,27,11,15,202.5,249.5,2.0,19.0,361.0,417.83,330.17
2016,12,27,11,30,239.0,257.0,2.0,19.0,392.0,452.74,356.79
2016,12,27,11,45,178.5,265.5,2.0,19.5,367.5,416.63,326.87
2016,12,27,12,0,118.0,274.0,2.0,20.0,343.0,372.32,291.1
2016,12,27,12,15,116.5,277.5,1.95,20.0,346.0,373.24,291.68
2016,12,27,12,30,115.0,281.0,1.9,20.0,349.0,373.81,291.82
2016,12,27,12,45,111.0,277.5,1.85,20.0,343.0,364.66,284.62
2016,12,27,13,0,107.0,274.0,1.8,20.0,337.0,355.34,277.39
2016,12,27,13,15,257.0,251.5,1.75,20.0,399.0,441.7,345.82
2016,12,27,13,30,407.0,229.0,1.7,20.0,461.0,509.09,397.79
2016,12,27,13,45,315.5,237.0,1.65,20.0,413.0,447.7,349.77
2016,12,27,14,0,224.0,245.0,1.6,20.0,365.0,385.73,301.78
2016,12,27,14,15,219.5,232.5,1.55,20.0,345.5,361.82,283.7
2016,12,27,14,30,215.0,220.0,1.5,20.0,326.0,337.71,265.03
2016,12,27,14,45,201.5,205.5,1.5,20.0,299.5,306.96,241.06
2016,12,27,15,0,188.0,191.0,1.5,20.0,273.0,276.87,217.34
2016,12,27,15,15,394.5,146.0,1.45,20.0,298.0,312.46,243.37
2016,12,27,15,30,601.0,101.0,1.4,20.0,323.0,325.58,248.5
2016,12,27,15,45,559.5,94.5,1.35,20.0,281.5,275.71,206.17
2016,12,27,16,0,518.0,88.0,1.3,20.0,240.0,228.87,166.18
2016,12,27,16,15,460.5,79.0,1.15,19.5,196.5,178.4,124.14
2016,12,27,16,30,403.0,70.0,1.0,19.0,153.0,134.39,88.2
2016,12,27,16,45,319.0,57.0,0.9,18.5,112.0,89.23,54.26
2016,12,27,17,0,235.0,44.0,0.8,18.0,71.0,52.89,29.58
2016,12,27,17,15,131.5,26.5,0.8,17.5,40.0,21.39,8.26
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,8.85,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,10.0,16.0,3.35,18.5,17.0,19.78,0.0
2016,12,28,8,0,20.0,32.0,3.7,19.0,34.0,43.54,26.77
2016,12,28,8,15,53.0,53.5,3.9,19.5,62.5,87.02,64.46
2016,12,28,8,30,86.0,75.0,4.1,20.0,91.0,127.45,98.82
2016,12,28,8,45,112.0,95.5,4.3,20.5,122.5,165.44,131.03
2016,12,28,9,0,138.0,116.0,4.5,21.0,154.0,205.13,164.16
2016,12,28,9,15,155.5,135.0,4.55,21.5,184.5,239.8,192.54
2016,12,28,9,30,173.0,154.0,4.6,22.0,215.0,275.26,220.97
2016,12,28,9,45,197.0,166.5,4.7,22.5,243.5,307.43,246.49
2016,12,28,10,0,221.0,179.0,4.8,23.0,272.0,340.6,272.38
2016,12,28,10,15,189.0,197.5,4.8,23.0,281.5,344.19,274.09
2016,12,28,10,30,157.0,216.0,4.8,23.0,291.0,345.59,273.99
2016,12,28,10,45,99.0,217.5,4.85,23.5,266.0,299.3,235.77
2016,12,28,11,0,41.0,219.0,4.9,24.0,241.0,258.98,202.03
2016,12,28,11,15,83.0,240.5,4.9,24.0,286.5,312.74,244.76
2016,12,28,11,30,125.0,262.0,4.9,24.0,332.0,374.62,292.93
2016,12,28,11,45,284.5,245.0,4.9,24.5,410.0,480.13,376.11
2016,12,28,12,0,444.0,228.0,4.9,25.0,488.0,584.86,456.2
2016,12,28,12,15,580.0,186.5,4.85,25.0,529.0,636.8,496.8
2016,12,28,12,30,716.0,145.0,4.8,25.0,570.0,688.37,536.6
2016,12,28,12,45,734.5,136.5,4.75,25.5,570.5,682.73,531.04
2016,12,28,13,0,753.0,128.0,4.7,26.0,571.0,673.91,523.4
2016,12,28,13,15,541.5,187.5,4.6,26.0,503.5,574.21,445.77
2016,12,28,13,30,330.0,247.0,4.5,26.0,436.0,477.98,370.07
2016,12,28,13,45,279.0,246.0,4.4,26.0,402.0,434.53,336.68
2016,12,28,14,0,228.0,245.0,4.3,26.0,368.0,388.52,301.09
2016,12,28,14,15,235.5,231.5,4.1,26.0,353.5,370.33,287.24
2016,12,28,14,30,243.0,218.0,3.9,26.0,339.0,354.58,274.92
2016,12,28,14,45,242.0,202.5,3.75,26.0,316.0,327.53,253.76
2016,12,28,15,0,241.0,187.0,3.6,26.0,293.0,300.07,232.0
2016,12,28,15,15,445.5,138.0,3.2,25.5,312.0,326.52,250.74
2016,12,28,15,30,650.0,89.0,2.8,25.0,331.0,332.96,250.85
2016,12,28,15,45,616.0,83.0,2.4,24.5,290.0,283.71,209.03
2016,12,28,16,0,582.0,77.0,2.0,24.0,249.0,236.61,168.66
2016,12,28,16,15,527.0,69.5,1.8,23.0,205.0,185.88,126.53
2016,12,28,16,30,472.0,62.0,1.6,22.0,161.0,140.14,89.21
2016,12,28,16,45,392.5,51.0,1.45,21.5,119.0,93.53,54.05
2016,12,28,17,0,313.0,40.0,1.3,21.0,77.0,55.26,28.53
2016,12,28,17,15,188.0,25.0,1.35,20.5,44.5,20.82,8.28
2016,12,28,17,30,63.0,10.0,1.4,20.0,12.0,9.83,0.0
2016,12,28,17,45,31.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,53.5,15.5,5.4,11.0,20.5,36.66,0.0
2016,12,29,8,0,107.0,31.0,5.4,11.0,41.0,81.87,55.62
2016,12,29,8,15,132.5,50.0,5.5,11.0,69.5,118.21,91.77
2016,12,29,8,30,158.0,69.0,5.6,11.0,98.0,156.06,126.25
2016,12,29,8,45,173.0,87.5,5.7,11.0,127.5,189.96,156.95
2016,12,29,9,0,188.0,106.0,5.8,11.0,157.0,224.55,187.63
2016,12,29,9,15,194.0,125.0,5.95,11.0,185.5,255.39,214.46
2016,12,29,9,30,200.0,144.0,6.1,11.0,214.0,278.67,234.49
2016,12,29,9,45,201.5,162.0,6.3,11.5,240.0,304.75,255.89
2016,12,29,10,0,203.0,180.0,6.5,12.0,266.0,330.25,276.39
2016,12,29,10,15,152.5,196.5,6.45,12.0,264.0,318.74,265.37
2016,12,29,10,30,102.0,213.0,6.4,12.0,262.0,296.54,245.44
2016,12,29,10,45,93.0,224.5,6.4,12.0,271.0,303.16,250.25
2016,12,29,11,0,84.0,236.0,6.4,12.0,280.0,309.25,254.55
2016,12,29,11,15,165.0,246.0,6.35,12.0,337.5,386.72,319.36
2016,12,29,11,30,246.0,256.0,6.3,12.0,395.0,457.08,377.46
2016,12,29,11,45,293.5,254.5,6.3,12.5,423.5,497.54,409.6
2016,12,29,12,0,341.0,253.0,6.3,13.0,452.0,529.19,434.61
2016,12,29,12,15,383.0,245.0,6.2,13.0,471.0,548.27,450.18
2016,12,29,12,30,425.0,237.0,6.1,13.0,490.0,572.22,469.34
2016,12,29,12,45,437.0,232.5,6.1,13.5,491.5,569.35,466.18
2016,12,29,13,0,449.0,228.0,6.1,14.0,493.0,564.54,461.56
2016,12,29,13,15,451.5,222.5,6.0,14.0,484.5,550.2,449.98
2016,12,29,13,30,454.0,217.0,5.9,14.0,476.0,534.19,437.03
2016,12,29,13,45,366.0,227.5,5.8,14.0,432.0,470.85,385.09
2016,12,29,14,0,278.0,238.0,5.7,14.0,388.0,416.37,339.96
2016,12,29,14,15,278.5,225.5,5.65,14.0,370.0,393.22,321.31
2016,12,29,14,30,279.0,213.0,5.6,14.0,352.0,369.34,301.76
2016,12,29,14,45,160.5,196.0,5.55,14.0,275.0,277.61,226.23
2016,12,29,15,0,42.0,179.0,5.5,14.0,198.0,195.99,158.74
2016,12,29,15,15,427.5,122.5,5.25,13.5,284.0,304.51,246.8
2016,12,29,15,30,813.0,66.0,5.0,13.0,370.0,372.09,294.53
2016,12,29,15,45,781.5,62.0,4.8,13.0,325.5,318.19,245.07
2016,12,29,16,0,750.0,58.0,4.6,13.0,281.0,265.86,196.7
2016,12,29,16,15,699.5,53.5,4.15,12.0,233.5,210.69,147.23
2016,12,29,16,30,649.0,49.0,3.7,11.0,186.0,159.74,102.47
2016,12,29,16,45,565.5,41.5,3.3,10.5,139.0,106.57,60.05
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,60.74,28.64
2016,12,29,17,15,241.0,25.0,2.85,9.5,54.0,22.04,10.26
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.73,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,3.5,0.75,7.5,3.5,3.44,0.0
2016,12,30,8,0,0.0,7.0,0.8,8.0,7.0,6.74,0.0
2016,12,30,8,15,0.0,13.0,0.85,8.0,13.0,12.53,5.04
2016,12,30,8,30,0.0,19.0,0.9,8.0,19.0,18.32,10.27
2016,12,30,8,45,0.0,25.5,1.0,8.5,25.5,24.6,15.85
2016,12,30,9,0,0.0,32.0,1.1,9.0,32.0,30.88,21.36
2016,12,30,9,15,0.0,38.0,1.35,9.5,38.0,36.69,26.36
2016,12,30,9,30,0.0,44.0,1.6,10.0,44.0,42.49,31.28
2016,12,30,9,45,5.0,98.0,1.85,10.5,100.0,99.5,80.01
2016,12,30,10,0,10.0,152.0,2.1,11.0,156.0,159.99,130.48
2016,12,30,10,15,10.5,162.0,2.2,11.0,167.0,170.16,138.55
2016,12,30,10,30,11.0,172.0,2.3,11.0,178.0,180.41,146.75
2016,12,30,10,45,11.5,181.5,2.4,11.5,188.0,190.17,154.24
2016,12,30,11,0,12.0,191.0,2.5,12.0,198.0,199.96,161.72
2016,12,30,11,15,6.0,157.0,2.55,11.5,160.5,159.45,128.37
2016,12,30,11,30,0.0,123.0,2.6,11.0,123.0,120.1,95.73
2016,12,30,11,45,0.0,143.5,2.7,11.0,143.5,140.71,112.81
2016,12,30,12,0,0.0,164.0,2.8,11.0,164.0,161.38,129.76
2016,12,30,12,15,32.5,215.0,2.85,11.0,234.5,243.71,197.99
2016,12,30,12,30,65.0,266.0,2.9,11.0,305.0,321.36,260.92
2016,12,30,12,45,67.5,265.5,2.95,11.0,306.0,320.84,260.29
2016,12,30,13,0,70.0,265.0,3.0,11.0,307.0,320.08,259.8
2016,12,30,13,15,36.0,220.5,3.0,10.5,242.5,247.55,201.15
2016,12,30,13,30,2.0,176.0,3.0,10.0,178.0,173.84,140.55
2016,12,30,13,45,1.0,142.5,3.05,10.0,143.5,139.55,112.39
2016,12,30,14,0,0.0,109.0,3.1,10.0,109.0,105.74,84.27
2016,12,30,14,15,0.0,110.5,3.1,10.0,110.5,107.2,85.68
2016,12,30,14,30,0.0,112.0,3.1,10.0,112.0,108.66,87.06
2016,12,30,14,45,0.0,67.0,3.1,10.0,67.0,64.77,49.99
2016,12,30,15,0,0.0,22.0,3.1,10.0,22.0,21.24,12.72
2016,12,30,15,15,0.0,19.5,3.05,10.0,19.5,18.82,10.68
2016,12,30,15,30,0.0,17.0,3.0,10.0,17.0,16.4,8.61
2016,12,30,15,45,0.0,15.0,3.0,10.0,15.0,14.47,6.95
2016,12,30,16,0,0.0,13.0,3.0,10.0,13.0,12.54,5.28
2016,12,30,16,15,0.0,10.5,2.75,9.5,10.5,10.12,3.18
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,7.71,1.06
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,5.78,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.85,0.0
2016,12,30,17,15,0.0,2.0,2.15,9.0,2.0,1.93,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
